Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,7,15,24.5,3.5,0.8,10.2,3.5,0.0,0.0
2018,1,1,7,30,49.0,7.0,0.8,10.4,7.0,5.51,0.0
2018,1,1,7,45,111.5,19.5,0.8,10.55,27.5,14.77,0.0
2018,1,1,8,0,174.0,32.0,0.8,10.7,48.0,24.14,13.53
2018,1,1,8,15,231.5,44.5,0.9,11.0,77.0,33.41,23.6
2018,1,1,8,30,289.0,57.0,1.0,11.3,106.0,42.59,32.32
2018,1,1,8,45,327.5,68.0,1.1,11.6,137.5,50.48,39.69
2018,1,1,9,0,366.0,79.0,1.2,11.9,169.0,58.25,46.82
2018,1,1,9,15,399.0,88.5,1.25,12.2,201.0,64.84,52.76
2018,1,1,9,30,432.0,98.0,1.3,12.5,233.0,71.34,58.52
2018,1,1,9,45,459.0,105.5,1.3,12.85,262.5,76.38,62.87
2018,1,1,10,0,486.0,113.0,1.3,13.2,292.0,81.36,67.12
2018,1,1,10,15,517.0,116.5,1.3,13.5,320.0,83.84,69.13
2018,1,1,10,30,548.0,120.0,1.3,13.8,348.0,86.35,71.16
2018,1,1,10,45,565.0,123.0,1.3,14.1,368.5,90.4,74.52
2018,1,1,11,0,582.0,126.0,1.3,14.4,389.0,106.79,75.16
2018,1,1,11,15,547.0,139.0,1.2,14.7,392.5,147.88,97.34
2018,1,1,11,30,512.0,152.0,1.1,15.0,396.0,187.27,127.51
2018,1,1,11,45,497.5,158.5,1.05,15.25,398.5,222.49,157.39
2018,1,1,12,0,483.0,165.0,1.0,15.5,401.0,255.78,187.15
2018,1,1,12,15,488.0,164.0,0.95,15.75,402.0,287.31,215.15
2018,1,1,12,30,493.0,163.0,0.9,16.0,403.0,318.3,242.58
2018,1,1,12,45,496.5,159.5,0.9,16.2,398.0,345.94,267.24
2018,1,1,13,0,500.0,156.0,0.9,16.4,393.0,372.49,290.64
2018,1,1,13,15,478.0,155.0,0.9,16.55,376.0,387.73,305.04
2018,1,1,13,30,456.0,154.0,0.9,16.7,359.0,399.84,316.57
2018,1,1,13,45,458.0,145.0,0.9,16.8,342.5,414.74,330.04
2018,1,1,14,0,460.0,136.0,0.9,16.9,326.0,427.84,341.87
2018,1,1,14,15,464.0,125.0,0.85,16.85,305.5,438.24,351.39
2018,1,1,14,30,468.0,114.0,0.8,16.8,285.0,446.66,359.19
2018,1,1,14,45,415.5,109.0,0.8,16.7,250.0,421.99,341.08
2018,1,1,15,0,363.0,104.0,0.8,16.6,215.0,393.56,319.64
2018,1,1,15,15,344.0,92.0,0.8,16.6,186.5,377.28,307.4
2018,1,1,15,30,325.0,80.0,0.8,16.6,158.0,358.71,292.53
2018,1,1,15,45,288.0,68.0,0.85,15.95,127.5,325.13,265.42
2018,1,1,16,0,251.0,56.0,0.9,15.3,97.0,289.85,235.49
2018,1,1,16,15,205.0,43.5,0.9,15.0,70.5,246.36,195.89
2018,1,1,16,30,159.0,31.0,0.9,14.7,44.0,200.57,136.97
2018,1,1,16,45,99.0,18.0,0.95,14.4,24.5,85.64,0.0
2018,1,1,17,0,39.0,5.0,1.0,14.1,5.0,31.88,0.0
2018,1,1,17,15,19.5,2.5,1.05,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,2,7,15,10.0,2.5,2.35,10.15,2.5,0.0,0.0
2018,1,2,7,30,20.0,5.0,2.4,10.4,5.0,3.93,0.0
2018,1,2,7,45,14.0,17.5,2.45,10.65,18.0,13.27,0.0
2018,1,2,8,0,8.0,30.0,2.5,10.9,31.0,22.33,12.01
2018,1,2,8,15,25.5,46.0,2.5,11.15,50.0,33.77,23.84
2018,1,2,8,30,43.0,62.0,2.5,11.4,69.0,45.0,34.4
2018,1,2,8,45,60.0,77.0,2.5,11.65,90.0,55.52,44.15
2018,1,2,9,0,77.0,92.0,2.5,11.9,111.0,65.18,53.0
2018,1,2,9,15,52.5,103.0,2.4,12.2,117.0,73.35,60.36
2018,1,2,9,30,28.0,114.0,2.3,12.5,123.0,80.58,66.74
2018,1,2,9,45,89.5,130.5,2.2,12.85,163.0,90.22,75.16
2018,1,2,10,0,151.0,147.0,2.1,13.2,203.0,101.1,84.56
2018,1,2,10,15,164.0,156.0,2.05,13.5,221.0,106.98,89.5
2018,1,2,10,30,177.0,165.0,2.0,13.8,239.0,112.73,94.28
2018,1,2,10,45,98.0,166.5,1.95,14.15,208.0,112.6,93.9
2018,1,2,11,0,19.0,168.0,1.9,14.5,177.0,120.99,96.14
2018,1,2,11,15,22.0,175.0,1.9,14.75,185.5,128.79,101.86
2018,1,2,11,30,25.0,182.0,1.9,15.0,194.0,136.97,108.15
2018,1,2,11,45,19.0,171.0,1.85,15.25,180.0,131.27,103.57
2018,1,2,12,0,13.0,160.0,1.8,15.5,166.0,124.15,97.92
2018,1,2,12,15,6.5,127.5,1.8,15.6,130.5,99.51,77.8
2018,1,2,12,30,0.0,95.0,1.8,15.7,95.0,73.04,55.96
2018,1,2,12,45,0.0,106.0,1.75,15.85,106.0,81.7,63.2
2018,1,2,13,0,0.0,117.0,1.7,16.0,117.0,90.66,70.65
2018,1,2,13,15,0.0,107.5,1.7,16.05,107.5,83.4,64.64
2018,1,2,13,30,0.0,98.0,1.7,16.1,98.0,75.99,58.51
2018,1,2,13,45,0.0,92.0,1.7,16.1,92.0,71.32,54.69
2018,1,2,14,0,0.0,86.0,1.7,16.1,86.0,66.61,50.8
2018,1,2,14,15,0.0,84.0,1.6,15.95,84.0,65.25,49.77
2018,1,2,14,30,0.0,82.0,1.5,15.8,82.0,64.01,48.83
2018,1,2,14,45,0.0,73.5,1.4,15.65,73.5,57.11,43.07
2018,1,2,15,0,0.0,65.0,1.3,15.5,65.0,50.14,37.21
2018,1,2,15,15,0.0,65.5,1.3,15.5,65.5,51.63,38.46
2018,1,2,15,30,0.0,66.0,1.3,15.5,66.0,54.19,40.52
2018,1,2,15,45,0.0,53.5,1.2,14.6,53.5,43.43,31.32
2018,1,2,16,0,0.0,41.0,1.1,13.7,41.0,32.38,21.75
2018,1,2,16,15,0.0,30.5,1.15,13.4,30.5,23.31,13.67
2018,1,2,16,30,0.0,20.0,1.2,13.1,20.0,15.26,5.5
2018,1,2,16,45,0.5,11.0,1.25,12.8,11.0,8.74,0.0
2018,1,2,17,0,1.0,2.0,1.3,12.5,2.0,2.29,0.0
2018,1,2,17,15,0.5,1.0,1.3,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,15,7.5,2.0,2.15,10.05,2.0,0.0,0.0
2018,1,3,7,30,15.0,4.0,2.1,10.2,4.0,3.15,0.0
2018,1,3,7,45,7.5,8.5,2.0,10.3,8.5,6.67,0.0
2018,1,3,8,0,0.0,13.0,1.9,10.4,13.0,9.87,2.17
2018,1,3,8,15,0.0,18.0,1.8,10.55,18.0,13.69,6.36
2018,1,3,8,30,0.0,23.0,1.7,10.7,23.0,17.5,10.02
2018,1,3,8,45,0.0,31.5,1.65,10.85,31.5,24.02,16.05
2018,1,3,9,0,0.0,40.0,1.6,11.0,40.0,30.55,22.07
2018,1,3,9,15,0.0,35.5,1.55,11.2,35.5,27.08,18.97
2018,1,3,9,30,0.0,31.0,1.5,11.4,31.0,23.63,15.84
2018,1,3,9,45,0.0,25.0,1.5,11.55,25.0,19.04,11.66
2018,1,3,10,0,0.0,19.0,1.5,11.7,19.0,14.47,7.48
2018,1,3,10,15,0.0,19.5,1.65,11.8,19.5,14.85,7.81
2018,1,3,10,30,0.0,20.0,1.8,11.9,20.0,15.24,8.14
2018,1,3,10,45,0.0,21.0,2.0,12.05,21.0,16.01,8.8
2018,1,3,11,0,0.0,22.0,2.2,12.2,22.0,16.78,8.83
2018,1,3,11,15,0.0,35.5,2.4,12.25,35.5,27.13,17.71
2018,1,3,11,30,0.0,49.0,2.6,12.3,49.0,37.52,26.58
2018,1,3,11,45,0.0,59.5,2.8,12.35,59.5,45.62,33.47
2018,1,3,12,0,0.0,70.0,3.0,12.4,70.0,53.74,40.36
2018,1,3,12,15,0.0,77.5,3.1,12.45,77.5,59.55,45.28
2018,1,3,12,30,0.0,85.0,3.2,12.5,85.0,65.36,50.22
2018,1,3,12,45,0.0,72.5,3.35,12.5,72.5,55.67,41.99
2018,1,3,13,0,0.0,60.0,3.5,12.5,60.0,46.0,33.78
2018,1,3,13,15,0.0,54.5,3.45,12.55,54.5,41.75,30.18
2018,1,3,13,30,0.0,49.0,3.4,12.6,49.0,37.51,26.58
2018,1,3,13,45,0.0,55.0,3.4,12.6,55.0,42.12,30.57
2018,1,3,14,0,0.0,61.0,3.4,12.6,61.0,46.75,34.58
2018,1,3,14,15,0.0,54.0,3.25,12.65,54.0,41.34,29.98
2018,1,3,14,30,0.0,47.0,3.1,12.7,47.0,35.93,25.38
2018,1,3,14,45,0.0,49.5,2.95,12.7,49.5,37.86,27.07
2018,1,3,15,0,0.0,52.0,2.8,12.7,52.0,39.79,28.74
2018,1,3,15,15,0.0,51.5,2.8,12.7,51.5,39.41,28.4
2018,1,3,15,30,0.0,51.0,2.8,12.7,51.0,39.05,28.0
2018,1,3,15,45,0.0,42.5,2.55,12.5,42.5,32.5,22.25
2018,1,3,16,0,0.0,34.0,2.3,12.3,34.0,25.97,16.45
2018,1,3,16,15,0.0,25.5,2.3,12.25,25.5,19.45,10.56
2018,1,3,16,30,0.0,17.0,2.3,12.2,17.0,12.94,4.02
2018,1,3,16,45,6.5,10.5,2.35,12.15,10.5,12.96,0.0
2018,1,3,17,0,13.0,4.0,2.4,12.1,4.0,12.49,0.0
2018,1,3,17,15,6.5,2.0,2.5,12.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,4,7,15,7.5,2.0,2.35,12.0,2.0,0.0,0.0
2018,1,4,7,30,15.0,4.0,2.4,12.2,4.0,3.15,0.0
2018,1,4,7,45,7.5,10.5,2.45,12.4,10.5,8.25,0.0
2018,1,4,8,0,0.0,17.0,2.5,12.6,17.0,12.94,4.52
2018,1,4,8,15,10.5,21.0,2.5,12.8,23.0,16.56,8.75
2018,1,4,8,30,21.0,25.0,2.5,13.0,29.0,19.81,11.93
2018,1,4,8,45,21.0,36.0,2.45,13.2,40.5,28.34,19.72
2018,1,4,9,0,21.0,47.0,2.4,13.4,52.0,36.48,27.12
2018,1,4,9,15,82.0,77.5,2.4,13.7,102.5,57.15,45.63
2018,1,4,9,30,143.0,108.0,2.4,14.0,153.0,77.26,63.44
2018,1,4,9,45,141.5,109.0,2.4,14.3,157.5,78.52,64.42
2018,1,4,10,0,140.0,110.0,2.4,14.6,162.0,79.58,65.21
2018,1,4,10,15,70.5,115.5,2.5,14.95,141.5,82.12,67.26
2018,1,4,10,30,1.0,121.0,2.6,15.3,121.0,89.24,73.31
2018,1,4,10,45,3.0,127.0,2.65,15.65,128.0,93.59,76.9
2018,1,4,11,0,5.0,133.0,2.7,16.0,135.0,98.21,77.0
2018,1,4,11,15,19.5,154.0,2.8,16.2,163.0,114.88,90.02
2018,1,4,11,30,34.0,175.0,2.9,16.4,191.0,131.93,103.16
2018,1,4,11,45,46.5,184.0,3.0,16.65,206.5,145.22,113.46
2018,1,4,12,0,59.0,193.0,3.1,16.9,222.0,160.19,125.41
2018,1,4,12,15,149.5,191.5,3.15,16.95,265.0,196.23,152.68
2018,1,4,12,30,240.0,190.0,3.2,17.0,308.0,243.5,190.23
2018,1,4,12,45,142.0,177.5,3.25,17.1,247.0,204.95,162.1
2018,1,4,13,0,44.0,165.0,3.3,17.2,186.0,153.96,122.18
2018,1,4,13,15,61.5,163.0,3.3,17.2,191.5,165.09,131.8
2018,1,4,13,30,79.0,161.0,3.3,17.2,197.0,177.59,142.62
2018,1,4,13,45,44.0,133.5,3.3,17.2,153.5,137.99,110.24
2018,1,4,14,0,9.0,106.0,3.3,17.2,110.0,88.85,69.27
2018,1,4,14,15,217.0,78.5,3.2,17.05,159.5,233.35,192.78
2018,1,4,14,30,425.0,51.0,3.1,16.9,209.0,353.53,294.11
2018,1,4,14,45,551.0,56.0,3.0,16.8,241.0,458.85,379.9
2018,1,4,15,0,677.0,61.0,2.9,16.7,273.0,564.42,463.71
2018,1,4,15,15,651.5,58.0,2.9,16.7,241.0,561.21,460.67
2018,1,4,15,30,626.0,55.0,2.9,16.7,209.0,551.42,452.06
2018,1,4,15,45,568.5,49.5,2.6,16.0,170.5,512.07,419.48
2018,1,4,16,0,511.0,44.0,2.3,15.3,132.0,469.68,382.81
2018,1,4,16,15,418.5,37.5,2.3,15.0,96.0,397.87,320.19
2018,1,4,16,30,326.0,31.0,2.3,14.7,60.0,324.08,238.25
2018,1,4,16,45,195.5,20.0,2.25,14.4,34.5,194.4,0.0
2018,1,4,17,0,65.0,9.0,2.2,14.1,9.0,53.9,0.0
2018,1,4,17,15,32.5,4.5,2.2,14.0,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,7,15,14.0,2.0,2.35,13.95,2.0,0.0,0.0
2018,1,5,7,30,28.0,4.0,2.4,14.1,4.0,3.15,0.0
2018,1,5,7,45,26.0,8.5,2.5,14.25,9.5,6.69,0.0
2018,1,5,8,0,24.0,13.0,2.6,14.4,15.0,10.49,2.54
2018,1,5,8,15,12.0,20.0,2.55,14.5,21.0,15.78,7.99
2018,1,5,8,30,0.0,27.0,2.5,14.6,27.0,20.57,12.5
2018,1,5,8,45,0.0,39.0,2.45,14.65,39.0,29.79,20.88
2018,1,5,9,0,0.0,51.0,2.4,14.7,51.0,39.04,29.25
2018,1,5,9,15,0.0,52.5,2.3,14.8,52.5,40.18,30.33
2018,1,5,9,30,0.0,54.0,2.2,14.9,54.0,41.33,31.36
2018,1,5,9,45,0.0,56.5,2.15,14.95,56.5,43.26,33.05
2018,1,5,10,0,0.0,59.0,2.1,15.0,59.0,45.19,34.72
2018,1,5,10,15,0.0,48.5,2.05,15.0,48.5,37.1,27.48
2018,1,5,10,30,0.0,38.0,2.0,15.0,38.0,29.03,20.27
2018,1,5,10,45,0.0,43.0,1.9,15.05,43.0,32.88,23.66
2018,1,5,11,0,0.0,48.0,1.8,15.1,48.0,36.74,25.66
2018,1,5,11,15,2.5,76.5,1.75,15.1,77.5,58.99,44.34
2018,1,5,11,30,5.0,105.0,1.7,15.1,107.0,80.63,62.31
2018,1,5,11,45,2.5,101.5,1.65,15.15,102.5,78.07,60.2
2018,1,5,12,0,0.0,98.0,1.6,15.2,98.0,75.12,57.81
2018,1,5,12,15,0.0,75.0,1.65,15.1,75.0,57.61,43.15
2018,1,5,12,30,0.0,52.0,1.7,15.0,52.0,39.84,28.19
2018,1,5,12,45,0.0,73.5,1.7,14.95,73.5,56.45,42.25
2018,1,5,13,0,0.0,95.0,1.7,14.9,95.0,73.22,56.37
2018,1,5,13,15,2.0,111.5,1.7,14.8,112.5,87.54,68.43
2018,1,5,13,30,4.0,128.0,1.7,14.7,130.0,102.76,81.26
2018,1,5,13,45,9.0,131.0,1.75,14.55,135.0,109.19,86.83
2018,1,5,14,0,14.0,134.0,1.8,14.4,140.0,116.39,93.14
2018,1,5,14,15,17.0,128.5,1.75,14.25,135.0,115.34,92.55
2018,1,5,14,30,20.0,123.0,1.7,14.1,130.0,114.59,92.23
2018,1,5,14,45,10.0,92.0,1.7,13.95,95.5,80.57,63.51
2018,1,5,15,0,0.0,61.0,1.7,13.8,61.0,46.75,34.55
2018,1,5,15,15,0.0,52.0,1.7,13.8,52.0,39.79,28.61
2018,1,5,15,30,0.0,43.0,1.7,13.8,43.0,32.86,22.61
2018,1,5,15,45,0.0,35.0,1.75,13.4,35.0,26.71,17.26
2018,1,5,16,0,0.0,27.0,1.8,13.0,27.0,20.57,11.86
2018,1,5,16,15,0.0,19.5,1.9,12.9,19.5,14.83,6.74
2018,1,5,16,30,0.0,12.0,2.0,12.8,12.0,9.11,1.36
2018,1,5,16,45,7.5,8.0,2.1,12.65,8.0,11.73,0.0
2018,1,5,17,0,15.0,4.0,2.2,12.5,4.0,13.97,0.0
2018,1,5,17,15,7.5,2.0,2.25,12.4,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,7,15,19.5,2.5,1.85,10.0,2.5,0.0,0.0
2018,1,6,7,30,39.0,5.0,1.9,10.3,5.0,3.93,0.0
2018,1,6,7,45,101.5,14.5,1.95,10.65,22.0,11.08,0.0
2018,1,6,8,0,164.0,24.0,2.0,11.0,39.0,18.33,8.87
2018,1,6,8,15,326.0,31.5,2.0,11.25,81.0,25.64,16.77
2018,1,6,8,30,488.0,39.0,2.0,11.5,123.0,32.4,23.24
2018,1,6,8,45,600.0,43.0,2.05,11.75,173.0,39.37,29.74
2018,1,6,9,0,712.0,47.0,2.1,12.0,223.0,43.81,33.88
2018,1,6,9,15,742.0,51.0,2.1,12.25,260.5,47.5,37.23
2018,1,6,9,30,772.0,55.0,2.1,12.5,298.0,51.15,40.49
2018,1,6,9,45,790.0,59.0,2.1,12.75,331.0,54.59,43.5
2018,1,6,10,0,808.0,63.0,2.1,13.0,364.0,57.97,46.42
2018,1,6,10,15,826.0,64.5,2.15,13.25,392.5,59.42,47.59
2018,1,6,10,30,844.0,66.0,2.2,13.5,421.0,60.88,48.77
2018,1,6,10,45,856.5,67.0,2.3,13.75,443.5,68.1,55.03
2018,1,6,11,0,869.0,68.0,2.4,14.0,466.0,84.25,54.58
2018,1,6,11,15,878.0,68.5,2.4,14.15,481.5,136.81,76.79
2018,1,6,11,30,887.0,69.0,2.4,14.3,497.0,189.46,113.66
2018,1,6,11,45,893.0,68.5,2.4,14.45,505.5,240.58,156.68
2018,1,6,12,0,899.0,68.0,2.4,14.6,514.0,290.97,202.3
2018,1,6,12,15,897.5,69.0,2.3,14.65,514.0,339.45,247.52
2018,1,6,12,30,896.0,70.0,2.2,14.7,514.0,386.15,290.98
2018,1,6,12,45,890.5,70.5,2.1,14.8,506.5,428.84,330.41
2018,1,6,13,0,885.0,71.0,2.0,14.9,499.0,469.06,366.8
2018,1,6,13,15,879.5,70.0,1.95,14.9,485.0,505.17,399.28
2018,1,6,13,30,874.0,69.0,1.9,14.9,471.0,538.48,428.72
2018,1,6,13,45,862.5,68.0,1.85,14.9,449.0,565.55,452.64
2018,1,6,14,0,851.0,67.0,1.8,14.9,427.0,593.65,476.58
2018,1,6,14,15,825.0,65.5,1.85,14.75,396.0,604.99,488.21
2018,1,6,14,30,799.0,64.0,1.9,14.6,365.0,612.07,496.3
2018,1,6,14,45,787.5,61.0,1.95,14.5,335.0,623.03,506.92
2018,1,6,15,0,776.0,58.0,2.0,14.4,305.0,630.58,514.13
2018,1,6,15,15,740.5,55.0,2.0,14.4,267.0,617.71,504.13
2018,1,6,15,30,705.0,52.0,2.0,14.4,229.0,600.82,490.41
2018,1,6,15,45,652.0,47.5,1.9,13.5,189.0,565.62,462.43
2018,1,6,16,0,599.0,43.0,1.8,12.6,149.0,526.56,429.52
2018,1,6,16,15,512.5,36.5,1.85,12.25,110.0,467.13,377.26
2018,1,6,16,30,426.0,30.0,1.9,11.9,71.0,398.27,301.79
2018,1,6,16,45,266.0,20.0,1.9,11.5,41.0,250.18,0.0
2018,1,6,17,0,106.0,10.0,1.9,11.1,11.0,84.53,0.0
2018,1,6,17,15,53.0,5.0,1.9,11.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,7,15,9.0,2.5,2.15,8.3,2.5,0.0,0.0
2018,1,7,7,30,18.0,5.0,2.1,8.4,5.0,3.93,0.0
2018,1,7,7,45,9.0,13.0,2.1,8.55,13.0,10.19,0.0
2018,1,7,8,0,0.0,21.0,2.1,8.7,21.0,16.02,7.17
2018,1,7,8,15,0.0,32.5,2.1,8.8,32.5,24.77,16.21
2018,1,7,8,30,0.0,44.0,2.1,8.9,44.0,33.31,24.32
2018,1,7,8,45,2.5,59.0,2.15,9.0,59.5,44.16,34.41
2018,1,7,9,0,5.0,74.0,2.2,9.1,75.0,54.88,44.31
2018,1,7,9,15,8.5,91.0,2.2,9.3,93.5,66.79,55.14
2018,1,7,9,30,12.0,108.0,2.2,9.5,112.0,78.52,65.68
2018,1,7,9,45,15.5,121.5,2.25,9.7,127.0,87.93,74.02
2018,1,7,10,0,19.0,135.0,2.3,9.9,142.0,97.22,82.17
2018,1,7,10,15,9.5,112.0,2.3,10.15,115.5,83.11,69.38
2018,1,7,10,30,0.0,89.0,2.3,10.4,89.0,67.66,55.42
2018,1,7,10,45,0.0,93.5,2.3,10.7,93.5,71.0,58.27
2018,1,7,11,0,0.0,98.0,2.3,11.0,98.0,74.35,58.3
2018,1,7,11,15,0.0,89.0,2.2,11.3,89.0,68.16,52.9
2018,1,7,11,30,0.0,80.0,2.1,11.6,80.0,61.48,47.11
2018,1,7,11,45,0.0,69.0,2.05,11.9,69.0,52.96,39.78
2018,1,7,12,0,0.0,58.0,2.0,12.2,58.0,44.47,32.48
2018,1,7,12,15,0.0,57.5,1.9,12.35,57.5,44.08,32.14
2018,1,7,12,30,0.0,57.0,1.8,12.5,57.0,43.7,31.79
2018,1,7,12,45,0.0,71.5,1.7,12.65,71.5,54.9,41.32
2018,1,7,13,0,0.0,86.0,1.6,12.8,86.0,66.15,50.85
2018,1,7,13,15,0.0,92.5,1.5,12.85,92.5,71.33,55.25
2018,1,7,13,30,0.0,99.0,1.4,12.9,99.0,76.72,59.84
2018,1,7,13,45,0.0,98.5,1.3,12.95,98.5,76.59,59.79
2018,1,7,14,0,0.0,98.0,1.2,13.0,98.0,76.56,59.83
2018,1,7,14,15,0.0,95.0,1.15,12.8,95.0,74.53,58.24
2018,1,7,14,30,0.0,92.0,1.1,12.6,92.0,72.6,56.74
2018,1,7,14,45,0.0,86.0,1.05,12.45,86.0,68.1,53.01
2018,1,7,15,0,0.0,80.0,1.0,12.3,80.0,63.68,49.31
2018,1,7,15,15,0.0,62.0,1.0,12.3,62.0,47.89,35.77
2018,1,7,15,30,0.0,44.0,1.0,12.3,44.0,33.63,23.45
2018,1,7,15,45,0.0,35.5,1.05,11.85,35.5,27.09,17.76
2018,1,7,16,0,0.0,27.0,1.1,11.4,27.0,20.57,12.01
2018,1,7,16,15,0.0,21.0,1.1,11.25,21.0,15.98,7.85
2018,1,7,16,30,0.0,15.0,1.1,11.1,15.0,11.4,3.4
2018,1,7,16,45,0.0,9.0,1.1,11.0,9.0,6.83,0.0
2018,1,7,17,0,0.0,3.0,1.1,10.9,3.0,2.36,0.0
2018,1,7,17,15,0.0,1.5,1.1,10.8,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,8,7,15,9.0,1.5,2.9,10.95,1.5,0.0,0.0
2018,1,8,7,30,18.0,3.0,3.0,11.1,3.0,2.36,0.0
2018,1,8,7,45,9.0,4.0,3.15,11.25,4.0,3.33,0.0
2018,1,8,8,0,0.0,5.0,3.3,11.4,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,3.4,11.6,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,3.5,11.8,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,3.6,12.0,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,3.7,12.2,9.0,6.83,0.51
2018,1,8,9,15,0.0,13.0,3.75,12.35,13.0,9.87,3.28
2018,1,8,9,30,0.0,17.0,3.8,12.5,17.0,12.93,6.05
2018,1,8,9,45,0.0,26.0,3.8,12.65,26.0,19.81,12.25
2018,1,8,10,0,0.0,35.0,3.8,12.8,35.0,26.71,18.43
2018,1,8,10,15,0.0,28.5,3.75,12.9,28.5,21.74,13.92
2018,1,8,10,30,0.0,22.0,3.7,13.0,22.0,16.77,9.43
2018,1,8,10,45,0.0,25.0,3.65,13.1,25.0,19.07,11.47
2018,1,8,11,0,0.0,28.0,3.6,13.2,28.0,21.38,12.7
2018,1,8,11,15,0.0,27.0,3.65,13.3,27.0,20.62,12.02
2018,1,8,11,30,0.0,26.0,3.7,13.4,26.0,19.86,11.35
2018,1,8,11,45,0.0,28.5,3.75,13.5,28.5,21.78,12.97
2018,1,8,12,0,0.0,31.0,3.8,13.6,31.0,23.7,14.6
2018,1,8,12,15,0.0,32.0,3.75,13.65,32.0,24.46,15.25
2018,1,8,12,30,0.0,33.0,3.7,13.7,33.0,25.23,15.9
2018,1,8,12,45,0.0,32.0,3.7,13.8,32.0,24.46,15.24
2018,1,8,13,0,0.0,31.0,3.7,13.9,31.0,23.69,14.59
2018,1,8,13,15,0.0,26.5,3.6,13.95,26.5,20.24,11.65
2018,1,8,13,30,0.0,22.0,3.5,14.0,22.0,16.79,8.72
2018,1,8,13,45,0.0,27.5,3.4,14.0,27.5,20.99,12.33
2018,1,8,14,0,0.0,33.0,3.3,14.0,33.0,25.2,15.96
2018,1,8,14,15,0.0,30.5,3.2,13.95,30.5,23.27,14.34
2018,1,8,14,30,0.0,28.0,3.1,13.9,28.0,21.35,12.72
2018,1,8,14,45,0.0,30.5,3.05,13.9,30.5,23.26,14.38
2018,1,8,15,0,0.0,33.0,3.0,13.9,33.0,25.17,16.04
2018,1,8,15,15,0.0,35.0,3.0,13.9,35.0,26.7,17.35
2018,1,8,15,30,0.0,37.0,3.0,13.9,37.0,28.23,18.64
2018,1,8,15,45,0.0,28.5,3.05,13.75,28.5,21.71,12.97
2018,1,8,16,0,0.0,20.0,3.1,13.6,20.0,15.2,7.29
2018,1,8,16,15,0.0,15.0,3.1,13.55,15.0,11.39,3.88
2018,1,8,16,30,0.0,10.0,3.1,13.5,10.0,7.58,0.35
2018,1,8,16,45,0.0,5.5,3.05,13.45,5.5,4.16,0.0
2018,1,8,17,0,0.0,1.0,3.0,13.4,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,2.95,13.4,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,7,15,4.5,2.5,2.35,12.65,2.5,0.0,0.0
2018,1,9,7,30,9.0,5.0,2.6,12.8,5.0,3.93,0.0
2018,1,9,7,45,4.5,15.0,2.85,12.9,15.0,11.45,0.0
2018,1,9,8,0,0.0,25.0,3.1,13.0,25.0,18.98,9.37
2018,1,9,8,15,2.5,38.0,3.25,13.05,38.5,28.55,19.16
2018,1,9,8,30,5.0,51.0,3.4,13.1,52.0,38.08,28.07
2018,1,9,8,45,4.5,54.0,3.6,13.15,55.0,40.83,30.85
2018,1,9,9,0,4.0,57.0,3.8,13.2,58.0,43.44,33.35
2018,1,9,9,15,4.0,65.0,3.75,13.25,66.0,49.45,38.81
2018,1,9,9,30,4.0,73.0,3.7,13.3,74.0,55.41,44.15
2018,1,9,9,45,29.5,101.5,3.65,13.35,112.5,74.07,60.73
2018,1,9,10,0,55.0,130.0,3.6,13.4,151.0,92.34,76.82
2018,1,9,10,15,50.5,146.0,3.5,13.45,166.5,102.27,85.42
2018,1,9,10,30,46.0,162.0,3.4,13.5,182.0,111.92,93.74
2018,1,9,10,45,35.0,164.5,3.25,13.55,180.0,113.78,95.2
2018,1,9,11,0,24.0,167.0,3.1,13.6,178.0,120.55,96.18
2018,1,9,11,15,60.5,184.5,3.1,13.65,213.5,134.85,105.98
2018,1,9,11,30,97.0,202.0,3.1,13.7,249.0,157.91,122.91
2018,1,9,11,45,97.0,208.5,3.1,13.7,256.5,171.27,134.0
2018,1,9,12,0,97.0,215.0,3.1,13.7,264.0,184.73,145.62
2018,1,9,12,15,158.0,215.0,3.2,13.75,294.5,215.34,169.72
2018,1,9,12,30,219.0,215.0,3.3,13.8,325.0,249.85,197.86
2018,1,9,12,45,179.0,210.5,3.4,13.8,299.5,245.87,196.88
2018,1,9,13,0,139.0,206.0,3.5,13.8,274.0,237.57,191.8
2018,1,9,13,15,98.5,195.5,3.55,13.85,243.0,211.12,171.19
2018,1,9,13,30,58.0,185.0,3.6,13.9,212.0,187.98,152.65
2018,1,9,13,45,46.0,161.0,3.65,13.9,182.0,164.32,133.48
2018,1,9,14,0,34.0,137.0,3.7,13.9,152.0,138.63,112.33
2018,1,9,14,15,64.5,135.0,3.65,13.85,161.0,159.56,130.8
2018,1,9,14,30,95.0,133.0,3.6,13.8,170.0,195.38,161.68
2018,1,9,14,45,213.0,122.0,3.6,13.75,194.5,284.25,238.14
2018,1,9,15,0,331.0,111.0,3.6,13.7,219.0,380.38,319.16
2018,1,9,15,15,235.5,99.5,3.6,13.7,171.5,292.61,246.19
2018,1,9,15,30,140.0,88.0,3.6,13.7,124.0,202.53,169.77
2018,1,9,15,45,235.0,74.0,3.8,13.5,122.5,276.73,233.41
2018,1,9,16,0,330.0,60.0,4.0,13.3,121.0,353.98,296.56
2018,1,9,16,15,272.0,48.0,4.05,13.15,89.5,301.63,249.08
2018,1,9,16,30,214.0,36.0,4.1,13.0,58.0,248.99,195.71
2018,1,9,16,45,135.5,24.0,4.2,12.85,35.5,165.0,51.93
2018,1,9,17,0,57.0,12.0,4.3,12.7,13.0,50.95,0.0
2018,1,9,17,15,28.5,6.0,4.4,12.6,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,10,7,15,7.5,2.0,2.4,10.85,2.0,0.0,0.0
2018,1,10,7,30,15.0,4.0,2.3,11.0,4.0,3.15,0.0
2018,1,10,7,45,7.5,9.0,2.2,11.15,9.0,7.07,0.0
2018,1,10,8,0,0.0,14.0,2.1,11.3,14.0,10.64,2.86
2018,1,10,8,15,0.0,17.0,2.15,11.45,17.0,12.92,5.67
2018,1,10,8,30,0.0,20.0,2.2,11.6,20.0,15.2,7.93
2018,1,10,8,45,0.0,28.0,2.2,11.7,28.0,21.33,13.57
2018,1,10,9,0,0.0,36.0,2.2,11.8,36.0,27.47,19.2
2018,1,10,9,15,8.5,66.0,2.3,11.9,68.5,50.21,39.74
2018,1,10,9,30,17.0,96.0,2.4,12.0,101.0,71.02,58.37
2018,1,10,9,45,15.5,97.5,2.5,12.1,102.5,72.65,59.74
2018,1,10,10,0,14.0,99.0,2.6,12.2,104.0,74.15,60.98
2018,1,10,10,15,73.5,121.0,2.7,12.3,152.0,85.57,71.01
2018,1,10,10,30,133.0,143.0,2.8,12.4,200.0,99.89,83.52
2018,1,10,10,45,68.0,135.5,2.85,12.5,164.5,97.6,81.33
2018,1,10,11,0,3.0,128.0,2.9,12.6,129.0,94.93,75.26
2018,1,10,11,15,2.0,134.0,2.85,12.7,134.5,99.93,79.31
2018,1,10,11,30,1.0,140.0,2.8,12.8,140.0,104.87,83.38
2018,1,10,11,45,0.5,130.0,2.7,12.95,130.0,98.44,77.9
2018,1,10,12,0,0.0,120.0,2.6,13.1,120.0,91.5,72.03
2018,1,10,12,15,1.5,128.5,2.5,13.2,129.5,98.69,77.98
2018,1,10,12,30,3.0,137.0,2.4,13.3,139.0,106.24,84.25
2018,1,10,12,45,79.0,162.0,2.3,13.4,201.0,160.72,128.63
2018,1,10,13,0,155.0,187.0,2.2,13.5,263.0,228.44,184.16
2018,1,10,13,15,139.5,193.0,2.1,13.55,260.0,237.28,192.12
2018,1,10,13,30,124.0,199.0,2.0,13.6,257.0,245.25,199.28
2018,1,10,13,45,103.5,188.5,1.9,13.7,235.5,233.71,190.38
2018,1,10,14,0,83.0,178.0,1.8,13.8,214.0,208.27,169.96
2018,1,10,14,15,217.5,149.0,1.7,13.8,235.0,294.95,243.27
2018,1,10,14,30,352.0,120.0,1.6,13.8,256.0,378.76,312.85
2018,1,10,14,45,460.0,101.5,1.55,13.85,263.0,445.03,367.23
2018,1,10,15,0,568.0,83.0,1.5,13.9,270.0,521.76,428.57
2018,1,10,15,15,535.5,77.5,1.5,13.9,237.0,505.81,416.1
2018,1,10,15,30,503.0,72.0,1.5,13.9,204.0,486.46,400.95
2018,1,10,15,45,435.5,64.5,1.3,13.55,165.0,436.02,359.68
2018,1,10,16,0,368.0,57.0,1.1,13.2,126.0,378.0,311.16
2018,1,10,16,15,360.0,45.5,1.1,13.0,99.0,366.71,298.55
2018,1,10,16,30,352.0,34.0,1.1,12.8,72.0,350.07,273.71
2018,1,10,16,45,232.5,23.0,1.1,12.6,43.5,236.78,97.47
2018,1,10,17,0,113.0,12.0,1.1,12.4,15.0,91.94,0.0
2018,1,10,17,15,56.5,6.0,1.1,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.45,11.85,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.5,12.0,5.0,3.93,0.0
2018,1,11,7,45,11.0,14.0,0.55,12.1,14.0,10.92,0.0
2018,1,11,8,0,0.0,23.0,0.6,12.2,23.0,17.57,8.45
2018,1,11,8,15,0.5,39.0,0.75,12.35,39.0,29.24,19.92
2018,1,11,8,30,1.0,55.0,0.9,12.5,55.0,40.71,30.55
2018,1,11,8,45,6.0,72.0,1.05,12.7,73.5,52.73,41.56
2018,1,11,9,0,11.0,89.0,1.2,12.9,92.0,64.62,52.33
2018,1,11,9,15,42.0,100.5,1.25,13.0,113.5,72.01,58.97
2018,1,11,9,30,73.0,112.0,1.3,13.1,135.0,80.28,66.3
2018,1,11,9,45,62.5,129.5,1.35,13.25,151.0,91.32,75.95
2018,1,11,10,0,52.0,147.0,1.4,13.4,167.0,102.03,85.22
2018,1,11,10,15,96.0,166.0,1.35,13.55,206.0,114.17,95.63
2018,1,11,10,30,140.0,185.0,1.3,13.7,245.0,122.93,103.01
2018,1,11,10,45,124.5,193.5,1.25,13.85,249.0,127.65,106.86
2018,1,11,11,0,109.0,202.0,1.2,14.0,253.0,135.01,106.75
2018,1,11,11,15,218.5,200.0,1.15,14.15,306.0,155.77,116.79
2018,1,11,11,30,328.0,198.0,1.1,14.3,359.0,186.79,135.38
2018,1,11,11,45,330.0,202.0,1.0,14.45,366.5,214.01,157.52
2018,1,11,12,0,332.0,206.0,0.9,14.6,374.0,241.14,180.77
2018,1,11,12,15,336.0,205.0,0.95,14.6,375.0,265.0,202.12
2018,1,11,12,30,340.0,204.0,1.0,14.6,376.0,288.53,223.3
2018,1,11,12,45,278.5,210.0,1.0,14.65,350.0,291.24,228.69
2018,1,11,13,0,217.0,216.0,1.0,14.7,324.0,280.46,222.56
2018,1,11,13,15,323.5,190.0,1.05,14.7,345.5,332.87,265.45
2018,1,11,13,30,430.0,164.0,1.1,14.7,367.0,394.88,315.78
2018,1,11,13,45,430.0,158.0,1.1,14.65,353.5,411.47,330.41
2018,1,11,14,0,430.0,152.0,1.1,14.6,340.0,426.39,343.85
2018,1,11,14,15,506.0,126.5,1.1,14.55,334.0,467.41,378.14
2018,1,11,14,30,582.0,101.0,1.1,14.5,328.0,517.03,418.45
2018,1,11,14,45,624.0,85.5,1.1,14.4,310.0,547.4,443.47
