Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,666.0,70.0,1.1,14.3,292.0,575.82,466.85
2018,1,11,15,15,588.0,70.5,1.1,14.3,249.5,536.13,436.64
2018,1,11,15,30,510.0,71.0,1.1,14.3,207.0,491.29,401.93
2018,1,11,15,45,436.0,65.0,0.95,13.8,167.5,437.71,359.09
2018,1,11,16,0,362.0,59.0,0.8,13.3,128.0,376.78,308.92
2018,1,11,16,15,311.5,48.0,0.85,13.0,97.0,331.13,269.64
2018,1,11,16,30,261.0,37.0,0.9,12.7,66.0,285.11,224.45
2018,1,11,16,45,161.5,24.0,0.95,12.4,39.5,186.7,89.86
2018,1,11,17,0,62.0,11.0,1.0,12.1,13.0,54.04,0.0
2018,1,11,17,15,31.0,5.5,1.1,12.0,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,15,55.0,4.5,1.5,10.6,5.0,0.0,0.0
2018,1,12,7,30,110.0,9.0,1.5,10.9,10.0,7.08,0.0
2018,1,12,7,45,270.5,18.5,1.45,11.2,39.0,15.37,0.0
2018,1,12,8,0,431.0,28.0,1.4,11.5,68.0,25.65,15.03
2018,1,12,8,15,519.0,33.5,1.5,11.8,107.0,30.76,21.28
2018,1,12,8,30,607.0,39.0,1.6,12.1,146.0,36.06,26.47
2018,1,12,8,45,492.5,55.5,1.7,12.4,156.5,45.04,34.75
2018,1,12,9,0,378.0,72.0,1.8,12.7,167.0,53.65,42.59
2018,1,12,9,15,258.0,101.5,1.85,13.0,171.0,72.65,59.56
2018,1,12,9,30,138.0,131.0,1.9,13.3,175.0,90.51,75.32
2018,1,12,9,45,393.5,110.0,1.95,13.65,255.5,78.2,64.26
2018,1,12,10,0,649.0,89.0,2.0,14.0,336.0,69.39,56.31
2018,1,12,10,15,753.0,76.5,2.0,14.25,384.0,67.12,54.17
2018,1,12,10,30,857.0,64.0,2.0,14.5,432.0,65.82,52.89
2018,1,12,10,45,869.0,65.0,1.95,14.7,455.0,67.17,53.96
2018,1,12,11,0,881.0,66.0,1.9,14.9,478.0,80.41,53.12
2018,1,12,11,15,888.5,66.5,1.9,15.05,494.0,133.82,74.17
2018,1,12,11,30,896.0,67.0,1.9,15.2,510.0,187.18,110.82
2018,1,12,11,45,851.5,77.5,1.9,15.35,504.0,234.23,152.2
2018,1,12,12,0,807.0,88.0,1.9,15.5,498.0,280.65,195.87
2018,1,12,12,15,809.0,90.0,1.95,15.6,501.5,328.46,239.67
2018,1,12,12,30,811.0,92.0,2.0,15.7,505.0,375.08,282.31
2018,1,12,12,45,848.5,82.0,2.05,15.75,509.5,423.53,325.31
2018,1,12,13,0,886.0,72.0,2.1,15.8,514.0,471.54,367.51
2018,1,12,13,15,868.0,72.0,2.1,15.8,495.0,503.21,396.74
2018,1,12,13,30,850.0,72.0,2.1,15.8,476.0,534.08,424.47
2018,1,12,13,45,818.5,76.5,2.15,15.8,451.5,556.28,444.96
2018,1,12,14,0,787.0,81.0,2.2,15.8,427.0,573.84,461.33
2018,1,12,14,15,806.5,72.5,2.15,15.7,408.0,605.04,487.77
2018,1,12,14,30,826.0,64.0,2.1,15.6,389.0,634.03,512.04
2018,1,12,14,45,804.5,62.0,2.1,15.45,356.0,640.55,518.99
2018,1,12,15,0,783.0,60.0,2.1,15.3,323.0,643.17,522.21
2018,1,12,15,15,712.5,61.0,2.1,15.3,279.0,610.28,497.39
2018,1,12,15,30,642.0,62.0,2.1,15.3,235.0,578.01,472.48
2018,1,12,15,45,575.5,56.5,1.8,14.45,192.5,532.08,435.9
2018,1,12,16,0,509.0,51.0,1.5,13.6,150.0,482.66,394.96
2018,1,12,16,15,390.5,44.5,1.5,13.2,109.5,390.2,318.66
2018,1,12,16,30,272.0,38.0,1.5,12.8,69.0,294.91,234.26
2018,1,12,16,45,202.0,25.5,1.5,12.45,43.0,221.14,120.96
2018,1,12,17,0,132.0,13.0,1.5,12.1,17.0,107.11,0.0
2018,1,12,17,15,66.0,6.5,1.5,11.95,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,3.55,8.05,4.0,0.0,0.0
2018,1,13,7,30,43.0,8.0,3.7,8.4,8.0,6.29,0.0
2018,1,13,7,45,96.5,21.5,3.85,8.75,28.5,16.21,0.0
2018,1,13,8,0,150.0,35.0,4.0,9.1,49.0,26.21,15.72
2018,1,13,8,15,214.5,47.5,4.05,9.45,79.0,35.44,25.59
2018,1,13,8,30,279.0,60.0,4.1,9.8,109.0,44.6,34.33
2018,1,13,8,45,314.0,72.0,4.2,10.15,141.0,53.07,42.27
2018,1,13,9,0,349.0,84.0,4.3,10.5,173.0,61.39,49.92
2018,1,13,9,15,368.0,96.0,4.25,10.9,203.0,69.36,57.11
2018,1,13,9,30,387.0,108.0,4.2,11.3,233.0,77.15,64.01
2018,1,13,9,45,436.5,113.0,4.15,11.65,268.5,80.75,67.08
2018,1,13,10,0,486.0,118.0,4.1,12.0,304.0,84.4,70.15
2018,1,13,10,15,548.0,115.5,4.05,12.4,340.0,85.87,71.23
2018,1,13,10,30,610.0,113.0,4.0,12.8,376.0,84.31,69.63
2018,1,13,10,45,717.5,96.0,3.95,13.2,421.5,74.08,60.38
2018,1,13,11,0,825.0,79.0,3.9,13.6,467.0,81.15,54.77
2018,1,13,11,15,850.0,76.0,3.8,13.95,487.0,131.64,74.23
2018,1,13,11,30,875.0,73.0,3.7,14.3,507.0,188.6,113.65
2018,1,13,11,45,861.0,77.5,3.6,14.6,511.0,236.1,154.38
2018,1,13,12,0,847.0,82.0,3.5,14.9,515.0,285.78,200.03
2018,1,13,12,15,857.5,79.0,3.4,15.1,518.0,333.82,244.42
2018,1,13,12,30,868.0,76.0,3.3,15.3,521.0,381.82,288.66
2018,1,13,12,45,758.0,100.0,3.25,15.45,485.0,403.92,313.58
2018,1,13,13,0,648.0,124.0,3.2,15.6,449.0,414.95,327.8
2018,1,13,13,15,700.5,108.5,3.2,15.65,451.0,459.59,366.53
2018,1,13,13,30,753.0,93.0,3.2,15.7,453.0,504.6,405.15
2018,1,13,13,45,788.5,83.5,3.15,15.7,446.0,547.28,441.46
2018,1,13,14,0,824.0,74.0,3.1,15.7,439.0,589.34,476.84
2018,1,13,14,15,828.0,67.5,3.05,15.6,415.0,613.86,498.38
2018,1,13,14,30,832.0,61.0,3.0,15.5,391.0,635.41,517.37
2018,1,13,14,45,807.5,59.0,2.95,15.4,356.5,640.03,522.78
2018,1,13,15,0,783.0,57.0,2.9,15.3,322.0,640.64,524.07
2018,1,13,15,15,687.5,60.0,2.9,15.3,273.0,592.3,487.01
2018,1,13,15,30,592.0,63.0,2.9,15.3,224.0,543.65,449.01
2018,1,13,15,45,531.5,58.0,2.6,14.45,185.0,502.25,415.92
2018,1,13,16,0,471.0,53.0,2.3,13.6,146.0,457.52,378.55
2018,1,13,16,15,415.0,44.5,2.35,13.15,112.0,409.45,336.73
2018,1,13,16,30,359.0,36.0,2.4,12.7,78.0,359.66,288.39
2018,1,13,16,45,247.5,25.5,2.5,12.25,48.5,257.48,154.78
2018,1,13,17,0,136.0,15.0,2.6,11.8,19.0,111.9,0.0
2018,1,13,17,15,68.0,7.5,2.7,11.6,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,15,27.0,4.0,3.75,9.0,4.5,0.0,0.0
2018,1,14,7,30,54.0,8.0,3.7,9.1,9.0,6.29,0.0
2018,1,14,7,45,115.0,20.5,3.65,9.15,29.5,15.53,0.0
2018,1,14,8,0,176.0,33.0,3.6,9.2,50.0,24.88,14.74
2018,1,14,8,15,218.5,47.5,3.55,9.4,79.0,35.46,25.65
2018,1,14,8,30,261.0,62.0,3.5,9.6,108.0,45.84,35.49
2018,1,14,8,45,299.5,74.0,3.4,9.75,140.0,54.29,43.46
2018,1,14,9,0,338.0,86.0,3.3,9.9,172.0,62.6,51.14
2018,1,14,9,15,440.5,87.5,3.2,10.2,218.5,64.64,53.02
2018,1,14,9,30,543.0,89.0,3.1,10.5,265.0,69.12,56.99
2018,1,14,9,45,428.5,116.0,3.0,10.8,264.5,82.53,68.89
2018,1,14,10,0,314.0,143.0,2.9,11.1,264.0,99.19,83.54
2018,1,14,10,15,288.0,161.0,2.8,11.45,278.5,109.26,92.19
2018,1,14,10,30,262.0,179.0,2.7,11.8,293.0,118.97,100.45
2018,1,14,10,45,323.0,177.0,2.6,12.1,324.5,119.01,100.2
2018,1,14,11,0,384.0,175.0,2.5,12.4,356.0,122.08,94.05
2018,1,14,11,15,300.5,179.5,2.35,12.7,324.0,148.09,108.39
2018,1,14,11,30,217.0,184.0,2.2,13.0,292.0,161.42,120.52
2018,1,14,11,45,142.0,201.0,2.1,13.25,272.0,175.53,135.46
2018,1,14,12,0,67.0,218.0,2.0,13.5,252.0,179.05,141.69
2018,1,14,12,15,98.0,224.0,1.95,13.7,274.0,200.23,158.49
2018,1,14,12,30,129.0,230.0,1.9,13.9,296.0,229.22,181.99
2018,1,14,12,45,236.5,215.5,1.8,14.1,335.0,278.82,221.27
2018,1,14,13,0,344.0,201.0,1.7,14.3,374.0,331.87,264.0
2018,1,14,13,15,343.0,195.5,1.7,14.35,364.0,347.5,278.3
2018,1,14,13,30,342.0,190.0,1.7,14.4,354.0,361.88,291.54
2018,1,14,13,45,227.5,186.5,1.65,14.5,293.5,312.74,253.43
2018,1,14,14,0,113.0,183.0,1.6,14.6,233.0,242.38,196.94
2018,1,14,14,15,139.5,171.5,1.7,14.5,229.5,256.35,209.91
2018,1,14,14,30,166.0,160.0,1.8,14.4,226.0,271.08,223.26
2018,1,14,14,45,193.5,146.0,1.85,14.3,217.0,284.14,235.32
2018,1,14,15,0,221.0,132.0,1.9,14.2,208.0,312.45,259.51
2018,1,14,15,15,164.0,119.0,1.9,14.2,171.5,250.75,208.71
2018,1,14,15,30,107.0,106.0,1.9,14.2,135.0,201.71,167.32
2018,1,14,15,45,77.0,88.5,2.0,13.6,107.5,164.36,135.8
2018,1,14,16,0,47.0,71.0,2.1,13.0,80.0,111.33,90.33
2018,1,14,16,15,38.0,55.5,2.05,12.7,61.5,90.34,71.67
2018,1,14,16,30,29.0,40.0,2.0,12.4,43.0,68.25,51.37
2018,1,14,16,45,27.5,26.0,1.9,12.1,28.0,63.4,36.67
2018,1,14,17,0,26.0,12.0,1.8,11.8,13.0,28.63,0.0
2018,1,14,17,15,13.0,6.0,1.65,11.65,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,7,15,16.5,4.0,2.3,9.75,4.0,0.0,0.0
2018,1,15,7,30,33.0,8.0,2.3,10.0,8.0,6.29,0.0
2018,1,15,7,45,73.0,21.5,2.3,10.25,27.0,16.12,0.0
2018,1,15,8,0,113.0,35.0,2.3,10.5,46.0,26.04,15.71
2018,1,15,8,15,155.0,50.0,2.25,10.75,73.0,36.87,26.77
2018,1,15,8,30,197.0,65.0,2.2,11.0,100.0,47.56,36.85
2018,1,15,8,45,258.5,77.0,2.15,11.25,135.5,56.39,45.09
2018,1,15,9,0,320.0,89.0,2.1,11.5,171.0,64.4,52.44
2018,1,15,9,15,388.5,94.5,2.0,11.8,210.0,68.61,56.23
2018,1,15,9,30,457.0,100.0,1.9,12.1,249.0,72.9,59.99
2018,1,15,9,45,399.5,117.0,1.85,12.4,257.5,82.7,68.58
2018,1,15,10,0,342.0,134.0,1.8,12.7,266.0,92.06,76.66
2018,1,15,10,15,414.0,137.5,1.75,12.95,309.5,94.93,78.99
2018,1,15,10,30,486.0,141.0,1.7,13.2,353.0,97.94,81.42
2018,1,15,10,45,469.5,153.5,1.65,13.5,367.0,104.81,87.2
2018,1,15,11,0,453.0,166.0,1.6,13.8,381.0,118.73,90.0
2018,1,15,11,15,373.5,187.0,1.55,13.9,368.0,159.11,114.13
2018,1,15,11,30,294.0,208.0,1.5,14.0,355.0,187.85,138.01
2018,1,15,11,45,234.0,220.0,1.5,14.05,338.5,206.23,155.77
2018,1,15,12,0,174.0,232.0,1.5,14.1,322.0,217.25,168.13
2018,1,15,12,15,188.0,231.5,1.45,14.15,329.0,236.05,184.11
2018,1,15,12,30,202.0,231.0,1.4,14.2,336.0,255.79,201.04
2018,1,15,12,45,162.0,226.0,1.35,14.25,309.5,251.16,199.31
2018,1,15,13,0,122.0,221.0,1.3,14.3,283.0,242.15,193.5
2018,1,15,13,15,94.0,211.5,1.3,14.3,258.5,222.43,178.63
2018,1,15,13,30,66.0,202.0,1.3,14.3,234.0,207.0,166.77
2018,1,15,13,45,48.0,186.0,1.25,14.3,208.5,188.33,151.97
2018,1,15,14,0,30.0,170.0,1.2,14.3,183.0,167.52,135.14
2018,1,15,14,15,68.0,165.0,1.2,14.35,193.0,191.56,155.97
2018,1,15,14,30,106.0,160.0,1.2,14.4,203.0,231.38,189.52
2018,1,15,14,45,145.0,148.5,1.15,14.45,202.0,253.78,208.85
2018,1,15,15,0,184.0,137.0,1.1,14.5,201.0,277.3,229.08
2018,1,15,15,15,224.5,118.5,1.1,14.5,187.5,309.15,255.87
2018,1,15,15,30,265.0,100.0,1.1,14.5,174.0,325.18,269.74
2018,1,15,15,45,217.5,86.0,1.0,14.15,140.5,280.8,232.93
2018,1,15,16,0,170.0,72.0,0.9,13.8,107.0,234.46,193.79
2018,1,15,16,15,162.0,57.5,0.85,13.65,84.5,215.82,176.86
2018,1,15,16,30,154.0,43.0,0.8,13.5,62.0,196.28,156.92
2018,1,15,16,45,108.5,29.0,0.8,13.35,39.5,145.49,95.5
2018,1,15,17,0,63.0,15.0,0.8,13.2,17.0,58.45,0.0
2018,1,15,17,15,31.5,7.5,0.8,13.1,8.5,5.9,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,7,15,3.0,1.0,0.75,12.35,1.0,0.0,0.0
2018,1,16,7,30,6.0,2.0,0.7,12.5,2.0,1.57,0.0
2018,1,16,7,45,3.0,7.0,0.7,12.6,7.0,5.48,0.0
2018,1,16,8,0,0.0,12.0,0.7,12.7,12.0,9.11,1.83
2018,1,16,8,15,0.0,16.0,0.8,12.9,16.0,12.15,5.02
2018,1,16,8,30,0.0,20.0,0.9,13.1,20.0,15.2,7.92
2018,1,16,8,45,1.0,30.0,0.95,13.3,30.5,22.87,14.91
2018,1,16,9,0,2.0,40.0,1.0,13.5,41.0,30.57,21.89
2018,1,16,9,15,2.0,48.5,0.85,13.85,49.5,37.11,27.77
2018,1,16,9,30,2.0,57.0,0.7,14.2,58.0,43.68,33.59
2018,1,16,9,45,2.0,90.0,0.55,14.5,91.0,67.61,54.73
2018,1,16,10,0,2.0,123.0,0.4,14.8,124.0,89.86,74.02
2018,1,16,10,15,13.0,132.0,0.45,15.0,138.0,96.45,79.5
2018,1,16,10,30,24.0,141.0,0.5,15.2,152.0,99.88,82.28
2018,1,16,10,45,56.0,159.5,0.5,15.35,186.0,111.77,92.34
2018,1,16,11,0,88.0,178.0,0.5,15.5,220.0,125.11,98.02
2018,1,16,11,15,47.5,158.0,0.5,15.6,181.0,117.62,90.87
2018,1,16,11,30,7.0,138.0,0.5,15.7,142.0,104.47,81.43
2018,1,16,11,45,20.0,160.5,0.5,15.8,171.0,124.11,96.93
2018,1,16,12,0,33.0,183.0,0.5,15.9,200.0,146.03,114.24
2018,1,16,12,15,19.5,149.5,0.6,15.95,159.5,119.87,93.56
2018,1,16,12,30,6.0,116.0,0.7,16.0,119.0,91.24,70.6
2018,1,16,12,45,15.5,129.5,0.75,16.0,137.5,106.09,82.88
2018,1,16,13,0,25.0,143.0,0.8,16.0,156.0,126.43,99.67
2018,1,16,13,15,26.0,131.0,0.8,15.95,144.0,119.5,94.21
2018,1,16,13,30,27.0,119.0,0.8,15.9,132.0,112.14,88.46
2018,1,16,13,45,124.5,152.0,0.85,15.85,208.5,210.07,169.67
2018,1,16,14,0,222.0,185.0,0.9,15.8,285.0,322.31,260.08
2018,1,16,14,15,209.0,159.0,0.9,15.7,249.0,300.4,243.36
2018,1,16,14,30,196.0,133.0,0.9,15.6,213.0,275.2,224.61
2018,1,16,14,45,118.0,114.5,0.9,15.5,161.5,196.65,160.97
2018,1,16,15,0,40.0,96.0,0.9,15.4,110.0,114.17,91.91
2018,1,16,15,15,51.5,99.5,0.9,15.4,115.5,130.55,106.24
2018,1,16,15,30,63.0,103.0,0.9,15.4,121.0,149.9,122.58
2018,1,16,15,45,43.5,83.0,0.85,14.85,94.5,116.16,93.99
2018,1,16,16,0,24.0,63.0,0.8,14.3,68.0,80.83,63.67
2018,1,16,16,15,14.0,46.0,0.85,14.0,49.0,55.54,41.66
2018,1,16,16,30,4.0,29.0,0.9,13.7,30.0,25.18,15.32
2018,1,16,16,45,8.0,19.0,0.9,13.4,19.5,21.94,10.29
2018,1,16,17,0,12.0,9.0,0.9,13.1,9.0,15.99,0.0
2018,1,16,17,15,6.0,4.5,0.9,12.95,4.5,3.54,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,7,15,20.5,4.0,1.45,10.5,4.5,0.0,0.0
2018,1,17,7,30,41.0,8.0,1.4,10.8,9.0,6.29,0.0
2018,1,17,7,45,101.0,22.0,1.35,11.1,30.5,16.6,0.0
2018,1,17,8,0,161.0,36.0,1.3,11.4,52.0,26.97,16.66
2018,1,17,8,15,212.5,49.5,1.25,11.7,81.5,36.83,26.72
2018,1,17,8,30,264.0,63.0,1.2,12.0,111.0,46.55,35.86
2018,1,17,8,45,289.5,76.5,1.15,12.25,141.5,55.88,44.5
2018,1,17,9,0,315.0,90.0,1.1,12.5,172.0,64.98,52.77
2018,1,17,9,15,288.5,107.5,1.1,12.9,191.5,76.8,63.26
2018,1,17,9,30,262.0,125.0,1.1,13.3,211.0,87.36,72.47
2018,1,17,9,45,242.0,142.0,1.05,13.7,228.5,97.32,81.02
2018,1,17,10,0,222.0,159.0,1.0,14.1,246.0,106.93,89.14
2018,1,17,10,15,247.0,169.5,1.1,14.3,273.0,113.37,94.53
2018,1,17,10,30,272.0,180.0,1.2,14.5,300.0,119.72,99.81
2018,1,17,10,45,328.0,181.5,1.3,14.75,333.5,121.62,101.21
2018,1,17,11,0,384.0,183.0,1.4,15.0,367.0,129.69,99.22
2018,1,17,11,15,441.5,175.5,1.45,15.15,394.0,156.14,108.54
2018,1,17,11,30,499.0,168.0,1.5,15.3,421.0,191.23,131.07
2018,1,17,11,45,506.0,169.5,1.55,15.5,430.0,227.74,160.87
2018,1,17,12,0,513.0,171.0,1.6,15.7,439.0,264.35,192.72
2018,1,17,12,15,517.5,171.0,1.6,15.8,441.5,299.01,223.78
2018,1,17,12,30,522.0,171.0,1.6,15.9,444.0,333.14,254.38
2018,1,17,12,45,508.5,172.0,1.55,16.0,435.5,360.16,279.2
2018,1,17,13,0,495.0,173.0,1.5,16.1,427.0,384.78,301.5
2018,1,17,13,15,404.0,187.0,1.5,16.1,391.0,380.07,300.86
2018,1,17,13,30,313.0,201.0,1.5,16.1,355.0,357.26,285.17
2018,1,17,13,45,270.0,197.5,1.45,16.05,326.0,347.81,279.26
2018,1,17,14,0,227.0,194.0,1.4,16.0,297.0,322.03,260.04
2018,1,17,14,15,308.0,170.0,1.4,15.85,301.0,374.99,304.25
2018,1,17,14,30,389.0,146.0,1.4,15.7,305.0,433.1,351.76
2018,1,17,14,45,348.0,139.0,1.35,15.55,272.5,397.13,324.46
2018,1,17,15,0,307.0,132.0,1.3,15.4,240.0,373.59,306.67
2018,1,17,15,15,380.0,107.5,1.3,15.4,226.0,426.18,350.08
2018,1,17,15,30,453.0,83.0,1.3,15.4,212.0,461.17,378.84
2018,1,17,15,45,475.0,69.0,1.15,14.75,186.0,476.78,390.79
2018,1,17,16,0,497.0,55.0,1.0,14.1,160.0,483.55,394.14
2018,1,17,16,15,424.0,47.5,1.0,13.8,122.5,423.45,344.13
2018,1,17,16,30,351.0,40.0,1.0,13.5,85.0,361.18,289.52
2018,1,17,16,45,231.0,28.0,1.0,13.25,53.0,258.6,184.32
2018,1,17,17,0,111.0,16.0,1.0,13.0,21.0,95.28,0.0
2018,1,17,17,15,55.5,8.0,1.0,12.9,10.5,47.21,0.0
2018,1,17,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.1,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.3,1.0,0.79,0.0
2018,1,18,7,45,0.0,3.0,2.05,12.45,3.0,2.27,0.0
2018,1,18,8,0,0.0,5.0,2.1,12.6,5.0,3.78,0.0
2018,1,18,8,15,0.0,6.0,2.15,12.75,6.0,4.54,0.0
2018,1,18,8,30,0.0,7.0,2.2,12.9,7.0,5.3,0.0
2018,1,18,8,45,0.0,8.5,2.2,13.0,8.5,6.44,0.14
2018,1,18,9,0,0.0,10.0,2.2,13.1,10.0,7.59,1.19
2018,1,18,9,15,0.0,25.5,2.25,13.2,25.5,19.42,11.89
2018,1,18,9,30,0.0,41.0,2.3,13.3,41.0,31.31,22.58
2018,1,18,9,45,1.0,66.0,2.35,13.4,66.5,50.62,39.82
2018,1,18,10,0,2.0,91.0,2.4,13.5,92.0,68.75,55.85
2018,1,18,10,15,4.0,106.0,2.45,13.6,108.0,79.36,65.09
2018,1,18,10,30,6.0,121.0,2.5,13.7,124.0,89.8,74.14
2018,1,18,10,45,17.5,134.5,2.6,13.75,143.0,99.27,82.31
2018,1,18,11,0,29.0,148.0,2.7,13.8,162.0,105.84,83.65
2018,1,18,11,15,15.0,121.5,2.75,13.85,129.0,92.72,72.31
2018,1,18,11,30,1.0,95.0,2.8,13.9,96.0,72.92,56.15
2018,1,18,11,45,1.0,107.0,2.8,14.0,108.0,81.92,63.66
2018,1,18,12,0,1.0,119.0,2.8,14.1,120.0,91.07,71.26
2018,1,18,12,15,11.0,151.0,2.85,14.1,157.0,118.41,93.75
2018,1,18,12,30,21.0,183.0,2.9,14.1,194.0,147.55,117.74
2018,1,18,12,45,13.0,162.0,2.95,14.15,169.0,130.33,103.74
2018,1,18,13,0,5.0,141.0,3.0,14.2,144.0,111.62,88.4
2018,1,18,13,15,3.5,135.5,3.05,14.15,137.5,107.33,84.96
2018,1,18,13,30,2.0,130.0,3.1,14.1,131.0,102.81,81.31
2018,1,18,13,45,7.5,126.5,3.15,14.05,130.0,103.8,82.35
2018,1,18,14,0,13.0,123.0,3.2,14.0,129.0,105.19,83.79
2018,1,18,14,15,17.0,136.0,3.2,13.85,143.5,120.78,97.19
2018,1,18,14,30,21.0,149.0,3.2,13.7,158.0,138.23,112.15
2018,1,18,14,45,78.5,131.5,3.15,13.5,160.0,174.59,144.45
2018,1,18,15,0,136.0,114.0,3.1,13.3,162.0,215.59,180.59
2018,1,18,15,15,96.5,102.0,3.1,13.3,134.0,179.78,149.99
2018,1,18,15,30,57.0,90.0,3.1,13.3,106.0,128.05,105.57
2018,1,18,15,45,28.5,71.5,2.9,12.95,79.5,88.96,71.59
2018,1,18,16,0,0.0,53.0,2.7,12.6,53.0,42.3,30.64
2018,1,18,16,15,5.5,34.5,2.75,12.45,35.0,30.54,20.56
2018,1,18,16,30,11.0,16.0,2.8,12.3,17.0,20.93,12.24
2018,1,18,16,45,13.0,11.0,2.8,12.1,12.0,22.56,11.87
2018,1,18,17,0,15.0,6.0,2.8,11.9,7.0,22.76,0.0
2018,1,18,17,15,7.5,3.0,2.9,11.8,3.5,7.91,0.0
2018,1,18,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,19,7,15,32.5,5.0,2.1,9.05,5.5,0.0,0.0
2018,1,19,7,30,65.0,10.0,2.1,9.5,11.0,7.87,0.0
2018,1,19,7,45,198.5,23.5,2.1,9.95,41.0,19.43,0.0
2018,1,19,8,0,332.0,37.0,2.1,10.4,71.0,30.69,20.04
2018,1,19,8,15,428.0,45.0,2.2,10.6,110.5,37.13,27.14
2018,1,19,8,30,524.0,53.0,2.3,10.8,150.0,43.71,33.53
2018,1,19,8,45,584.0,58.0,2.35,11.05,191.5,47.72,37.41
2018,1,19,9,0,644.0,63.0,2.4,11.3,233.0,51.83,41.23
2018,1,19,9,15,683.0,67.0,2.4,11.45,272.5,55.0,44.12
2018,1,19,9,30,722.0,71.0,2.4,11.6,312.0,58.21,46.96
2018,1,19,9,45,749.0,74.0,2.4,11.75,347.5,65.5,53.41
2018,1,19,10,0,776.0,77.0,2.4,11.9,383.0,67.99,55.51
2018,1,19,10,15,795.0,78.5,2.4,12.05,413.0,69.23,56.48
2018,1,19,10,30,814.0,80.0,2.4,12.2,443.0,70.49,57.47
2018,1,19,10,45,827.0,82.0,2.35,12.3,467.0,72.03,58.71
2018,1,19,11,0,840.0,84.0,2.3,12.4,491.0,85.21,58.15
2018,1,19,11,15,848.5,85.0,2.35,12.45,508.0,138.67,80.25
2018,1,19,11,30,857.0,86.0,2.4,12.5,525.0,192.37,117.87
2018,1,19,11,45,773.5,101.0,2.45,12.6,502.5,238.62,160.78
2018,1,19,12,0,690.0,116.0,2.5,12.7,480.0,271.84,195.4
2018,1,19,12,15,393.0,98.0,2.6,12.7,305.5,207.28,156.77
2018,1,19,12,30,96.0,80.0,2.7,12.7,131.0,102.16,79.02
2018,1,19,12,45,94.0,116.0,2.8,12.7,165.5,134.81,107.27
2018,1,19,13,0,92.0,152.0,2.9,12.7,200.0,170.64,137.69
2018,1,19,13,15,354.0,145.0,3.0,12.65,322.0,319.23,260.06
2018,1,19,13,30,616.0,138.0,3.1,12.6,444.0,479.52,389.92
2018,1,19,13,45,720.5,110.0,3.2,12.5,453.5,541.97,442.06
2018,1,19,14,0,825.0,82.0,3.3,12.4,463.0,604.89,495.04
2018,1,19,14,15,811.5,78.0,3.35,12.3,434.5,621.99,511.16
2018,1,19,14,30,798.0,74.0,3.4,12.2,406.0,635.35,524.32
2018,1,19,14,45,697.5,83.0,3.45,12.1,356.0,602.95,500.46
2018,1,19,15,0,597.0,92.0,3.5,12.0,306.0,560.69,468.19
2018,1,19,15,15,595.5,80.5,3.5,12.0,274.5,561.52,470.51
2018,1,19,15,30,594.0,69.0,3.5,12.0,243.0,559.28,469.1
2018,1,19,15,45,585.5,61.5,3.35,11.45,211.5,553.76,464.47
2018,1,19,16,0,577.0,54.0,3.2,10.9,180.0,545.58,456.39
2018,1,19,16,15,478.0,48.0,3.15,10.6,136.5,467.46,390.37
2018,1,19,16,30,379.0,42.0,3.1,10.3,93.0,386.57,319.19
2018,1,19,16,45,240.5,31.0,3.05,9.95,59.0,268.83,204.96
2018,1,19,17,0,102.0,20.0,3.0,9.6,25.0,131.66,0.0
2018,1,19,17,15,51.0,10.0,3.05,9.5,12.5,45.7,0.0
2018,1,19,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,7,15,58.0,5.5,3.05,6.85,6.5,0.0,0.0
2018,1,20,7,30,116.0,11.0,3.1,7.4,13.0,8.65,0.0
2018,1,20,7,45,275.5,21.0,3.15,7.95,44.5,17.43,0.0
2018,1,20,8,0,435.0,31.0,3.2,8.5,76.0,26.01,16.37
2018,1,20,8,15,524.0,37.0,3.2,8.9,117.0,33.84,24.44
2018,1,20,8,30,613.0,43.0,3.2,9.3,158.0,39.53,29.99
2018,1,20,8,45,668.0,47.0,3.25,9.7,200.5,43.34,33.67
2018,1,20,9,0,723.0,51.0,3.3,10.1,243.0,47.24,37.28
2018,1,20,9,15,758.0,53.5,3.35,10.5,283.0,49.75,39.54
2018,1,20,9,30,793.0,56.0,3.4,10.9,323.0,52.3,41.76
2018,1,20,9,45,817.5,58.0,3.45,11.25,359.0,54.33,43.47
2018,1,20,10,0,842.0,60.0,3.5,11.6,395.0,62.03,50.25
2018,1,20,10,15,857.5,62.5,3.5,11.8,425.5,64.67,52.46
2018,1,20,10,30,873.0,65.0,3.5,12.0,456.0,67.2,54.58
2018,1,20,10,45,883.0,66.5,3.5,12.25,479.5,68.86,55.91
2018,1,20,11,0,893.0,68.0,3.5,12.5,503.0,82.67,55.23
2018,1,20,11,15,899.0,69.0,3.55,12.6,519.5,137.67,77.48
2018,1,20,11,30,905.0,70.0,3.6,12.7,536.0,192.52,115.98
2018,1,20,11,45,907.0,71.5,3.6,12.85,545.5,246.58,161.96
2018,1,20,12,0,909.0,73.0,3.6,13.0,555.0,299.66,210.54
2018,1,20,12,15,907.0,73.5,3.6,13.05,556.0,349.48,257.68
2018,1,20,12,30,905.0,74.0,3.6,13.1,557.0,397.45,303.08
2018,1,20,12,45,899.5,75.0,3.6,13.2,550.5,442.45,345.3
2018,1,20,13,0,894.0,76.0,3.6,13.3,544.0,484.97,384.52
2018,1,20,13,15,888.5,75.0,3.55,13.3,530.0,522.96,419.27
2018,1,20,13,30,883.0,74.0,3.5,13.3,516.0,558.11,450.92
2018,1,20,13,45,873.5,73.0,3.5,13.3,495.5,588.04,477.89
2018,1,20,14,0,864.0,72.0,3.5,13.3,475.0,619.21,505.11
2018,1,20,14,15,851.0,70.0,3.45,13.2,447.5,639.82,523.81
2018,1,20,14,30,838.0,68.0,3.4,13.1,420.0,656.75,539.32
2018,1,20,14,45,819.5,65.0,3.4,13.0,386.5,665.0,547.99
2018,1,20,15,0,801.0,62.0,3.4,12.9,353.0,669.36,552.27
2018,1,20,15,15,771.0,59.5,3.4,12.9,314.5,662.1,547.17
2018,1,20,15,30,741.0,57.0,3.4,12.9,276.0,650.83,538.54
2018,1,20,15,45,540.5,65.0,3.15,12.15,212.0,525.25,439.65
2018,1,20,16,0,340.0,73.0,2.9,11.4,148.0,383.73,323.36
2018,1,20,16,15,388.5,55.5,2.9,10.95,123.5,407.88,342.39
2018,1,20,16,30,437.0,38.0,2.9,10.5,99.0,427.89,352.75
2018,1,20,16,45,345.0,30.0,2.85,10.0,67.0,349.72,270.41
2018,1,20,17,0,253.0,22.0,2.8,9.5,35.0,248.09,0.0
2018,1,20,17,15,126.5,11.0,2.75,9.4,17.5,102.81,0.0
2018,1,20,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,7,15,53.0,6.0,0.95,9.1,7.0,0.0,0.0
2018,1,21,7,30,106.0,12.0,0.9,9.2,14.0,9.44,0.0
2018,1,21,7,45,129.5,23.5,0.85,9.35,32.5,17.77,0.54
2018,1,21,8,0,153.0,35.0,0.8,9.5,51.0,26.23,16.65
2018,1,21,8,15,149.5,53.0,0.9,9.7,75.0,38.96,28.98
2018,1,21,8,30,146.0,71.0,1.0,9.9,99.0,51.14,40.38
2018,1,21,8,45,239.0,82.0,1.05,10.1,140.5,59.53,48.22
2018,1,21,9,0,332.0,93.0,1.1,10.3,182.0,67.11,55.17
2018,1,21,9,15,296.0,100.0,1.2,10.5,188.5,70.93,58.61
2018,1,21,9,30,260.0,107.0,1.3,10.7,195.0,76.48,63.51
2018,1,21,9,45,218.5,137.0,1.4,10.95,216.5,94.07,79.03
2018,1,21,10,0,177.0,167.0,1.5,11.2,238.0,113.26,95.76
2018,1,21,10,15,147.0,175.0,1.6,11.4,237.0,117.81,99.49
2018,1,21,10,30,117.0,183.0,1.7,11.6,236.0,122.13,103.04
2018,1,21,10,45,124.5,200.0,1.85,11.8,259.0,131.65,111.13
2018,1,21,11,0,132.0,217.0,2.0,12.0,282.0,144.14,114.86
2018,1,21,11,15,124.0,224.5,2.05,12.1,287.0,161.53,125.93
2018,1,21,11,30,116.0,232.0,2.1,12.2,292.0,178.05,138.81
2018,1,21,11,45,120.0,236.5,2.15,12.35,299.5,194.32,152.05
2018,1,21,12,0,124.0,241.0,2.2,12.5,307.0,210.95,166.11
2018,1,21,12,15,134.0,241.5,2.25,12.55,313.0,227.0,179.84
2018,1,21,12,30,144.0,242.0,2.3,12.6,319.0,243.77,194.34
2018,1,21,12,45,190.0,236.0,2.3,12.7,336.5,270.81,216.74
2018,1,21,13,0,236.0,230.0,2.3,12.8,354.0,301.34,242.36
2018,1,21,13,15,273.5,219.0,2.3,12.8,359.5,335.47,271.17
2018,1,21,13,30,311.0,208.0,2.3,12.8,365.0,363.72,295.44
2018,1,21,13,45,252.5,206.5,2.3,12.85,330.5,347.24,283.36
2018,1,21,14,0,194.0,205.0,2.3,12.9,296.0,313.35,256.92
2018,1,21,14,15,168.5,192.0,2.25,12.85,268.0,296.07,243.82
2018,1,21,14,30,143.0,179.0,2.2,12.8,240.0,276.24,228.25
2018,1,21,14,45,179.0,160.0,2.15,12.8,230.0,290.06,241.21
2018,1,21,15,0,215.0,141.0,2.1,12.8,220.0,319.56,266.61
2018,1,21,15,15,164.5,130.0,2.1,12.8,186.5,264.11,220.94
2018,1,21,15,30,114.0,119.0,2.1,12.8,153.0,222.21,185.58
2018,1,21,15,45,70.5,101.0,1.9,12.3,121.0,159.36,132.34
2018,1,21,16,0,27.0,83.0,1.7,11.8,89.0,109.75,89.1
2018,1,21,16,15,16.0,65.5,1.75,11.6,69.0,74.57,58.5
2018,1,21,16,30,5.0,48.0,1.8,11.4,49.0,49.71,36.38
2018,1,21,16,45,10.5,32.5,1.9,11.2,33.5,46.28,31.5
2018,1,21,17,0,16.0,17.0,2.0,11.0,18.0,28.65,0.0
2018,1,21,17,15,8.0,8.5,2.1,11.0,9.0,12.66,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
