Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,6,45,53.5,7.0,4.1,6.45,8.0,0.0,0.0
2018,2,22,7,0,107.0,14.0,4.2,6.7,16.0,11.02,0.0
2018,2,22,7,15,255.5,26.0,4.3,7.1,51.0,21.54,6.98
2018,2,22,7,30,404.0,38.0,4.4,7.5,86.0,31.57,21.9
2018,2,22,7,45,500.5,45.0,4.5,7.85,132.5,37.32,27.92
2018,2,22,8,0,597.0,52.0,4.6,8.2,179.0,43.27,33.7
2018,2,22,8,15,654.5,57.5,4.65,8.55,228.5,47.82,38.01
2018,2,22,8,30,712.0,63.0,4.7,8.9,278.0,56.74,46.13
2018,2,22,8,45,750.5,66.5,4.75,9.2,326.0,59.83,48.85
2018,2,22,9,0,789.0,70.0,4.8,9.5,374.0,62.95,51.52
2018,2,22,9,15,814.5,73.0,4.8,9.75,418.0,65.49,53.63
2018,2,22,9,30,840.0,76.0,4.8,10.0,462.0,68.01,55.69
2018,2,22,9,45,858.5,78.0,4.85,10.25,501.0,69.66,56.97
2018,2,22,10,0,877.0,80.0,4.9,10.5,540.0,78.59,64.71
2018,2,22,10,15,568.5,158.5,5.0,10.6,464.0,107.53,90.12
2018,2,22,10,30,260.0,237.0,5.1,10.7,388.0,148.81,126.06
2018,2,22,10,45,341.0,234.0,5.2,10.8,440.5,153.16,121.0
2018,2,22,11,0,422.0,231.0,5.3,10.9,493.0,182.26,132.05
2018,2,22,11,15,601.5,184.0,5.4,10.95,569.5,215.98,148.53
2018,2,22,11,30,781.0,137.0,5.5,11.0,646.0,264.76,182.63
2018,2,22,11,45,841.5,119.5,5.65,11.0,675.5,323.82,234.32
2018,2,22,12,0,902.0,102.0,5.8,11.0,705.0,384.77,289.39
2018,2,22,12,15,908.5,101.0,5.95,10.95,710.0,439.39,341.02
2018,2,22,12,30,915.0,100.0,6.1,10.9,715.0,492.96,391.07
2018,2,22,12,45,909.5,101.5,6.2,10.85,708.5,541.47,436.13
2018,2,22,13,0,904.0,103.0,6.3,10.8,702.0,587.44,478.12
2018,2,22,13,15,885.5,106.5,6.4,10.75,683.5,628.9,515.5
2018,2,22,13,30,867.0,110.0,6.5,10.7,665.0,663.76,546.91
2018,2,22,13,45,616.5,143.0,6.65,10.6,531.0,571.25,474.78
2018,2,22,14,0,366.0,176.0,6.8,10.5,397.0,448.35,374.93
2018,2,22,14,15,584.0,143.0,6.8,10.4,477.0,603.58,505.95
2018,2,22,14,30,802.0,110.0,6.8,10.3,557.0,755.52,631.01
2018,2,22,14,45,658.5,133.5,6.85,10.25,485.5,697.84,585.74
2018,2,22,15,0,515.0,157.0,6.9,10.2,414.0,617.42,521.21
2018,2,22,15,15,429.5,153.0,6.9,10.2,355.5,557.5,473.15
2018,2,22,15,30,344.0,149.0,6.9,10.2,297.0,471.63,403.05
2018,2,22,15,45,538.0,111.5,6.75,9.9,314.0,633.84,541.11
2018,2,22,16,0,732.0,74.0,6.6,9.6,331.0,766.5,648.95
2018,2,22,16,15,691.0,68.5,6.45,9.35,283.0,730.29,620.0
2018,2,22,16,30,650.0,63.0,6.3,9.1,235.0,690.92,587.78
2018,2,22,16,45,580.5,56.5,6.15,8.9,186.5,622.7,529.92
2018,2,22,17,0,511.0,50.0,6.0,8.7,138.0,552.36,467.36
2018,2,22,17,15,394.0,40.5,5.9,8.5,95.0,436.95,362.95
2018,2,22,17,30,277.0,31.0,5.8,8.3,52.0,314.59,210.33
2018,2,22,17,45,147.0,17.0,5.7,8.15,27.5,132.88,0.0
2018,2,22,18,0,17.0,3.0,5.6,8.0,3.0,0.0,0.0
2018,2,22,18,15,8.5,1.5,5.5,7.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.35,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.7,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.7,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.65,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.5,3.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,23,6,45,86.0,7.5,3.3,4.25,10.0,0.0,0.0
2018,2,23,7,0,172.0,15.0,3.3,4.7,20.0,11.8,0.0
2018,2,23,7,15,343.0,25.0,3.45,5.15,59.0,20.88,8.29
2018,2,23,7,30,514.0,35.0,3.6,5.6,98.0,32.16,22.77
2018,2,23,7,45,601.0,41.5,3.75,6.1,147.5,38.19,28.99
2018,2,23,8,0,688.0,48.0,3.9,6.6,197.0,44.38,34.97
2018,2,23,8,15,739.5,52.0,4.0,7.0,248.0,48.23,38.65
2018,2,23,8,30,791.0,56.0,4.1,7.4,299.0,52.17,42.24
2018,2,23,8,45,825.0,59.5,4.2,7.75,348.5,55.51,45.19
2018,2,23,9,0,859.0,63.0,4.3,8.1,398.0,58.84,48.06
2018,2,23,9,15,881.0,66.5,4.25,8.4,443.5,67.94,56.11
2018,2,23,9,30,903.0,70.0,4.2,8.7,489.0,71.52,59.11
2018,2,23,9,45,918.5,72.0,4.2,9.0,529.0,73.85,60.97
2018,2,23,10,0,934.0,74.0,4.2,9.3,569.0,76.06,62.72
2018,2,23,10,15,942.5,75.5,4.15,9.5,600.5,77.69,63.98
2018,2,23,10,30,951.0,77.0,4.1,9.7,632.0,79.23,65.16
2018,2,23,10,45,957.5,78.5,4.1,9.95,658.0,92.7,63.53
2018,2,23,11,0,964.0,80.0,4.1,10.2,684.0,155.24,88.91
2018,2,23,11,15,969.5,81.0,4.1,10.4,703.0,217.46,133.3
2018,2,23,11,30,975.0,82.0,4.1,10.6,722.0,279.47,186.49
2018,2,23,11,45,977.5,82.5,4.05,10.75,732.5,339.83,242.0
2018,2,23,12,0,980.0,83.0,4.0,10.9,743.0,399.13,297.36
2018,2,23,12,15,979.0,84.0,3.95,11.05,745.0,456.17,350.35
2018,2,23,12,30,978.0,85.0,3.9,11.2,747.0,511.34,400.57
2018,2,23,12,45,973.5,86.0,3.9,11.3,740.5,562.7,446.6
2018,2,23,13,0,969.0,87.0,3.9,11.4,734.0,611.43,489.28
2018,2,23,13,15,964.5,86.5,3.8,11.45,719.5,655.96,527.42
2018,2,23,13,30,960.0,86.0,3.7,11.5,705.0,697.45,562.22
2018,2,23,13,45,952.0,85.5,3.6,11.6,682.5,733.41,591.9
2018,2,23,14,0,944.0,85.0,3.5,11.7,660.0,765.82,618.28
2018,2,23,14,15,932.0,83.5,3.45,11.65,629.5,790.56,637.52
2018,2,23,14,30,920.0,82.0,3.4,11.6,599.0,811.32,653.76
2018,2,23,14,45,903.5,80.0,3.3,11.55,561.5,823.96,663.85
2018,2,23,15,0,887.0,78.0,3.2,11.5,524.0,832.44,671.03
2018,2,23,15,15,866.0,76.0,3.2,11.5,482.0,841.99,679.6
2018,2,23,15,30,845.0,74.0,3.2,11.5,440.0,838.74,678.76
2018,2,23,15,45,816.0,70.5,3.05,11.2,393.0,822.61,668.17
2018,2,23,16,0,787.0,67.0,2.9,10.9,346.0,802.4,654.24
2018,2,23,16,15,745.5,62.5,2.85,10.3,296.5,766.17,628.85
2018,2,23,16,30,704.0,58.0,2.8,9.7,247.0,726.31,599.31
2018,2,23,16,45,638.5,52.5,2.7,9.05,197.5,669.87,554.58
2018,2,23,17,0,573.0,47.0,2.6,8.4,148.0,604.21,499.4
2018,2,23,17,15,459.5,38.5,2.7,8.1,103.0,492.51,402.71
2018,2,23,17,30,346.0,30.0,2.8,7.8,58.0,376.88,261.85
2018,2,23,17,45,194.5,18.0,2.85,7.45,31.5,172.83,0.0
2018,2,23,18,0,43.0,6.0,2.9,7.1,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,2.9,7.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,24,6,45,60.0,8.0,2.8,5.6,10.0,0.0,0.0
2018,2,24,7,0,120.0,16.0,2.8,6.1,20.0,12.59,0.0
2018,2,24,7,15,263.5,28.5,2.9,6.6,56.5,23.56,11.33
2018,2,24,7,30,407.0,41.0,3.0,7.1,93.0,33.96,24.34
2018,2,24,7,45,492.5,49.0,3.15,7.55,139.0,40.39,30.85
2018,2,24,8,0,578.0,57.0,3.3,8.0,185.0,46.92,37.12
2018,2,24,8,15,599.0,66.0,3.4,8.45,226.5,53.56,43.28
2018,2,24,8,30,620.0,75.0,3.5,8.9,268.0,59.97,49.08
2018,2,24,8,45,586.0,92.5,3.6,9.35,298.0,71.54,59.39
2018,2,24,9,0,552.0,110.0,3.7,9.8,328.0,82.49,68.99
2018,2,24,9,15,564.5,121.0,3.8,10.1,365.5,89.08,74.61
2018,2,24,9,30,577.0,132.0,3.9,10.4,403.0,95.43,79.98
2018,2,24,9,45,686.0,116.5,3.95,10.7,464.5,85.83,71.17
2018,2,24,10,0,795.0,101.0,4.0,11.0,526.0,83.81,69.14
2018,2,24,10,15,727.0,124.5,4.1,11.2,531.0,89.92,74.31
2018,2,24,10,30,659.0,148.0,4.2,11.4,536.0,101.94,84.66
2018,2,24,10,45,632.5,166.0,4.3,11.6,551.0,122.71,90.09
2018,2,24,11,0,606.0,184.0,4.4,11.8,566.0,176.88,119.28
2018,2,24,11,15,578.5,200.0,4.45,11.85,573.0,225.14,156.14
2018,2,24,11,30,551.0,216.0,4.5,11.9,580.0,271.28,196.53
2018,2,24,11,45,542.5,223.5,4.55,11.95,586.5,314.03,235.25
2018,2,24,12,0,534.0,231.0,4.6,12.0,593.0,355.49,273.25
2018,2,24,12,15,541.0,229.0,4.65,12.0,597.0,394.69,308.9
2018,2,24,12,30,548.0,227.0,4.7,12.0,601.0,433.49,343.82
2018,2,24,12,45,468.5,254.0,4.75,12.0,571.5,451.59,361.94
2018,2,24,13,0,389.0,281.0,4.8,12.0,542.0,453.97,366.4
2018,2,24,13,15,395.0,272.5,4.85,12.05,533.0,476.47,386.48
2018,2,24,13,30,401.0,264.0,4.9,12.1,524.0,497.88,405.42
2018,2,24,13,45,480.5,228.0,5.0,12.15,530.0,555.89,454.12
2018,2,24,14,0,560.0,192.0,5.1,12.2,536.0,604.27,495.44
2018,2,24,14,15,667.5,147.5,5.1,12.15,539.0,674.47,553.96
2018,2,24,14,30,775.0,103.0,5.1,12.1,542.0,733.13,602.55
2018,2,24,14,45,787.5,97.5,5.15,12.05,519.5,762.31,626.29
2018,2,24,15,0,800.0,92.0,5.2,12.0,497.0,788.82,648.26
2018,2,24,15,15,759.0,92.0,5.2,12.0,451.5,773.57,637.94
2018,2,24,15,30,718.0,92.0,5.2,12.0,406.0,759.64,628.8
2018,2,24,15,45,705.5,86.0,5.1,11.65,367.5,754.07,626.38
2018,2,24,16,0,693.0,80.0,5.0,11.3,329.0,745.13,620.98
2018,2,24,16,15,616.5,75.5,4.8,10.95,273.5,678.47,569.18
2018,2,24,16,30,540.0,71.0,4.6,10.6,218.0,608.57,513.39
2018,2,24,16,45,466.0,61.5,4.4,10.2,170.5,532.47,450.5
2018,2,24,17,0,392.0,52.0,4.2,9.8,123.0,455.0,383.8
2018,2,24,17,15,320.0,42.5,4.15,9.5,88.5,378.59,314.34
2018,2,24,17,30,248.0,33.0,4.1,9.2,54.0,306.87,222.14
2018,2,24,17,45,135.5,19.0,4.0,8.9,29.5,125.87,0.0
2018,2,24,18,0,23.0,5.0,3.9,8.6,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,3.9,8.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,25,6,45,79.5,9.0,1.6,6.05,12.0,0.0,0.0
2018,2,25,7,0,159.0,18.0,1.5,6.4,24.0,14.16,0.0
2018,2,25,7,15,306.5,29.0,1.45,6.85,62.0,24.06,12.7
2018,2,25,7,30,454.0,40.0,1.4,7.3,100.0,33.32,23.9
2018,2,25,7,45,541.0,47.5,1.35,7.7,148.5,39.5,30.12
2018,2,25,8,0,628.0,55.0,1.3,8.1,197.0,45.8,36.16
2018,2,25,8,15,682.0,59.5,1.4,8.7,247.0,53.7,43.41
2018,2,25,8,30,736.0,64.0,1.5,9.3,297.0,57.78,47.03
2018,2,25,8,45,771.5,67.5,1.6,9.9,345.5,60.86,49.64
2018,2,25,9,0,807.0,71.0,1.7,10.5,394.0,63.95,52.18
2018,2,25,9,15,833.0,73.5,1.7,10.85,438.5,66.14,53.93
2018,2,25,9,30,859.0,76.0,1.7,11.2,483.0,68.33,55.65
2018,2,25,9,45,878.5,77.5,1.75,11.6,523.0,76.76,62.87
2018,2,25,10,0,898.0,79.0,1.8,12.0,563.0,78.63,64.25
2018,2,25,10,15,911.0,80.0,1.8,12.2,596.0,79.95,65.21
2018,2,25,10,30,924.0,81.0,1.8,12.4,629.0,81.2,66.12
2018,2,25,10,45,933.5,81.5,1.8,12.6,655.5,99.58,64.67
2018,2,25,11,0,943.0,82.0,1.8,12.8,682.0,160.52,91.5
2018,2,25,11,15,949.5,83.0,1.9,12.9,701.0,221.81,135.69
2018,2,25,11,30,956.0,84.0,2.0,13.0,720.0,283.03,187.76
2018,2,25,11,45,943.5,89.5,2.05,13.1,725.5,341.93,241.6
2018,2,25,12,0,931.0,95.0,2.1,13.2,731.0,398.34,293.69
2018,2,25,12,15,946.0,90.5,2.25,13.25,738.5,455.04,344.95
2018,2,25,12,30,961.0,86.0,2.4,13.3,746.0,511.25,394.92
2018,2,25,12,45,957.5,87.0,2.55,13.35,739.5,562.3,439.95
2018,2,25,13,0,954.0,88.0,2.7,13.4,733.0,610.84,481.95
2018,2,25,13,15,950.5,87.0,2.85,13.4,719.0,654.84,519.7
2018,2,25,13,30,947.0,86.0,3.0,13.4,705.0,695.89,554.48
2018,2,25,13,45,941.0,84.5,3.15,13.35,683.0,731.63,584.87
2018,2,25,14,0,935.0,83.0,3.3,13.3,661.0,763.92,612.11
2018,2,25,14,15,924.5,82.0,3.45,13.2,631.5,789.86,632.99
2018,2,25,14,30,914.0,81.0,3.6,13.1,602.0,811.96,651.26
2018,2,25,14,45,899.5,79.0,3.75,13.0,565.5,825.86,663.69
2018,2,25,15,0,885.0,77.0,3.9,12.9,529.0,835.71,673.35
2018,2,25,15,15,865.0,74.5,3.9,12.9,487.0,845.35,682.04
2018,2,25,15,30,845.0,72.0,3.9,12.9,445.0,842.12,681.25
2018,2,25,15,45,814.0,69.5,4.1,12.35,398.0,825.25,672.61
2018,2,25,16,0,783.0,67.0,4.3,11.8,351.0,804.3,660.83
2018,2,25,16,15,735.0,64.0,4.15,11.35,301.0,763.84,630.95
2018,2,25,16,30,687.0,61.0,4.0,10.9,251.0,727.26,603.09
2018,2,25,16,45,614.0,55.5,3.85,10.45,200.5,656.53,546.58
2018,2,25,17,0,541.0,50.0,3.7,10.0,150.0,583.81,485.44
2018,2,25,17,15,414.5,42.0,3.6,9.75,104.5,460.62,379.47
2018,2,25,17,30,288.0,34.0,3.5,9.5,59.0,336.78,249.83
2018,2,25,17,45,155.5,19.5,3.4,9.25,32.0,143.06,0.0
2018,2,25,18,0,23.0,5.0,3.3,9.0,5.0,0.0,0.0
2018,2,25,18,15,11.5,2.5,3.3,8.95,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,26,6,45,24.5,8.5,4.45,9.35,9.5,0.0,0.0
2018,2,26,7,0,49.0,17.0,4.5,9.3,19.0,13.38,0.0
2018,2,26,7,15,109.0,32.5,4.6,9.3,45.0,24.21,13.36
2018,2,26,7,30,169.0,48.0,4.7,9.3,71.0,35.61,25.75
2018,2,26,7,45,211.5,64.5,4.8,9.3,105.5,47.44,37.03
2018,2,26,8,0,254.0,81.0,4.9,9.3,140.0,59.07,47.94
2018,2,26,8,15,312.0,94.0,4.95,9.35,183.0,67.47,55.72
2018,2,26,8,30,370.0,107.0,5.0,9.4,226.0,76.28,63.71
2018,2,26,8,45,358.0,128.0,5.05,9.45,257.5,88.96,75.03
2018,2,26,9,0,346.0,149.0,5.1,9.5,289.0,103.34,87.74
2018,2,26,9,15,397.5,157.5,5.05,9.6,335.0,106.21,90.02
2018,2,26,9,30,449.0,166.0,5.0,9.7,381.0,111.34,94.31
2018,2,26,9,45,632.0,133.0,5.0,9.8,462.5,95.25,79.75
2018,2,26,10,0,815.0,100.0,5.0,9.9,544.0,83.38,69.0
2018,2,26,10,15,853.0,95.5,5.0,10.05,584.0,80.72,66.46
2018,2,26,10,30,891.0,91.0,5.0,10.2,624.0,86.56,71.46
2018,2,26,10,45,905.0,90.5,5.05,10.35,651.5,106.86,70.11
2018,2,26,11,0,919.0,90.0,5.1,10.5,679.0,166.25,97.78
2018,2,26,11,15,926.0,90.5,5.1,10.6,698.0,226.12,142.36
2018,2,26,11,30,933.0,91.0,5.1,10.7,717.0,285.99,194.67
2018,2,26,11,45,938.5,91.0,5.05,10.85,728.5,344.8,249.14
2018,2,26,12,0,944.0,91.0,5.0,11.0,740.0,402.91,303.57
2018,2,26,12,15,944.0,91.5,5.0,11.05,742.0,458.29,355.46
2018,2,26,12,30,944.0,92.0,5.0,11.1,744.0,511.93,404.83
2018,2,26,12,45,941.5,91.5,5.0,11.2,737.5,561.51,449.68
2018,2,26,13,0,939.0,91.0,5.0,11.3,731.0,608.63,491.4
2018,2,26,13,15,932.5,92.0,4.95,11.3,716.5,652.11,529.24
2018,2,26,13,30,926.0,93.0,4.9,11.3,702.0,692.55,563.82
2018,2,26,13,45,916.5,92.5,4.9,11.3,679.0,726.29,592.8
2018,2,26,14,0,907.0,92.0,4.9,11.3,656.0,756.46,618.57
2018,2,26,14,15,893.5,91.5,4.85,11.2,626.5,779.99,637.37
2018,2,26,14,30,880.0,91.0,4.8,11.1,597.0,807.62,659.36
2018,2,26,14,45,861.5,90.0,4.75,11.05,560.0,819.35,669.26
2018,2,26,15,0,843.0,89.0,4.7,11.0,523.0,826.83,676.18
2018,2,26,15,15,821.5,86.5,4.7,11.0,481.5,825.85,677.01
2018,2,26,15,30,800.0,84.0,4.7,11.0,440.0,820.66,674.76
2018,2,26,15,45,766.0,80.5,4.5,10.7,393.0,799.29,659.61
2018,2,26,16,0,732.0,77.0,4.3,10.4,346.0,780.36,646.06
2018,2,26,16,15,510.0,84.5,4.05,10.05,259.5,599.15,504.59
2018,2,26,16,30,288.0,92.0,3.8,9.7,173.0,408.12,348.29
2018,2,26,16,45,201.0,77.0,3.6,9.4,128.0,293.88,251.85
2018,2,26,17,0,114.0,62.0,3.4,9.1,83.0,183.99,155.82
2018,2,26,17,15,80.0,45.5,3.35,8.8,58.0,136.7,112.65
2018,2,26,17,30,46.0,29.0,3.3,8.5,33.0,88.52,64.34
2018,2,26,17,45,28.0,16.0,3.25,8.25,18.0,35.66,0.0
2018,2,26,18,0,10.0,3.0,3.2,8.0,3.0,2.36,0.0
2018,2,26,18,15,5.0,1.5,3.2,7.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.45,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.75,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.0,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.95,6.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.05,6.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.95,5.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.65,5.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.55,5.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,27,6,45,117.5,10.0,4.65,6.0,15.0,7.87,0.0
2018,2,27,7,0,235.0,20.0,4.7,6.3,30.0,16.71,0.0
2018,2,27,7,15,391.0,29.0,4.8,6.6,72.5,24.25,14.14
2018,2,27,7,30,547.0,38.0,4.9,6.9,115.0,34.9,25.49
2018,2,27,7,45,590.0,46.5,4.95,7.2,160.0,39.02,29.79
2018,2,27,8,0,633.0,55.0,5.0,7.5,205.0,45.8,36.24
2018,2,27,8,15,718.5,57.0,4.95,7.85,263.0,52.05,42.03
2018,2,27,8,30,804.0,59.0,4.9,8.2,321.0,54.75,44.45
2018,2,27,8,45,835.0,62.0,4.85,8.5,370.5,57.63,46.94
2018,2,27,9,0,866.0,65.0,4.8,8.8,420.0,60.51,49.38
2018,2,27,9,15,887.0,68.5,4.65,9.15,466.0,69.84,57.58
2018,2,27,9,30,908.0,72.0,4.5,9.5,512.0,73.35,60.48
2018,2,27,9,45,923.0,74.5,4.35,9.8,552.0,75.94,62.56
2018,2,27,10,0,938.0,77.0,4.2,10.1,592.0,78.42,64.52
2018,2,27,10,15,949.0,78.5,4.15,10.35,625.5,80.05,65.76
2018,2,27,10,30,960.0,80.0,4.1,10.6,659.0,81.6,66.93
2018,2,27,10,45,967.0,82.0,4.0,10.9,686.0,107.67,67.74
2018,2,27,11,0,974.0,84.0,3.9,11.2,713.0,171.51,98.92
2018,2,27,11,15,978.5,85.0,3.8,11.45,731.5,234.5,146.05
2018,2,27,11,30,983.0,86.0,3.7,11.7,750.0,297.16,200.49
2018,2,27,11,45,984.5,87.5,3.65,11.9,760.5,358.73,256.95
2018,2,27,12,0,986.0,89.0,3.6,12.1,771.0,419.17,312.74
2018,2,27,12,15,984.0,89.0,3.5,12.25,771.5,475.62,364.53
2018,2,27,12,30,982.0,89.0,3.4,12.4,772.0,530.01,413.27
2018,2,27,12,45,977.0,89.0,3.35,12.55,764.0,580.6,457.72
2018,2,27,13,0,972.0,89.0,3.3,12.7,756.0,628.42,498.67
2018,2,27,13,15,968.0,88.5,3.15,12.8,741.5,673.45,536.03
2018,2,27,13,30,964.0,88.0,3.0,12.9,727.0,715.45,569.99
2018,2,27,13,45,956.0,87.0,2.85,12.95,703.5,751.05,598.41
2018,2,27,14,0,948.0,86.0,2.7,13.0,680.0,783.02,622.98
2018,2,27,14,15,936.0,84.0,2.65,13.0,648.5,807.2,640.97
2018,2,27,14,30,924.0,82.0,2.6,13.0,617.0,827.32,656.15
2018,2,27,14,45,909.5,80.5,2.55,13.0,580.5,841.96,667.5
2018,2,27,15,0,895.0,79.0,2.5,13.0,544.0,852.53,676.09
2018,2,27,15,15,875.0,77.0,2.5,13.0,501.5,863.01,685.17
2018,2,27,15,30,855.0,75.0,2.5,13.0,459.0,860.41,684.91
2018,2,27,15,45,824.0,72.0,2.5,12.65,411.0,842.78,674.71
2018,2,27,16,0,793.0,69.0,2.5,12.3,363.0,821.01,661.26
2018,2,27,16,15,740.0,66.0,2.5,11.65,310.5,775.72,630.4
2018,2,27,16,30,687.0,63.0,2.5,11.0,258.0,734.43,601.17
2018,2,27,16,45,596.0,58.0,2.55,10.4,204.0,647.85,535.2
2018,2,27,17,0,505.0,53.0,2.6,9.8,150.0,559.38,464.14
2018,2,27,17,15,431.0,43.0,2.65,9.4,108.5,478.92,394.31
2018,2,27,17,30,357.0,33.0,2.7,9.0,67.0,398.71,306.17
2018,2,27,17,45,203.5,20.0,2.75,8.6,37.0,224.37,0.0
2018,2,27,18,0,50.0,7.0,2.8,8.2,7.0,45.91,0.0
2018,2,27,18,15,25.0,3.5,2.75,8.05,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,28,6,45,37.5,8.5,2.0,7.25,10.5,6.69,0.0
2018,2,28,7,0,75.0,17.0,2.0,7.7,21.0,12.96,0.0
2018,2,28,7,15,61.0,33.5,2.1,8.05,39.0,25.03,15.15
2018,2,28,7,30,47.0,50.0,2.2,8.4,57.0,36.7,27.05
2018,2,28,7,45,60.0,69.0,2.3,8.8,81.5,49.82,39.38
2018,2,28,8,0,73.0,88.0,2.4,9.2,106.0,62.67,51.28
2018,2,28,8,15,41.0,91.0,2.45,9.45,101.5,66.3,54.66
2018,2,28,8,30,9.0,94.0,2.5,9.7,97.0,69.88,57.85
2018,2,28,8,45,13.5,117.5,2.55,10.0,122.5,86.17,72.3
2018,2,28,9,0,18.0,141.0,2.6,10.3,148.0,102.19,86.29
2018,2,28,9,15,40.5,170.5,2.65,10.5,189.5,117.46,99.48
2018,2,28,9,30,63.0,200.0,2.7,10.7,231.0,135.09,114.6
2018,2,28,9,45,93.0,223.0,2.75,10.95,272.5,149.0,126.3
2018,2,28,10,0,123.0,246.0,2.8,11.2,314.0,156.53,132.39
2018,2,28,10,15,148.5,261.0,2.85,11.35,348.0,164.96,139.29
2018,2,28,10,30,174.0,276.0,2.9,11.5,382.0,173.19,146.01
2018,2,28,10,45,220.5,285.0,2.95,11.6,425.0,188.56,147.42
2018,2,28,11,0,267.0,294.0,3.0,11.7,468.0,213.77,161.2
2018,2,28,11,15,230.0,297.5,3.05,11.75,450.0,239.26,182.3
2018,2,28,11,30,193.0,301.0,3.1,11.8,432.0,253.84,196.36
2018,2,28,11,45,131.5,308.0,3.1,11.85,398.0,258.86,203.69
2018,2,28,12,0,70.0,315.0,3.1,11.9,364.0,256.41,204.14
2018,2,28,12,15,61.0,309.5,3.1,11.85,352.0,258.34,206.46
2018,2,28,12,30,52.0,304.0,3.1,11.8,340.0,258.71,207.36
2018,2,28,12,45,41.0,281.5,3.1,11.8,310.0,243.3,195.41
2018,2,28,13,0,30.0,259.0,3.1,11.8,280.0,225.32,181.24
2018,2,28,13,15,32.5,263.5,3.1,11.7,285.5,236.0,190.32
2018,2,28,13,30,35.0,268.0,3.1,11.6,291.0,247.29,199.87
2018,2,28,13,45,32.0,256.5,3.05,11.55,277.0,240.86,194.98
2018,2,28,14,0,29.0,245.0,3.0,11.5,263.0,233.7,189.53
2018,2,28,14,15,20.5,217.5,2.95,11.4,230.0,193.02,156.55
2018,2,28,14,30,12.0,190.0,2.9,11.3,197.0,164.38,133.15
2018,2,28,14,45,19.5,190.0,2.85,11.25,200.5,173.04,141.0
2018,2,28,15,0,27.0,190.0,2.8,11.2,204.0,198.23,162.53
2018,2,28,15,15,29.0,179.0,2.8,11.2,193.0,193.53,159.13
2018,2,28,15,30,31.0,168.0,2.8,11.2,182.0,188.9,155.86
2018,2,28,15,45,77.0,153.0,2.75,11.05,183.0,218.39,182.9
2018,2,28,16,0,123.0,138.0,2.7,10.9,184.0,267.03,225.52
2018,2,28,16,15,84.5,113.0,2.65,10.8,142.5,207.25,174.75
2018,2,28,16,30,46.0,88.0,2.6,10.7,101.0,128.51,107.06
2018,2,28,16,45,23.0,70.0,2.6,10.6,76.5,90.1,73.19
2018,2,28,17,0,0.0,52.0,2.6,10.5,52.0,43.32,31.65
2018,2,28,17,15,0.0,36.5,2.65,10.45,36.5,28.93,18.89
2018,2,28,17,30,0.0,21.0,2.7,10.4,21.0,16.01,7.07
2018,2,28,17,45,5.5,12.5,2.7,10.3,12.5,14.4,0.0
2018,2,28,18,0,11.0,4.0,2.7,10.2,4.0,12.06,0.0
2018,2,28,18,15,5.5,2.0,2.75,10.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,3,1,6,45,3.5,2.0,5.45,11.45,2.0,1.57,0.0
2018,3,1,7,0,7.0,4.0,5.3,11.5,4.0,3.33,0.0
2018,3,1,7,15,3.5,5.5,5.2,11.55,5.5,4.31,0.0
2018,3,1,7,30,0.0,7.0,5.1,11.6,7.0,5.3,0.0
2018,3,1,7,45,0.0,13.0,4.95,11.65,13.0,9.86,3.2
2018,3,1,8,0,0.0,19.0,4.8,11.7,19.0,14.44,7.41
2018,3,1,8,15,0.0,20.5,4.75,11.7,20.5,15.59,8.49
2018,3,1,8,30,0.0,22.0,4.7,11.7,22.0,16.75,9.53
2018,3,1,8,45,0.0,25.5,4.7,11.75,25.5,19.44,11.94
2018,3,1,9,0,0.0,29.0,4.7,11.8,29.0,22.13,14.32
2018,3,1,9,15,0.0,42.5,4.65,11.85,42.5,32.51,23.59
2018,3,1,9,30,0.0,56.0,4.6,11.9,56.0,42.92,32.81
2018,3,1,9,45,36.5,106.0,4.6,11.9,126.5,79.03,64.75
2018,3,1,10,0,73.0,156.0,4.6,11.9,197.0,107.19,89.32
2018,3,1,10,15,149.5,208.5,4.6,11.9,298.5,138.55,116.45
2018,3,1,10,30,226.0,261.0,4.6,11.9,400.0,167.5,141.23
2018,3,1,10,45,194.0,277.5,4.6,11.95,400.0,184.54,144.46
2018,3,1,11,0,162.0,294.0,4.6,12.0,400.0,208.78,161.58
2018,3,1,11,15,216.0,301.5,4.65,11.95,447.0,240.12,184.08
2018,3,1,11,30,270.0,309.0,4.7,11.9,494.0,274.81,210.97
2018,3,1,11,45,323.5,302.0,4.8,11.85,527.0,311.21,240.78
2018,3,1,12,0,377.0,295.0,4.9,11.8,560.0,352.73,275.76
2018,3,1,12,15,298.5,313.0,4.95,11.8,523.0,363.08,288.21
2018,3,1,12,30,220.0,331.0,5.0,11.8,486.0,361.05,289.39
2018,3,1,12,45,160.5,322.0,5.05,11.75,434.5,342.81,276.5
2018,3,1,13,0,101.0,313.0,5.1,11.7,383.0,309.49,250.57
2018,3,1,13,15,297.5,272.0,5.15,11.75,473.0,424.13,345.65
2018,3,1,13,30,494.0,231.0,5.2,11.8,563.0,549.07,448.11
2018,3,1,13,45,391.5,226.0,5.25,11.8,484.0,501.87,411.44
2018,3,1,14,0,289.0,221.0,5.3,11.8,405.0,428.88,353.77
2018,3,1,14,15,171.0,228.5,5.35,11.85,336.0,346.97,286.6
2018,3,1,14,30,53.0,236.0,5.4,11.9,267.0,255.41,209.47
2018,3,1,14,45,274.5,198.5,5.4,11.95,345.0,439.66,366.72
2018,3,1,15,0,496.0,161.0,5.4,12.0,423.0,618.68,515.08
2018,3,1,15,15,562.5,139.5,5.4,12.0,414.5,676.39,562.84
2018,3,1,15,30,629.0,118.0,5.4,12.0,406.0,724.84,602.24
2018,3,1,15,45,669.5,99.5,5.4,11.95,378.0,750.94,624.03
2018,3,1,16,0,710.0,81.0,5.4,11.9,350.0,773.28,642.82
2018,3,1,16,15,546.5,88.0,5.35,11.75,278.5,641.35,539.79
2018,3,1,16,30,383.0,95.0,5.3,11.6,207.0,499.57,425.46
2018,3,1,16,45,327.0,79.0,5.25,11.4,162.0,432.16,369.11
2018,3,1,17,0,271.0,63.0,5.2,11.2,117.0,363.6,309.46
2018,3,1,17,15,164.5,49.0,5.3,11.1,79.0,232.52,194.81
2018,3,1,17,30,58.0,35.0,5.4,11.0,41.0,109.66,83.91
2018,3,1,17,45,33.5,20.5,5.5,10.9,23.5,63.64,0.0
2018,3,1,18,0,9.0,6.0,5.6,10.8,6.0,12.04,0.0
2018,3,1,18,15,4.5,3.0,5.7,10.8,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.05,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.0,2.15,7.65,2.0,1.57,0.0
2018,3,2,7,0,0.0,4.0,2.2,8.1,4.0,3.02,0.0
2018,3,2,7,15,0.0,7.5,2.35,8.4,7.5,5.68,0.0
2018,3,2,7,30,0.0,11.0,2.5,8.7,11.0,8.34,1.82
2018,3,2,7,45,9.0,15.0,2.65,9.05,17.5,11.85,5.11
2018,3,2,8,0,18.0,19.0,2.8,9.4,24.0,15.25,8.28
2018,3,2,8,15,9.0,22.5,3.0,9.6,25.0,17.82,10.64
2018,3,2,8,30,0.0,26.0,3.2,9.8,26.0,19.81,12.44
2018,3,2,8,45,14.5,51.5,3.4,10.0,57.5,40.25,30.95
2018,3,2,9,0,29.0,77.0,3.6,10.2,89.0,58.74,47.48
2018,3,2,9,15,113.5,142.0,3.85,10.35,197.5,99.42,83.61
2018,3,2,9,30,198.0,207.0,4.1,10.5,306.0,137.47,116.86
2018,3,2,9,45,206.0,226.5,4.3,10.6,336.5,148.37,126.03
2018,3,2,10,0,214.0,246.0,4.5,10.7,367.0,158.93,134.9
2018,3,2,10,15,219.0,261.5,4.6,10.8,391.0,167.17,141.71
2018,3,2,10,30,224.0,277.0,4.7,10.9,415.0,175.16,148.3
2018,3,2,10,45,136.5,269.0,4.85,10.95,354.0,177.86,140.5
2018,3,2,11,0,49.0,261.0,5.0,11.0,293.0,183.85,146.44
2018,3,2,11,15,31.0,238.5,5.05,11.0,259.0,174.34,139.14
2018,3,2,11,30,13.0,216.0,5.1,11.0,225.0,163.68,131.13
2018,3,2,11,45,18.0,213.0,5.15,10.95,225.5,165.2,132.3
2018,3,2,12,0,23.0,210.0,5.2,10.9,226.0,166.87,133.74
2018,3,2,12,15,29.5,231.5,5.3,10.85,252.5,189.26,152.33
2018,3,2,12,30,36.0,253.0,5.4,10.8,279.0,213.24,172.28
2018,3,2,12,45,19.0,211.5,5.45,10.75,225.0,173.16,139.57
2018,3,2,13,0,2.0,170.0,5.5,10.7,171.0,133.0,106.35
2018,3,2,13,15,8.0,177.5,5.45,10.65,182.5,143.34,115.2
2018,3,2,13,30,14.0,185.0,5.4,10.6,194.0,154.46,124.74
2018,3,2,13,45,76.0,230.5,5.4,10.55,279.0,247.93,203.75
2018,3,2,14,0,138.0,276.0,5.4,10.5,364.0,357.65,294.97
2018,3,2,14,15,109.0,259.5,5.35,10.4,327.0,330.86,273.19
2018,3,2,14,30,80.0,243.0,5.3,10.3,290.0,284.01,235.02
2018,3,2,14,45,66.5,213.0,5.2,10.2,250.5,249.23,206.79
2018,3,2,15,0,53.0,183.0,5.1,10.1,211.0,212.41,176.49
2018,3,2,15,15,56.0,163.5,5.1,10.1,191.0,199.38,166.35
2018,3,2,15,30,59.0,144.0,5.1,10.1,171.0,185.64,155.52
2018,3,2,15,45,30.0,97.5,4.85,9.85,111.0,113.36,93.52
2018,3,2,16,0,1.0,51.0,4.6,9.6,51.0,39.92,29.17
2018,3,2,16,15,38.5,62.5,4.55,9.45,73.5,88.25,73.0
2018,3,2,16,30,76.0,74.0,4.5,9.3,96.0,152.85,130.28
2018,3,2,16,45,38.5,55.0,4.4,9.15,66.0,83.83,69.04
2018,3,2,17,0,1.0,36.0,4.3,9.0,36.0,28.37,19.02
2018,3,2,17,15,0.5,25.5,4.3,8.85,25.5,19.87,11.38
2018,3,2,17,30,0.0,15.0,4.3,8.7,15.0,11.4,3.64
2018,3,2,17,45,2.0,9.0,4.25,8.55,9.0,8.5,0.0
2018,3,2,18,0,4.0,3.0,4.2,8.4,3.0,5.62,0.0
2018,3,2,18,15,2.0,1.5,4.15,8.25,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,3,6,45,28.0,12.5,2.1,7.85,14.0,9.83,0.0
2018,3,3,7,0,56.0,25.0,2.1,8.1,28.0,18.61,1.33
2018,3,3,7,15,94.5,42.0,2.2,8.2,54.0,30.84,20.96
2018,3,3,7,30,133.0,59.0,2.3,8.3,80.0,42.93,32.84
2018,3,3,7,45,186.5,76.5,2.35,8.45,117.5,55.25,44.48
2018,3,3,8,0,240.0,94.0,2.4,8.6,155.0,67.4,55.75
2018,3,3,8,15,298.5,104.0,2.45,8.6,196.5,74.85,62.6
2018,3,3,8,30,357.0,114.0,2.5,8.6,238.0,80.3,67.47
2018,3,3,8,45,354.0,133.5,2.55,8.65,271.0,91.89,77.74
2018,3,3,9,0,351.0,153.0,2.6,8.7,304.0,105.85,89.99
2018,3,3,9,15,244.0,141.0,2.7,8.75,251.0,96.68,81.54
2018,3,3,9,30,137.0,129.0,2.8,8.8,198.0,92.38,77.49
2018,3,3,9,45,109.5,122.0,2.85,8.85,180.0,87.48,72.93
2018,3,3,10,0,82.0,115.0,2.9,8.9,162.0,82.32,68.17
2018,3,3,10,15,185.5,177.0,2.95,8.95,290.5,114.14,96.11
2018,3,3,10,30,289.0,239.0,3.0,9.0,419.0,149.57,126.83
2018,3,3,10,45,188.5,237.5,3.05,9.0,357.0,165.58,129.46
2018,3,3,11,0,88.0,236.0,3.1,9.0,295.0,174.62,137.78
2018,3,3,11,15,91.5,242.0,3.1,9.0,304.5,184.23,145.23
2018,3,3,11,30,95.0,248.0,3.1,9.0,314.0,199.7,158.2
2018,3,3,11,45,135.5,276.0,3.15,9.0,371.5,241.48,191.83
2018,3,3,12,0,176.0,304.0,3.2,9.0,429.0,289.12,230.65
2018,3,3,12,15,375.0,268.5,3.25,9.0,536.0,365.12,290.63
2018,3,3,12,30,574.0,233.0,3.3,9.0,643.0,464.68,370.91
2018,3,3,12,45,703.5,182.0,3.35,8.95,680.5,533.01,427.95
2018,3,3,13,0,833.0,131.0,3.4,8.9,718.0,603.84,487.34
2018,3,3,13,15,829.0,130.0,3.45,8.9,704.0,644.39,522.03
2018,3,3,13,30,825.0,129.0,3.5,8.9,690.0,682.16,554.06
2018,3,3,13,45,724.0,157.0,3.55,8.85,638.0,680.26,554.05
2018,3,3,14,0,623.0,185.0,3.6,8.8,586.0,665.81,543.99
2018,3,3,14,15,424.0,219.0,3.6,8.75,486.5,566.71,466.23
2018,3,3,14,30,225.0,253.0,3.6,8.7,387.0,427.38,354.1
2018,3,3,14,45,215.0,238.5,3.6,8.65,360.5,416.87,347.36
2018,3,3,15,0,205.0,224.0,3.6,8.6,334.0,404.61,338.57
2018,3,3,15,15,417.0,170.5,3.6,8.6,372.0,579.74,485.22
2018,3,3,15,30,629.0,117.0,3.6,8.6,410.0,728.25,604.7
2018,3,3,15,45,670.5,98.5,3.45,8.5,382.5,755.24,625.53
2018,3,3,16,0,712.0,80.0,3.3,8.4,355.0,778.41,644.01
2018,3,3,16,15,696.5,71.5,3.15,8.2,311.0,759.61,630.23
2018,3,3,16,30,681.0,63.0,3.0,8.0,267.0,737.55,613.38
2018,3,3,16,45,563.5,61.0,2.85,7.85,209.0,630.06,528.38
2018,3,3,17,0,446.0,59.0,2.7,7.7,151.0,520.44,438.62
2018,3,3,17,15,418.5,47.0,2.7,7.55,114.0,478.04,399.42
2018,3,3,17,30,391.0,35.0,2.7,7.4,77.0,435.15,349.59
2018,3,3,17,45,238.0,23.0,2.65,7.25,44.5,267.7,69.68
2018,3,3,18,0,85.0,11.0,2.6,7.1,12.0,78.15,0.0
2018,3,3,18,15,42.5,5.5,2.6,7.05,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
