Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.55,6.35,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,3,4,6,45,166.5,14.5,0.45,6.7,24.5,11.41,0.0
2018,3,4,7,0,313.0,26.0,0.4,6.9,47.0,21.76,5.74
2018,3,4,7,15,438.5,33.5,0.4,7.2,90.5,28.0,18.87
2018,3,4,7,30,564.0,41.0,0.4,7.5,134.0,37.52,28.27
2018,3,4,7,45,637.0,46.0,0.4,7.8,185.0,42.23,32.94
2018,3,4,8,0,710.0,51.0,0.4,8.1,236.0,47.09,37.53
2018,3,4,8,15,754.5,54.5,0.4,8.55,287.5,50.5,40.63
2018,3,4,8,30,799.0,58.0,0.4,9.0,339.0,53.98,43.66
2018,3,4,8,45,829.5,60.0,0.45,9.4,387.5,61.73,50.47
2018,3,4,9,0,860.0,62.0,0.5,9.8,436.0,64.59,52.79
2018,3,4,9,15,878.0,65.5,0.45,10.1,480.5,68.14,55.73
2018,3,4,9,30,896.0,69.0,0.4,10.4,525.0,71.56,58.52
2018,3,4,9,45,908.5,72.0,0.4,10.75,564.5,74.38,60.76
2018,3,4,10,0,921.0,75.0,0.4,11.1,604.0,77.08,62.88
2018,3,4,10,15,933.5,76.5,0.35,11.25,638.0,78.7,64.11
2018,3,4,10,30,946.0,78.0,0.3,11.4,672.0,80.25,65.28
2018,3,4,10,45,954.5,79.0,0.3,11.55,698.5,121.44,70.73
2018,3,4,11,0,963.0,80.0,0.3,11.7,725.0,184.22,105.88
2018,3,4,11,15,968.0,80.5,0.3,11.85,743.5,246.37,153.61
2018,3,4,11,30,973.0,81.0,0.3,12.0,762.0,308.23,206.54
2018,3,4,11,45,975.5,81.5,0.3,12.2,772.0,368.77,259.96
2018,3,4,12,0,978.0,82.0,0.3,12.4,782.0,428.22,312.04
2018,3,4,12,15,976.0,83.5,0.3,12.45,783.5,485.28,361.21
2018,3,4,12,30,974.0,85.0,0.3,12.5,785.0,540.36,407.29
2018,3,4,12,45,968.5,87.0,0.3,12.6,778.0,591.86,449.13
2018,3,4,13,0,963.0,89.0,0.3,12.7,771.0,640.66,487.61
2018,3,4,13,15,959.0,88.0,0.35,12.75,756.0,684.74,522.44
2018,3,4,13,30,955.0,87.0,0.4,12.8,741.0,725.76,554.38
2018,3,4,13,45,948.5,86.0,0.45,12.8,718.5,761.81,582.41
2018,3,4,14,0,942.0,85.0,0.5,12.8,696.0,794.36,606.43
2018,3,4,14,15,932.5,83.0,0.55,12.75,665.5,819.91,625.31
2018,3,4,14,30,923.0,81.0,0.6,12.7,635.0,841.56,641.79
2018,3,4,14,45,909.5,79.5,0.65,12.65,598.5,856.54,653.99
2018,3,4,15,0,896.0,78.0,0.7,12.6,562.0,867.49,663.74
2018,3,4,15,15,877.0,75.5,0.7,12.6,519.0,868.46,665.87
2018,3,4,15,30,858.0,73.0,0.7,12.6,476.0,875.1,672.09
2018,3,4,15,45,831.5,70.5,0.9,12.35,429.0,861.45,668.67
2018,3,4,16,0,805.0,68.0,1.1,12.1,382.0,843.79,662.05
2018,3,4,16,15,766.0,64.5,1.2,11.7,331.5,809.7,641.78
2018,3,4,16,30,727.0,61.0,1.3,11.3,281.0,772.02,617.7
2018,3,4,16,45,667.5,56.0,1.4,10.9,229.5,710.72,574.16
2018,3,4,17,0,608.0,51.0,1.5,10.5,178.0,656.55,532.82
2018,3,4,17,15,511.5,43.0,1.65,10.15,130.0,556.58,452.51
2018,3,4,17,30,415.0,35.0,1.8,9.8,82.0,457.23,362.85
2018,3,4,17,45,254.5,23.5,1.95,9.45,47.5,285.27,107.33
2018,3,4,18,0,94.0,12.0,2.1,9.1,13.0,86.52,0.0
2018,3,4,18,15,47.0,6.0,2.1,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,3.1,4.85,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,3.2,5.2,2.0,0.0,0.0
2018,3,5,6,45,166.5,15.5,3.3,5.55,26.5,12.2,0.0
2018,3,5,7,0,313.0,28.0,3.4,5.9,51.0,23.42,8.99
2018,3,5,7,15,436.5,37.0,3.5,6.25,96.0,30.85,21.51
2018,3,5,7,30,560.0,46.0,3.6,6.6,141.0,38.51,29.22
2018,3,5,7,45,631.5,51.5,3.7,6.9,192.5,43.17,33.84
2018,3,5,8,0,703.0,57.0,3.8,7.2,244.0,51.92,41.99
2018,3,5,8,15,748.0,61.0,3.8,7.7,296.0,55.57,45.29
2018,3,5,8,30,793.0,65.0,3.8,8.2,348.0,59.27,48.52
2018,3,5,8,45,823.5,68.0,3.85,8.65,397.0,61.99,50.79
2018,3,5,9,0,854.0,71.0,3.9,9.1,446.0,64.72,53.01
2018,3,5,9,15,876.0,73.0,3.85,9.55,491.5,73.24,60.4
2018,3,5,9,30,898.0,75.0,3.8,10.0,537.0,75.66,62.27
2018,3,5,9,45,913.5,76.5,3.75,10.5,576.5,77.51,63.62
2018,3,5,10,0,929.0,78.0,3.7,11.0,616.0,79.26,64.88
2018,3,5,10,15,940.5,78.5,3.6,11.4,649.0,80.2,65.46
2018,3,5,10,30,952.0,79.0,3.5,11.8,682.0,81.08,66.0
2018,3,5,10,45,960.0,80.5,3.4,12.2,708.5,126.17,73.24
2018,3,5,11,0,968.0,82.0,3.3,12.6,735.0,189.64,110.48
2018,3,5,11,15,973.5,82.0,3.1,12.85,753.5,251.94,159.83
2018,3,5,11,30,979.0,82.0,2.9,13.1,772.0,313.97,214.48
2018,3,5,11,45,982.0,82.0,2.75,13.35,782.0,374.68,269.79
2018,3,5,12,0,985.0,82.0,2.6,13.6,792.0,434.33,323.81
2018,3,5,12,15,986.0,82.0,2.5,13.75,794.0,491.82,375.09
2018,3,5,12,30,987.0,82.0,2.4,13.9,796.0,547.53,423.38
2018,3,5,12,45,986.5,81.5,2.25,14.05,790.0,600.02,467.4
2018,3,5,13,0,986.0,81.0,2.1,14.2,784.0,650.11,508.01
2018,3,5,13,15,982.5,80.0,2.1,14.25,769.0,695.24,544.71
2018,3,5,13,30,979.0,79.0,2.1,14.3,754.0,737.29,578.27
2018,3,5,13,45,973.0,78.0,2.05,14.4,731.0,774.34,607.01
2018,3,5,14,0,967.0,77.0,2.0,14.5,708.0,807.83,630.81
2018,3,5,14,15,958.0,76.0,1.95,14.5,678.0,835.34,650.45
2018,3,5,14,30,949.0,75.0,1.9,14.5,648.0,858.95,667.43
2018,3,5,14,45,936.0,73.5,1.9,14.5,611.0,874.72,679.58
2018,3,5,15,0,923.0,72.0,1.9,14.5,574.0,886.38,689.09
2018,3,5,15,15,905.5,70.0,1.9,14.5,531.0,889.43,692.79
2018,3,5,15,30,888.0,68.0,1.9,14.5,488.0,888.38,693.82
2018,3,5,15,45,858.5,66.0,1.8,14.2,439.0,872.62,684.23
2018,3,5,16,0,829.0,64.0,1.7,13.9,390.0,862.9,678.82
2018,3,5,16,15,797.0,60.5,1.6,13.4,340.5,835.13,660.58
2018,3,5,16,30,765.0,57.0,1.5,12.9,291.0,803.81,639.02
2018,3,5,16,45,694.5,53.5,1.4,12.35,237.0,734.31,588.23
2018,3,5,17,0,624.0,50.0,1.3,11.8,183.0,671.18,539.52
2018,3,5,17,15,451.0,44.5,1.4,11.45,127.0,506.55,411.24
2018,3,5,17,30,278.0,39.0,1.5,11.1,71.0,343.39,274.9
2018,3,5,17,45,177.0,25.0,1.55,10.75,41.5,225.58,104.65
2018,3,5,18,0,76.0,11.0,1.6,10.4,12.0,71.15,0.0
2018,3,5,18,15,38.0,5.5,1.65,10.3,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.7,6.95,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,7.4,2.0,0.0,0.0
2018,3,6,6,45,73.0,15.0,2.85,7.85,19.5,11.8,0.0
2018,3,6,7,0,124.0,27.0,2.9,8.3,37.0,20.33,8.42
2018,3,6,7,15,199.5,43.0,2.95,8.7,72.0,32.17,22.58
2018,3,6,7,30,275.0,59.0,3.0,9.1,107.0,43.87,33.78
2018,3,6,7,45,302.0,75.0,3.05,9.5,143.5,54.97,44.16
2018,3,6,8,0,329.0,91.0,3.1,9.9,180.0,65.73,54.02
2018,3,6,8,15,405.0,100.5,3.1,10.35,232.0,72.57,60.13
2018,3,6,8,30,481.0,110.0,3.1,10.8,284.0,79.44,66.1
2018,3,6,8,45,619.0,98.5,3.1,11.25,353.5,75.1,61.96
2018,3,6,9,0,757.0,87.0,3.1,11.7,423.0,74.58,61.22
2018,3,6,9,15,722.0,104.0,3.0,12.15,450.5,78.87,64.74
2018,3,6,9,30,687.0,121.0,2.9,12.6,478.0,88.28,72.7
2018,3,6,9,45,634.0,146.5,2.85,13.1,494.5,102.27,84.58
2018,3,6,10,0,581.0,172.0,2.8,13.6,511.0,114.69,94.96
2018,3,6,10,15,697.0,146.0,2.65,13.95,575.0,100.43,82.28
2018,3,6,10,30,813.0,120.0,2.5,14.3,639.0,94.16,76.62
2018,3,6,10,45,883.0,101.5,2.35,14.65,685.0,136.84,82.1
2018,3,6,11,0,953.0,83.0,2.2,15.0,731.0,191.74,111.22
2018,3,6,11,15,956.5,84.0,2.1,15.25,748.5,253.5,160.02
2018,3,6,11,30,960.0,85.0,2.0,15.5,766.0,314.81,213.48
2018,3,6,11,45,955.0,88.5,1.9,15.8,773.5,374.62,267.23
2018,3,6,12,0,950.0,92.0,1.8,16.1,781.0,432.68,318.89
2018,3,6,12,15,957.5,89.0,1.7,16.25,785.0,488.92,367.74
2018,3,6,12,30,965.0,86.0,1.6,16.4,789.0,543.95,414.08
2018,3,6,12,45,963.5,86.0,1.5,16.6,782.5,595.35,456.03
2018,3,6,13,0,962.0,86.0,1.4,16.8,776.0,644.33,494.62
2018,3,6,13,15,935.5,92.0,1.35,16.9,752.5,680.68,523.29
2018,3,6,13,30,909.0,98.0,1.3,17.0,729.0,712.38,547.76
2018,3,6,13,45,833.0,119.0,1.2,17.1,683.0,725.89,557.37
2018,3,6,14,0,757.0,140.0,1.1,17.2,637.0,729.66,559.68
2018,3,6,14,15,758.5,130.5,1.05,17.2,610.0,752.61,577.34
2018,3,6,14,30,760.0,121.0,1.0,17.2,583.0,772.21,591.1
2018,3,6,14,45,756.5,112.5,0.95,17.2,550.0,780.73,597.27
2018,3,6,15,0,753.0,104.0,0.9,17.2,517.0,790.16,604.29
2018,3,6,15,15,733.0,99.5,0.9,17.2,476.0,791.07,606.29
2018,3,6,15,30,713.0,95.0,0.9,17.2,435.0,783.5,602.64
2018,3,6,15,45,619.0,104.0,0.8,16.85,378.5,722.09,560.76
2018,3,6,16,0,525.0,113.0,0.7,16.5,322.0,645.34,507.55
2018,3,6,16,15,479.5,103.5,0.7,16.0,275.5,598.66,476.38
2018,3,6,16,30,434.0,94.0,0.7,15.5,229.0,549.8,441.92
2018,3,6,16,45,390.5,81.5,0.7,15.0,186.5,497.02,402.82
2018,3,6,17,0,347.0,69.0,0.7,14.5,144.0,443.22,360.74
2018,3,6,17,15,266.0,55.5,0.8,14.05,104.0,354.51,288.72
2018,3,6,17,30,185.0,42.0,0.9,13.6,64.0,268.18,213.21
2018,3,6,17,45,111.5,26.0,1.0,13.2,37.5,156.47,81.71
2018,3,6,18,0,38.0,10.0,1.1,12.8,11.0,39.2,0.0
2018,3,6,18,15,19.0,5.0,1.1,12.6,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.8,10.25,2.0,1.57,0.0
2018,3,7,7,0,0.0,4.0,1.8,10.3,4.0,3.02,0.0
2018,3,7,7,15,0.0,5.5,1.8,10.6,5.5,4.16,0.0
2018,3,7,7,30,0.0,7.0,1.8,10.9,7.0,5.3,0.0
2018,3,7,7,45,0.0,19.0,1.85,11.25,19.0,14.44,7.43
2018,3,7,8,0,0.0,31.0,1.9,11.6,31.0,23.63,15.8
2018,3,7,8,15,0.0,57.5,1.8,12.0,57.5,44.04,34.2
2018,3,7,8,30,0.0,84.0,1.7,12.4,84.0,63.57,51.56
2018,3,7,8,45,80.0,132.0,1.65,12.85,168.0,92.29,76.75
2018,3,7,9,0,160.0,180.0,1.6,13.3,252.0,121.33,101.73
2018,3,7,9,15,246.5,194.5,1.7,13.8,318.0,127.04,106.15
2018,3,7,9,30,333.0,209.0,1.8,14.3,384.0,136.49,113.79
2018,3,7,9,45,270.5,234.5,1.95,14.8,383.5,148.14,123.25
2018,3,7,10,0,208.0,260.0,2.1,15.3,383.0,166.1,137.98
2018,3,7,10,15,293.0,259.0,2.25,15.6,442.0,160.04,132.41
2018,3,7,10,30,378.0,258.0,2.4,15.9,501.0,161.16,133.01
2018,3,7,10,45,644.5,175.5,2.55,16.2,609.0,153.01,100.64
2018,3,7,11,0,911.0,93.0,2.7,16.5,717.0,195.88,115.47
2018,3,7,11,15,931.5,88.0,2.8,16.6,740.0,254.72,161.73
2018,3,7,11,30,952.0,83.0,2.9,16.7,763.0,314.77,213.93
2018,3,7,11,45,955.0,83.5,2.95,16.8,773.0,374.35,267.91
2018,3,7,12,0,958.0,84.0,3.0,16.9,783.0,432.93,320.81
2018,3,7,12,15,959.0,83.0,3.05,17.0,784.5,488.19,370.13
2018,3,7,12,30,960.0,82.0,3.1,17.1,786.0,541.65,416.79
2018,3,7,12,45,959.5,80.5,3.1,17.15,779.0,591.86,459.65
2018,3,7,13,0,959.0,79.0,3.1,17.2,772.0,639.65,499.5
2018,3,7,13,15,955.5,78.5,3.15,17.2,757.5,683.9,536.0
2018,3,7,13,30,952.0,78.0,3.2,17.2,743.0,725.17,569.52
2018,3,7,13,45,946.0,76.5,3.2,17.2,720.0,760.49,597.73
2018,3,7,14,0,940.0,75.0,3.2,17.2,697.0,792.29,621.28
2018,3,7,14,15,929.5,73.5,3.2,17.05,666.0,816.96,640.13
2018,3,7,14,30,919.0,72.0,3.2,16.9,635.0,837.69,656.34
2018,3,7,14,45,905.5,70.5,3.2,16.75,598.0,851.95,668.12
2018,3,7,15,0,892.0,69.0,3.2,16.6,561.0,862.18,677.22
2018,3,7,15,15,874.5,67.5,3.2,16.6,519.5,864.92,680.79
2018,3,7,15,30,857.0,66.0,3.2,16.6,478.0,863.72,681.69
2018,3,7,15,45,723.5,85.0,2.95,16.05,409.5,794.99,633.45
2018,3,7,16,0,590.0,104.0,2.7,15.5,341.0,705.86,569.46
2018,3,7,16,15,455.0,108.0,2.55,15.1,276.5,583.48,478.32
2018,3,7,16,30,320.0,112.0,2.4,14.7,212.0,448.47,372.76
2018,3,7,16,45,256.5,97.0,2.25,14.25,168.0,376.28,314.62
2018,3,7,17,0,193.0,82.0,2.1,13.8,124.0,304.16,254.08
2018,3,7,17,15,144.5,63.0,2.15,13.6,90.0,239.02,197.76
2018,3,7,17,30,96.0,44.0,2.2,13.4,56.0,173.72,138.97
2018,3,7,17,45,60.5,27.0,2.2,13.2,33.5,101.18,56.99
2018,3,7,18,0,25.0,10.0,2.2,13.0,11.0,28.54,0.0
2018,3,7,18,15,12.5,5.0,2.2,12.95,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,3,8,6,30,14.0,4.0,1.0,12.0,4.0,0.0,0.0
2018,3,8,6,45,43.0,18.0,0.95,12.25,21.0,14.16,0.0
2018,3,8,7,0,72.0,32.0,0.9,12.5,38.0,23.72,12.63
2018,3,8,7,15,106.5,48.0,0.9,12.7,64.0,35.24,25.13
2018,3,8,7,30,141.0,64.0,0.9,12.9,90.0,46.57,35.8
2018,3,8,7,45,116.5,69.5,0.85,13.05,95.5,51.62,40.66
2018,3,8,8,0,92.0,75.0,0.8,13.2,101.0,55.68,44.42
2018,3,8,8,15,62.0,75.5,0.8,13.45,94.5,56.09,44.75
2018,3,8,8,30,32.0,76.0,0.8,13.7,88.0,57.77,46.13
2018,3,8,8,45,16.0,78.5,0.8,13.9,84.5,59.49,47.49
2018,3,8,9,0,0.0,81.0,0.8,14.1,81.0,62.24,49.74
2018,3,8,9,15,1.0,88.0,0.8,14.25,88.5,67.53,54.2
2018,3,8,9,30,2.0,95.0,0.8,14.4,96.0,72.77,58.57
2018,3,8,9,45,5.5,139.5,0.8,14.55,142.5,103.95,85.35
2018,3,8,10,0,9.0,184.0,0.8,14.7,189.0,133.58,110.32
2018,3,8,10,15,27.0,226.0,0.8,14.9,243.0,152.02,125.46
2018,3,8,10,30,45.0,268.0,0.8,15.1,297.0,175.03,144.32
2018,3,8,10,45,106.0,290.5,0.8,15.3,362.5,199.28,153.43
2018,3,8,11,0,167.0,313.0,0.8,15.5,428.0,226.22,170.33
2018,3,8,11,15,234.5,311.5,0.9,15.75,477.5,257.27,191.56
2018,3,8,11,30,302.0,310.0,1.0,16.0,527.0,292.16,217.39
2018,3,8,11,45,295.5,323.0,1.05,16.2,537.5,325.34,245.17
2018,3,8,12,0,289.0,336.0,1.1,16.4,548.0,358.14,272.38
2018,3,8,12,15,357.0,304.0,1.15,16.45,566.5,390.66,298.58
2018,3,8,12,30,425.0,272.0,1.2,16.5,585.0,432.7,332.44
2018,3,8,12,45,561.0,225.5,1.3,16.6,635.5,500.77,386.02
2018,3,8,13,0,697.0,179.0,1.4,16.7,686.0,582.09,449.16
2018,3,8,13,15,704.5,173.5,1.45,16.6,677.0,621.84,480.79
2018,3,8,13,30,712.0,168.0,1.5,16.5,668.0,659.82,511.02
2018,3,8,13,45,480.5,236.0,1.5,16.4,569.0,585.53,456.04
2018,3,8,14,0,249.0,304.0,1.5,16.3,470.0,486.23,380.73
2018,3,8,14,15,400.5,244.5,1.5,16.2,497.5,580.72,456.14
2018,3,8,14,30,552.0,185.0,1.5,16.1,525.0,665.22,522.04
2018,3,8,14,45,544.0,168.0,1.55,15.95,487.0,661.56,521.25
2018,3,8,15,0,536.0,151.0,1.6,15.8,449.0,654.25,518.64
2018,3,8,15,15,581.0,128.5,1.6,15.8,429.5,695.56,550.71
2018,3,8,15,30,626.0,106.0,1.6,15.8,410.0,723.58,572.1
2018,3,8,15,45,668.0,93.5,1.55,15.4,389.5,757.83,598.49
2018,3,8,16,0,710.0,81.0,1.5,15.0,369.0,789.17,622.51
2018,3,8,16,15,711.0,72.5,1.5,14.6,329.5,778.67,616.86
2018,3,8,16,30,712.0,64.0,1.5,14.2,290.0,770.99,613.05
2018,3,8,16,45,431.0,70.5,1.45,13.75,200.5,529.67,433.16
2018,3,8,17,0,150.0,77.0,1.4,13.3,111.0,256.57,213.13
2018,3,8,17,15,94.0,58.0,1.5,12.9,77.5,165.52,136.58
2018,3,8,17,30,38.0,39.0,1.6,12.5,44.0,92.98,72.5
2018,3,8,17,45,31.5,24.5,1.65,12.1,27.5,69.16,40.35
2018,3,8,18,0,25.0,10.0,1.7,11.7,11.0,28.6,0.0
2018,3,8,18,15,12.5,5.0,1.75,11.55,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.0,1.7,9.9,3.0,0.0,0.0
2018,3,9,6,30,44.0,6.0,1.8,10.2,6.0,4.72,0.0
2018,3,9,6,45,103.5,13.5,1.85,10.45,21.0,10.62,0.0
2018,3,9,7,0,163.0,21.0,1.9,10.7,36.0,16.15,7.3
2018,3,9,7,15,133.5,31.5,2.0,11.0,49.0,23.62,15.18
2018,3,9,7,30,104.0,42.0,2.1,11.3,62.0,31.64,22.74
2018,3,9,7,45,52.0,52.5,2.2,11.6,62.5,39.88,30.37
2018,3,9,8,0,0.0,63.0,2.3,11.9,63.0,48.03,37.77
2018,3,9,8,15,0.0,85.0,2.2,12.2,85.0,63.77,51.83
2018,3,9,8,30,0.0,107.0,2.1,12.5,107.0,79.21,65.42
2018,3,9,8,45,8.0,137.0,2.05,12.85,140.5,99.64,83.16
2018,3,9,9,0,16.0,167.0,2.0,13.2,174.0,119.56,100.2
2018,3,9,9,15,13.0,170.0,1.9,13.55,176.0,122.53,102.3
2018,3,9,9,30,10.0,173.0,1.8,13.9,178.0,125.29,104.24
2018,3,9,9,45,13.0,182.5,1.7,14.25,190.0,132.15,109.69
2018,3,9,10,0,16.0,192.0,1.6,14.6,202.0,138.92,115.03
2018,3,9,10,15,79.5,249.0,1.65,14.8,300.5,165.7,137.39
2018,3,9,10,30,143.0,306.0,1.7,15.0,399.0,186.84,154.72
2018,3,9,10,45,155.0,319.0,1.7,15.25,423.5,210.48,161.21
2018,3,9,11,0,167.0,332.0,1.7,15.5,448.0,237.18,179.74
2018,3,9,11,15,164.5,340.5,1.75,15.55,457.0,260.25,197.92
2018,3,9,11,30,162.0,349.0,1.8,15.6,466.0,283.14,216.77
2018,3,9,11,45,142.5,352.0,1.8,15.7,456.0,296.91,229.09
2018,3,9,12,0,123.0,355.0,1.8,15.8,446.0,308.24,239.25
2018,3,9,12,15,141.5,357.5,1.8,15.85,462.5,333.57,259.51
2018,3,9,12,30,160.0,360.0,1.8,15.9,479.0,360.74,281.18
2018,3,9,12,45,185.5,356.0,1.8,15.9,492.5,388.42,303.36
2018,3,9,13,0,211.0,352.0,1.8,15.9,506.0,417.94,326.98
2018,3,9,13,15,233.0,338.5,1.8,15.9,505.5,438.84,344.13
2018,3,9,13,30,255.0,325.0,1.8,15.9,505.0,472.5,370.81
2018,3,9,13,45,265.5,308.0,1.85,15.9,490.5,484.36,381.19
2018,3,9,14,0,276.0,291.0,1.9,15.9,476.0,495.07,390.89
2018,3,9,14,15,236.5,286.5,1.9,15.8,440.0,460.48,365.49
2018,3,9,14,30,197.0,282.0,1.9,15.7,404.0,438.37,349.18
2018,3,9,14,45,171.0,267.0,1.9,15.6,368.5,413.69,331.01
2018,3,9,15,0,145.0,252.0,1.9,15.5,333.0,386.64,310.74
2018,3,9,15,15,156.5,229.5,1.9,15.5,311.0,382.07,308.9
2018,3,9,15,30,168.0,207.0,1.9,15.5,289.0,376.31,306.03
2018,3,9,15,45,209.0,185.5,1.9,15.1,277.5,397.45,325.64
2018,3,9,16,0,250.0,164.0,1.9,14.7,266.0,438.65,360.48
2018,3,9,16,15,244.0,143.0,1.8,14.35,232.0,414.51,342.53
2018,3,9,16,30,238.0,122.0,1.7,14.0,198.0,388.41,322.89
2018,3,9,16,45,268.5,99.5,1.65,13.65,171.5,391.48,326.87
2018,3,9,17,0,299.0,77.0,1.6,13.3,145.0,413.53,344.01
2018,3,9,17,15,250.0,61.0,1.55,13.0,108.0,349.79,289.31
2018,3,9,17,30,201.0,45.0,1.5,12.7,71.0,286.73,232.4
2018,3,9,17,45,131.0,29.0,1.5,12.45,43.0,202.03,134.1
2018,3,9,18,0,61.0,13.0,1.5,12.2,15.0,60.94,0.0
2018,3,9,18,15,30.5,6.5,1.5,12.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.0,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.1,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.2,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.35,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.5,8.0,6.06,0.0
2018,3,10,7,45,0.0,11.0,0.65,11.65,11.0,8.34,1.93
2018,3,10,8,0,0.0,14.0,0.7,11.8,14.0,10.64,4.04
2018,3,10,8,15,0.0,17.0,0.6,11.95,17.0,12.93,6.12
2018,3,10,8,30,0.0,20.0,0.5,12.1,20.0,15.23,8.19
2018,3,10,8,45,0.0,29.0,0.4,12.3,29.0,22.13,14.39
2018,3,10,9,0,0.0,38.0,0.3,12.5,38.0,29.05,20.54
2018,3,10,9,15,0.0,76.5,0.3,12.7,76.5,58.78,46.87
2018,3,10,9,30,0.0,115.0,0.3,12.9,115.0,86.85,71.17
2018,3,10,9,45,0.5,129.0,0.35,13.05,129.5,96.82,79.48
2018,3,10,10,0,1.0,143.0,0.4,13.2,144.0,106.68,87.7
2018,3,10,10,15,0.5,118.0,0.4,13.3,118.5,89.63,72.8
2018,3,10,10,30,0.0,93.0,0.4,13.4,93.0,71.73,57.24
2018,3,10,10,45,0.0,93.0,0.4,13.5,93.0,71.76,54.56
2018,3,10,11,0,0.0,93.0,0.4,13.6,93.0,71.79,54.48
2018,3,10,11,15,0.0,104.5,0.5,13.65,104.5,80.42,61.53
2018,3,10,11,30,0.0,116.0,0.6,13.7,116.0,89.07,68.56
2018,3,10,11,45,0.5,126.0,0.65,13.75,126.5,96.85,74.85
2018,3,10,12,0,1.0,136.0,0.7,13.8,137.0,104.78,81.27
2018,3,10,12,15,3.5,166.0,0.75,13.85,168.5,128.88,100.8
2018,3,10,12,30,6.0,196.0,0.8,13.9,200.0,153.68,120.75
2018,3,10,12,45,4.0,180.0,0.9,13.9,182.5,141.34,110.84
2018,3,10,13,0,2.0,164.0,1.0,13.9,165.0,128.44,100.53
2018,3,10,13,15,2.0,159.5,1.0,13.9,160.5,125.45,98.22
2018,3,10,13,30,2.0,155.0,1.0,13.9,156.0,122.39,95.84
2018,3,10,13,45,3.5,167.0,1.0,13.95,169.0,133.8,105.29
2018,3,10,14,0,5.0,179.0,1.0,14.0,182.0,145.78,115.16
2018,3,10,14,15,7.0,174.5,1.0,13.95,179.0,144.69,114.54
2018,3,10,14,30,9.0,170.0,1.0,13.9,176.0,143.75,114.12
2018,3,10,14,45,10.0,174.0,0.95,13.9,180.0,149.72,119.27
2018,3,10,15,0,11.0,178.0,0.9,13.9,184.0,156.36,124.98
2018,3,10,15,15,10.5,169.0,0.9,13.9,174.5,149.96,120.06
2018,3,10,15,30,10.0,160.0,0.9,13.9,165.0,143.67,115.25
2018,3,10,15,45,36.0,160.0,0.7,13.75,175.5,187.69,152.76
2018,3,10,16,0,62.0,160.0,0.5,13.6,186.0,219.16,179.37
2018,3,10,16,15,55.5,135.5,0.55,13.45,156.5,189.62,155.67
2018,3,10,16,30,49.0,111.0,0.6,13.3,127.0,158.82,130.72
2018,3,10,16,45,24.5,79.0,0.6,13.1,87.0,99.89,80.74
2018,3,10,17,0,0.0,47.0,0.6,12.9,47.0,35.96,25.28
2018,3,10,17,15,0.0,35.5,0.65,12.75,35.5,27.11,17.53
2018,3,10,17,30,0.0,24.0,0.7,12.6,24.0,18.29,9.66
2018,3,10,17,45,9.0,15.0,0.75,12.4,15.5,19.5,8.67
2018,3,10,18,0,18.0,6.0,0.8,12.2,7.0,19.73,0.0
2018,3,10,18,15,9.0,3.0,0.8,12.15,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,11,6,15,37.5,4.5,1.65,8.8,4.5,0.0,0.0
2018,3,11,6,30,75.0,9.0,1.6,9.2,9.0,7.08,0.0
2018,3,11,6,45,225.5,21.0,1.6,9.6,40.0,17.43,0.0
2018,3,11,7,0,376.0,33.0,1.6,10.0,71.0,27.46,17.37
2018,3,11,7,15,446.0,39.5,1.5,10.4,110.5,32.64,23.34
2018,3,11,7,30,516.0,46.0,1.4,10.8,150.0,37.96,28.54
2018,3,11,7,45,320.5,59.0,1.35,11.15,129.5,44.23,34.4
2018,3,11,8,0,125.0,72.0,1.3,11.5,109.0,52.27,41.68
2018,3,11,8,15,85.5,103.0,1.25,12.0,130.5,74.04,61.03
2018,3,11,8,30,46.0,134.0,1.2,12.5,152.0,94.83,79.15
2018,3,11,8,45,49.5,153.0,1.15,12.95,174.5,107.08,89.49
2018,3,11,9,0,53.0,172.0,1.1,13.4,197.0,119.07,99.46
2018,3,11,9,15,95.5,200.5,1.1,13.8,250.5,136.77,114.22
2018,3,11,9,30,138.0,229.0,1.1,14.2,304.0,148.32,123.54
2018,3,11,9,45,204.5,244.5,1.1,14.55,364.5,158.27,131.45
2018,3,11,10,0,271.0,260.0,1.1,14.9,425.0,160.18,132.56
2018,3,11,10,15,261.0,272.5,1.2,15.3,438.0,165.39,136.5
2018,3,11,10,30,251.0,285.0,1.3,15.7,451.0,171.52,141.2
2018,3,11,10,45,264.5,294.0,1.35,16.1,475.0,201.71,149.34
2018,3,11,11,0,278.0,303.0,1.4,16.5,499.0,233.85,171.29
2018,3,11,11,15,477.0,250.0,1.45,16.85,596.0,266.58,188.97
2018,3,11,11,30,676.0,197.0,1.5,17.2,693.0,324.33,229.92
2018,3,11,11,45,718.5,184.0,1.55,17.5,717.0,376.85,274.18
2018,3,11,12,0,761.0,171.0,1.6,17.8,741.0,432.6,321.0
2018,3,11,12,15,835.5,140.5,1.6,17.95,767.0,492.99,370.57
2018,3,11,12,30,910.0,110.0,1.6,18.1,793.0,553.78,419.98
2018,3,11,12,45,888.0,117.5,1.6,18.3,779.5,597.89,456.16
2018,3,11,13,0,866.0,125.0,1.6,18.5,766.0,642.85,491.62
2018,3,11,13,15,880.5,116.0,1.6,18.6,756.5,683.66,523.84
2018,3,11,13,30,895.0,107.0,1.6,18.7,747.0,727.38,557.34
2018,3,11,13,45,886.5,106.5,1.55,18.8,724.0,760.39,581.93
2018,3,11,14,0,878.0,106.0,1.5,18.9,701.0,789.94,602.46
2018,3,11,14,15,887.5,97.5,1.4,18.9,677.0,822.07,624.04
2018,3,11,14,30,897.0,89.0,1.3,18.9,653.0,851.03,643.24
2018,3,11,14,45,861.5,93.0,1.25,18.9,609.5,861.9,650.87
2018,3,11,15,0,826.0,97.0,1.2,18.9,566.0,859.1,649.62
2018,3,11,15,15,691.0,120.5,1.2,18.9,493.0,790.86,604.68
2018,3,11,15,30,556.0,144.0,1.2,18.9,420.0,699.14,542.83
2018,3,11,15,45,556.0,128.5,1.15,18.6,382.0,701.92,547.42
2018,3,11,16,0,556.0,113.0,1.1,18.3,344.0,692.24,542.02
2018,3,11,16,15,531.5,101.5,1.1,17.85,300.0,661.06,521.8
2018,3,11,16,30,507.0,90.0,1.1,17.4,256.0,627.01,498.88
2018,3,11,16,45,458.5,79.5,1.1,16.95,210.5,561.14,450.96
2018,3,11,17,0,410.0,69.0,1.1,16.5,165.0,503.8,407.38
2018,3,11,17,15,350.5,56.5,1.15,16.0,124.0,433.2,351.02
2018,3,11,17,30,291.0,44.0,1.2,15.5,83.0,363.8,291.56
2018,3,11,17,45,196.0,30.0,1.25,15.0,51.5,263.63,186.8
2018,3,11,18,0,101.0,16.0,1.3,14.5,20.0,97.01,0.0
2018,3,11,18,15,50.5,8.0,1.3,14.2,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,12,6,15,29.5,4.5,2.45,11.85,5.0,0.0,0.0
2018,3,12,6,30,59.0,9.0,2.5,12.1,10.0,7.08,0.0
2018,3,12,6,45,188.5,22.5,2.55,12.4,40.0,18.56,0.0
2018,3,12,7,0,318.0,36.0,2.6,12.7,70.0,29.67,19.29
2018,3,12,7,15,417.0,45.5,2.55,13.0,115.5,37.28,27.18
2018,3,12,7,30,516.0,55.0,2.5,13.3,161.0,44.98,34.48
2018,3,12,7,45,307.0,74.0,2.45,13.6,142.0,54.22,42.95
2018,3,12,8,0,98.0,93.0,2.4,13.9,123.0,67.4,54.71
2018,3,12,8,15,78.5,124.0,2.45,14.45,150.5,88.29,73.0
2018,3,12,8,30,59.0,155.0,2.5,15.0,178.0,107.04,89.1
2018,3,12,8,45,103.0,178.0,2.55,15.55,224.5,118.8,98.85
2018,3,12,9,0,147.0,201.0,2.6,16.1,271.0,132.69,110.31
2018,3,12,9,15,276.5,200.5,2.75,16.5,347.0,130.74,108.15
2018,3,12,9,30,406.0,200.0,2.9,16.9,423.0,127.74,105.14
2018,3,12,9,45,277.5,240.0,3.05,17.25,397.0,150.71,124.26
2018,3,12,10,0,149.0,280.0,3.2,17.6,371.0,174.51,143.82
2018,3,12,10,15,207.0,291.5,3.3,17.75,425.5,181.86,149.57
2018,3,12,10,30,265.0,303.0,3.4,17.9,480.0,182.02,149.36
2018,3,12,10,45,326.5,296.0,3.5,18.0,522.0,210.03,153.17
2018,3,12,11,0,388.0,289.0,3.6,18.1,564.0,244.71,175.13
2018,3,12,11,15,386.0,288.0,3.65,18.15,567.0,275.68,200.32
2018,3,12,11,30,384.0,287.0,3.7,18.2,570.0,305.89,226.57
2018,3,12,11,45,223.0,308.5,3.75,18.2,473.5,296.58,226.44
2018,3,12,12,0,62.0,330.0,3.8,18.2,377.0,268.9,209.2
2018,3,12,12,15,58.5,311.5,3.85,18.25,356.0,262.96,205.17
2018,3,12,12,30,55.0,293.0,3.9,18.3,335.0,255.28,199.64
2018,3,12,12,45,37.5,265.5,3.95,18.3,294.0,231.15,181.03
2018,3,12,13,0,20.0,238.0,4.0,18.3,253.0,197.55,154.58
2018,3,12,13,15,74.0,275.5,4.0,18.25,329.0,274.37,216.53
2018,3,12,13,30,128.0,313.0,4.0,18.2,405.0,364.68,288.16
2018,3,12,13,45,72.5,250.5,4.05,18.15,302.5,265.57,210.39
2018,3,12,14,0,17.0,188.0,4.1,18.1,200.0,162.52,127.57
2018,3,12,14,15,9.0,153.5,4.1,18.0,160.0,128.51,100.26
2018,3,12,14,30,1.0,119.0,4.1,17.9,120.0,93.79,71.91
2018,3,12,14,45,13.5,125.0,4.05,17.8,133.0,109.89,85.85
2018,3,12,15,0,26.0,131.0,4.0,17.7,146.0,136.8,108.68
2018,3,12,15,15,35.5,126.5,4.0,17.7,145.0,143.12,114.57
2018,3,12,15,30,45.0,122.0,4.0,17.7,144.0,149.74,120.78
2018,3,12,15,45,40.0,125.0,3.9,17.3,143.5,151.32,122.4
2018,3,12,16,0,35.0,128.0,3.8,16.9,143.0,154.14,125.04
2018,3,12,16,15,34.5,107.5,3.7,16.55,120.5,134.13,108.93
2018,3,12,16,30,34.0,87.0,3.6,16.2,98.0,113.37,91.94
2018,3,12,16,45,17.0,70.5,3.5,15.9,76.0,81.49,64.45
2018,3,12,17,0,0.0,54.0,3.4,15.6,54.0,42.21,30.29
2018,3,12,17,15,0.0,40.0,3.45,15.35,40.0,30.58,20.22
2018,3,12,17,30,0.0,26.0,3.5,15.1,26.0,19.82,10.81
2018,3,12,17,45,4.5,17.0,3.55,14.9,17.0,16.83,7.11
2018,3,12,18,0,9.0,8.0,3.6,14.7,8.0,13.84,0.0
2018,3,12,18,15,4.5,4.0,3.55,14.6,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.45,13.2,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.1,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.0,3.4,13.0,3.0,2.27,0.0
2018,3,13,7,0,0.0,5.0,3.4,12.9,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,3.35,12.9,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,3.3,12.9,8.0,6.06,0.0
2018,3,13,7,45,0.0,10.0,3.25,12.85,10.0,7.59,1.19
2018,3,13,8,0,0.0,12.0,3.2,12.8,12.0,9.11,2.59
2018,3,13,8,15,0.0,15.0,3.2,12.85,15.0,11.41,4.66
2018,3,13,8,30,0.0,18.0,3.2,12.9,18.0,13.71,6.71
2018,3,13,8,45,0.0,22.0,3.2,12.95,22.0,16.78,9.43
2018,3,13,9,0,0.0,26.0,3.2,13.0,26.0,19.85,12.14
2018,3,13,9,15,0.0,43.5,3.25,13.15,43.5,33.31,24.06
2018,3,13,9,30,0.0,61.0,3.3,13.3,61.0,46.82,35.91
2018,3,13,9,45,0.0,52.5,3.35,13.5,52.5,40.29,30.02
2018,3,13,10,0,0.0,44.0,3.4,13.7,44.0,33.76,24.18
2018,3,13,10,15,4.0,108.0,3.5,13.85,110.5,82.7,66.85
2018,3,13,10,30,8.0,172.0,3.6,14.0,177.0,127.28,100.34
2018,3,13,10,45,132.0,227.0,3.65,14.15,321.0,163.4,124.69
2018,3,13,11,0,256.0,282.0,3.7,14.3,465.0,221.06,164.55
2018,3,13,11,15,243.5,298.5,3.75,14.45,476.0,251.87,190.15
2018,3,13,11,30,231.0,315.0,3.8,14.6,487.0,281.89,215.94
2018,3,13,11,45,275.0,323.5,3.85,14.7,530.5,325.18,250.84
2018,3,13,12,0,319.0,332.0,3.9,14.8,574.0,373.68,290.23
2018,3,13,12,15,336.5,330.5,3.95,14.85,586.0,407.91,319.06
2018,3,13,12,30,354.0,329.0,4.0,14.9,598.0,443.28,348.61
2018,3,13,12,45,253.0,346.0,4.0,14.9,537.5,428.08,338.42
2018,3,13,13,0,152.0,363.0,4.0,14.9,477.0,394.68,312.96
2018,3,13,13,15,117.5,344.0,3.95,14.9,431.0,371.94,295.8
2018,3,13,13,30,83.0,325.0,3.9,14.9,385.0,332.07,264.79
2018,3,13,13,45,77.5,315.0,3.85,14.9,369.5,328.31,262.41
2018,3,13,14,0,72.0,305.0,3.8,14.9,354.0,323.62,259.16
2018,3,13,14,15,136.5,292.0,3.75,14.85,380.5,388.47,312.65
2018,3,13,14,30,201.0,279.0,3.7,14.8,407.0,440.67,355.93
2018,3,13,14,45,220.5,267.0,3.65,14.75,400.0,457.71,370.67
2018,3,13,15,0,240.0,255.0,3.6,14.7,393.0,474.66,385.57
2018,3,13,15,15,261.5,231.5,3.6,14.7,372.0,500.71,407.58
2018,3,13,15,30,283.0,208.0,3.6,14.7,351.0,504.83,412.94
2018,3,13,15,45,261.5,190.0,3.35,14.4,312.5,474.17,389.94
2018,3,13,16,0,240.0,172.0,3.1,14.1,274.0,441.43,365.1
2018,3,13,16,15,204.5,148.5,2.85,13.8,228.0,386.37,321.64
2018,3,13,16,30,169.0,125.0,2.6,13.5,182.0,308.35,258.86
2018,3,13,16,45,215.5,105.0,2.35,13.25,165.0,351.52,295.74
2018,3,13,17,0,262.0,85.0,2.1,13.0,148.0,371.36,312.17
2018,3,13,17,15,221.5,67.5,1.95,12.65,112.0,313.76,262.44
2018,3,13,17,30,181.0,50.0,1.8,12.3,76.0,256.1,210.84
2018,3,13,17,45,115.5,32.5,1.65,11.9,46.5,176.99,132.37
2018,3,13,18,0,50.0,15.0,1.5,11.5,17.0,53.81,0.0
2018,3,13,18,15,25.0,7.5,1.45,11.45,8.5,5.9,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,3.0,2.2,9.55,3.0,0.0,0.0
2018,3,14,6,30,13.0,6.0,2.3,10.0,6.0,4.72,0.0
2018,3,14,6,45,6.5,17.0,2.4,10.45,17.0,13.25,1.05
2018,3,14,7,0,0.0,28.0,2.5,10.9,28.0,21.4,12.8
2018,3,14,7,15,0.0,42.5,2.65,11.0,42.5,32.2,23.04
2018,3,14,7,30,0.0,57.0,2.8,11.1,57.0,42.89,33.01
2018,3,14,7,45,0.5,66.5,2.9,11.25,66.5,50.15,39.73
2018,3,14,8,0,1.0,76.0,3.0,11.4,76.0,57.36,46.25
2018,3,14,8,15,4.0,93.0,3.1,11.4,94.5,69.64,57.2
2018,3,14,8,30,7.0,110.0,3.2,11.4,113.0,81.8,67.91
2018,3,14,8,45,3.5,80.5,3.25,11.4,82.0,61.9,49.99
2018,3,14,9,0,0.0,51.0,3.3,11.4,51.0,39.06,29.45
2018,3,14,9,15,0.0,46.5,3.3,11.4,46.5,35.62,26.29
2018,3,14,9,30,0.0,42.0,3.3,11.4,42.0,32.18,23.14
2018,3,14,9,45,3.5,69.5,3.3,11.4,71.5,53.52,42.02
2018,3,14,10,0,7.0,97.0,3.3,11.4,101.0,74.78,60.64
2018,3,14,10,15,109.5,200.0,3.3,11.4,274.0,132.89,111.13
2018,3,14,10,30,212.0,303.0,3.3,11.4,447.0,192.35,152.3
2018,3,14,10,45,428.0,250.0,3.25,11.45,553.5,191.53,137.29
2018,3,14,11,0,644.0,197.0,3.2,11.5,660.0,229.9,156.04
2018,3,14,11,15,781.0,148.5,3.15,11.55,723.0,280.85,193.62
2018,3,14,11,30,918.0,100.0,3.1,11.6,786.0,341.75,243.49
2018,3,14,11,45,938.5,92.5,3.05,11.6,801.0,400.06,296.8
