Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,15,673.0,143.5,4.8,11.3,531.0,827.58,673.64
2018,3,24,15,30,727.0,118.0,4.8,11.3,512.0,863.73,702.41
2018,3,24,15,45,773.5,98.0,4.7,11.05,484.0,888.82,722.98
2018,3,24,16,0,820.0,78.0,4.6,10.8,456.0,917.24,746.08
2018,3,24,16,15,782.5,75.5,4.5,10.6,403.0,882.57,721.86
2018,3,24,16,30,745.0,73.0,4.4,10.4,350.0,844.33,694.79
2018,3,24,16,45,624.5,76.0,4.3,10.25,284.5,739.09,615.07
2018,3,24,17,0,504.0,79.0,4.2,10.1,219.0,624.52,525.27
2018,3,24,17,15,333.5,71.5,4.05,9.85,156.0,446.39,379.8
2018,3,24,17,30,163.0,64.0,3.9,9.6,93.0,260.73,220.55
2018,3,24,17,45,110.0,46.5,3.7,9.35,63.0,192.5,158.12
2018,3,24,18,0,57.0,29.0,3.5,9.1,33.0,104.2,65.59
2018,3,24,18,15,33.5,15.5,3.45,9.05,17.5,40.17,0.0
2018,3,24,18,30,10.0,2.0,3.4,9.0,2.0,0.0,0.0
2018,3,24,18,45,5.0,1.0,3.35,8.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,7.65,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.4,8.25,23.5,12.59,0.0
2018,3,25,6,30,201.0,30.0,2.5,8.7,45.0,22.72,8.64
2018,3,25,6,45,302.0,42.0,2.6,9.15,84.5,32.0,22.29
2018,3,25,7,0,403.0,54.0,2.7,9.6,124.0,43.83,33.65
2018,3,25,7,15,502.0,61.0,2.75,9.75,178.0,49.32,39.03
2018,3,25,7,30,601.0,68.0,2.8,9.9,232.0,55.04,44.39
2018,3,25,7,45,660.0,72.0,2.9,10.1,286.5,58.19,47.23
2018,3,25,8,0,719.0,76.0,3.0,10.3,341.0,61.47,50.08
2018,3,25,8,15,753.5,79.5,3.05,10.5,392.5,69.31,56.93
2018,3,25,8,30,788.0,83.0,3.1,10.7,444.0,72.07,59.16
2018,3,25,8,45,813.0,86.0,3.15,10.9,493.0,74.26,60.88
2018,3,25,9,0,838.0,89.0,3.2,11.1,542.0,76.43,62.55
2018,3,25,9,15,859.0,90.5,3.25,11.25,587.0,77.47,63.25
2018,3,25,9,30,880.0,92.0,3.3,11.4,632.0,86.97,71.37
2018,3,25,9,45,898.5,91.5,3.35,11.55,672.0,87.29,71.43
2018,3,25,10,0,917.0,91.0,3.4,11.7,712.0,87.58,71.48
2018,3,25,10,15,928.0,92.0,3.45,11.85,744.5,88.47,72.07
2018,3,25,10,30,939.0,93.0,3.5,12.0,777.0,142.17,82.93
2018,3,25,10,45,947.0,93.0,3.55,12.1,802.0,204.07,121.84
2018,3,25,11,0,955.0,93.0,3.6,12.2,827.0,266.44,172.58
2018,3,25,11,15,959.5,93.5,3.65,12.3,844.0,328.45,228.05
2018,3,25,11,30,964.0,94.0,3.7,12.4,861.0,390.06,284.58
2018,3,25,11,45,967.0,93.5,3.8,12.45,870.0,449.71,339.36
2018,3,25,12,0,970.0,93.0,3.9,12.5,879.0,508.23,392.18
2018,3,25,12,15,970.5,93.0,3.95,12.55,879.5,564.54,441.86
2018,3,25,12,30,971.0,93.0,4.0,12.6,880.0,618.99,488.71
2018,3,25,12,45,970.0,92.0,4.05,12.65,872.0,669.61,531.44
2018,3,25,13,0,969.0,91.0,4.1,12.7,864.0,717.72,571.22
2018,3,25,13,15,965.0,91.0,4.1,12.65,848.0,761.96,607.27
2018,3,25,13,30,961.0,91.0,4.1,12.6,832.0,803.12,639.74
2018,3,25,13,45,955.0,89.5,4.1,12.6,807.5,838.0,665.75
2018,3,25,14,0,949.0,88.0,4.1,12.6,783.0,869.27,689.17
2018,3,25,14,15,939.0,87.5,4.1,12.55,751.0,894.54,708.46
2018,3,25,14,30,929.0,87.0,4.1,12.5,719.0,915.88,725.09
2018,3,25,14,45,916.0,85.0,4.05,12.45,680.0,928.89,735.63
2018,3,25,15,0,903.0,83.0,4.0,12.4,641.0,937.78,743.44
2018,3,25,15,15,887.0,81.0,4.0,12.4,597.5,939.79,746.68
2018,3,25,15,30,871.0,79.0,4.0,12.4,554.0,937.79,747.24
2018,3,25,15,45,848.0,76.5,3.95,12.25,505.5,935.82,748.1
2018,3,25,16,0,825.0,74.0,3.9,12.1,457.0,918.8,738.03
2018,3,25,16,15,793.0,71.0,3.85,11.9,405.0,888.69,718.4
2018,3,25,16,30,761.0,68.0,3.8,11.7,353.0,855.1,695.73
2018,3,25,16,45,715.5,63.5,3.75,11.5,300.0,803.46,658.53
2018,3,25,17,0,670.0,59.0,3.7,11.3,247.0,749.19,617.66
2018,3,25,17,15,600.0,53.0,3.65,10.95,195.0,677.25,560.85
2018,3,25,17,30,530.0,47.0,3.6,10.6,143.0,597.35,494.13
2018,3,25,17,45,412.5,38.0,3.6,10.2,98.0,471.64,385.78
2018,3,25,18,0,295.0,29.0,3.6,9.8,53.0,344.35,236.04
2018,3,25,18,15,157.0,16.0,3.6,9.65,28.0,143.9,0.0
2018,3,25,18,30,19.0,3.0,3.6,9.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,3.65,9.35,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,3.1,6.6,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,3.1,6.8,3.0,0.0,0.0
2018,3,26,6,15,189.5,15.5,3.2,7.4,28.5,12.2,0.0
2018,3,26,6,30,352.0,27.0,3.3,8.0,54.0,22.58,10.21
2018,3,26,6,45,465.5,35.0,3.35,8.55,100.0,29.28,20.1
2018,3,26,7,0,579.0,43.0,3.4,9.1,146.0,39.3,29.71
2018,3,26,7,15,645.0,48.0,3.5,9.65,198.5,43.95,34.23
2018,3,26,7,30,711.0,53.0,3.6,10.2,251.0,48.73,38.64
2018,3,26,7,45,752.5,58.0,3.7,10.75,305.0,53.25,42.66
2018,3,26,8,0,794.0,63.0,3.8,11.3,359.0,57.75,46.52
2018,3,26,8,15,822.0,66.0,3.9,11.75,410.5,60.48,48.76
2018,3,26,8,30,850.0,69.0,4.0,12.2,462.0,69.76,56.76
2018,3,26,8,45,870.0,71.5,4.05,12.6,510.5,72.59,58.98
2018,3,26,9,0,890.0,74.0,4.1,13.0,559.0,75.29,61.07
2018,3,26,9,15,906.0,75.5,4.05,13.35,603.0,77.14,62.42
2018,3,26,9,30,922.0,77.0,4.0,13.7,647.0,78.88,63.68
2018,3,26,9,45,934.0,78.0,4.0,14.0,685.0,80.12,64.52
2018,3,26,10,0,946.0,79.0,4.0,14.3,723.0,81.27,65.3
2018,3,26,10,15,953.0,80.0,3.95,14.5,754.0,82.19,65.91
2018,3,26,10,30,960.0,81.0,3.9,14.7,785.0,140.31,78.68
2018,3,26,10,45,965.0,82.0,3.85,14.95,809.0,203.37,119.01
2018,3,26,11,0,970.0,83.0,3.8,15.2,833.0,266.58,170.43
2018,3,26,11,15,973.0,84.0,3.8,15.35,849.5,329.14,226.06
2018,3,26,11,30,976.0,85.0,3.8,15.5,866.0,391.12,282.4
2018,3,26,11,45,978.0,84.5,3.75,15.65,874.0,450.77,336.39
2018,3,26,12,0,980.0,84.0,3.7,15.8,882.0,509.15,388.1
2018,3,26,12,15,977.0,86.0,3.65,15.85,881.5,565.55,436.93
2018,3,26,12,30,974.0,88.0,3.6,15.9,881.0,619.81,482.62
2018,3,26,12,45,968.0,89.5,3.6,16.0,871.5,669.49,523.6
2018,3,26,13,0,962.0,91.0,3.6,16.1,862.0,716.34,561.37
2018,3,26,13,15,955.5,91.5,3.55,16.1,844.5,758.91,595.13
2018,3,26,13,30,949.0,92.0,3.5,16.1,827.0,798.23,625.14
2018,3,26,13,45,940.5,92.5,3.5,16.15,802.5,832.63,650.13
2018,3,26,14,0,932.0,93.0,3.5,16.2,778.0,863.41,672.57
2018,3,26,14,15,922.0,91.5,3.55,16.15,746.0,887.13,690.64
2018,3,26,14,30,912.0,90.0,3.6,16.1,714.0,906.91,706.13
2018,3,26,14,45,898.5,88.5,3.6,16.05,675.5,919.61,716.51
2018,3,26,15,0,885.0,87.0,3.6,16.0,637.0,928.25,724.27
2018,3,26,15,15,837.0,92.5,3.6,16.0,584.0,920.18,720.28
2018,3,26,15,30,789.0,98.0,3.6,16.0,531.0,896.4,705.33
2018,3,26,15,45,797.5,87.5,3.55,15.7,492.5,903.28,712.98
2018,3,26,16,0,806.0,77.0,3.5,15.4,454.0,906.26,717.68
2018,3,26,16,15,773.5,74.0,3.45,15.05,402.5,875.49,698.08
2018,3,26,16,30,741.0,71.0,3.4,14.7,351.0,841.27,675.67
2018,3,26,16,45,686.5,67.0,3.35,14.35,296.5,788.5,638.53
2018,3,26,17,0,632.0,63.0,3.3,14.0,242.0,727.86,593.8
2018,3,26,17,15,574.5,56.0,3.3,13.45,193.0,658.74,540.58
2018,3,26,17,30,517.0,49.0,3.3,12.9,144.0,588.95,483.13
2018,3,26,17,45,406.5,39.5,3.35,12.35,99.5,468.66,380.93
2018,3,26,18,0,296.0,30.0,3.4,11.8,55.0,348.93,245.81
2018,3,26,18,15,164.0,18.0,3.4,11.65,30.0,151.56,0.0
2018,3,26,18,30,32.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,3,26,18,45,16.0,3.0,3.4,11.35,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,27,5,45,18.0,2.5,2.9,10.15,2.0,0.0,0.0
2018,3,27,6,0,36.0,5.0,2.9,10.3,4.0,0.0,0.0
2018,3,27,6,15,174.5,17.0,2.95,10.9,29.5,13.38,0.0
2018,3,27,6,30,313.0,29.0,3.0,11.5,55.0,24.1,12.25
2018,3,27,6,45,425.0,37.5,3.05,12.1,100.0,31.07,21.44
2018,3,27,7,0,537.0,46.0,3.1,12.7,145.0,38.24,28.38
2018,3,27,7,15,603.5,52.0,3.15,13.05,196.5,43.22,33.12
2018,3,27,7,30,670.0,58.0,3.2,13.4,248.0,52.27,41.31
2018,3,27,7,45,712.0,63.5,3.2,13.8,301.0,56.99,45.45
2018,3,27,8,0,754.0,69.0,3.2,14.2,354.0,61.65,49.44
2018,3,27,8,15,743.0,80.0,3.2,14.55,393.5,69.39,56.06
2018,3,27,8,30,732.0,91.0,3.2,14.9,433.0,70.78,57.01
2018,3,27,8,45,644.0,127.0,3.2,15.3,451.0,91.65,74.95
2018,3,27,9,0,556.0,163.0,3.2,15.7,469.0,109.94,90.39
2018,3,27,9,15,626.5,154.5,3.15,16.0,524.5,105.32,86.02
2018,3,27,9,30,697.0,146.0,3.1,16.3,580.0,99.9,81.05
2018,3,27,9,45,793.0,121.5,3.05,16.6,643.5,93.94,75.66
2018,3,27,10,0,889.0,97.0,3.0,16.9,707.0,90.23,72.24
2018,3,27,10,15,905.5,95.5,2.95,17.15,740.5,89.76,71.63
2018,3,27,10,30,922.0,94.0,2.9,17.4,774.0,148.37,84.42
2018,3,27,10,45,918.0,99.5,2.85,17.7,795.0,210.77,125.26
2018,3,27,11,0,914.0,105.0,2.8,18.0,816.0,272.42,175.29
2018,3,27,11,15,812.0,158.0,2.8,18.2,799.0,333.79,232.19
2018,3,27,11,30,710.0,211.0,2.8,18.4,782.0,386.21,281.21
2018,3,27,11,45,675.5,231.5,2.75,18.6,779.0,436.57,325.28
2018,3,27,12,0,641.0,252.0,2.7,18.8,776.0,482.88,364.75
2018,3,27,12,15,689.5,228.5,2.7,18.9,792.5,535.07,407.33
2018,3,27,12,30,738.0,205.0,2.7,19.0,809.0,589.58,451.05
2018,3,27,12,45,753.5,194.5,2.7,19.15,806.0,636.34,488.12
2018,3,27,13,0,769.0,184.0,2.7,19.3,803.0,681.98,523.66
2018,3,27,13,15,789.5,169.0,2.7,19.35,793.5,721.72,554.78
2018,3,27,13,30,810.0,154.0,2.7,19.4,784.0,763.55,586.87
2018,3,27,13,45,871.5,120.5,2.75,19.45,780.0,808.41,620.88
2018,3,27,14,0,933.0,87.0,2.8,19.5,776.0,860.8,658.12
2018,3,27,14,15,928.5,84.0,2.8,19.45,746.0,887.28,677.15
2018,3,27,14,30,924.0,81.0,2.8,19.4,716.0,910.03,693.93
2018,3,27,14,45,913.0,79.0,2.85,19.35,678.5,924.26,705.44
2018,3,27,15,0,902.0,77.0,2.9,19.3,641.0,934.46,714.45
2018,3,27,15,15,886.5,75.0,2.9,19.3,597.5,936.45,717.51
2018,3,27,15,30,871.0,73.0,2.9,19.3,554.0,934.43,718.04
2018,3,27,15,45,848.5,71.5,2.95,18.85,506.0,922.48,713.45
2018,3,27,16,0,826.0,70.0,3.0,18.4,458.0,918.15,714.26
2018,3,27,16,15,792.0,68.0,2.95,17.9,406.5,887.15,695.43
2018,3,27,16,30,758.0,66.0,2.9,17.4,355.0,852.76,673.83
2018,3,27,16,45,710.5,62.5,2.9,16.9,302.0,800.29,638.45
2018,3,27,17,0,663.0,59.0,2.9,16.4,249.0,745.25,599.46
2018,3,27,17,15,586.5,54.5,2.8,15.75,197.0,668.79,541.59
2018,3,27,17,30,510.0,50.0,2.7,15.1,145.0,584.67,474.27
2018,3,27,17,45,369.0,40.5,2.65,14.5,98.0,436.9,352.64
2018,3,27,18,0,228.0,31.0,2.6,13.9,51.0,296.07,212.6
2018,3,27,18,15,125.5,17.5,2.6,13.65,27.5,119.09,0.0
2018,3,27,18,30,23.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,2.55,13.15,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,11.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,3,28,6,15,187.0,18.0,1.15,12.5,32.0,14.16,0.0
2018,3,28,6,30,331.0,30.0,1.2,13.0,59.0,24.94,13.69
2018,3,28,6,45,439.0,38.5,1.25,13.45,104.5,31.92,22.18
2018,3,28,7,0,547.0,47.0,1.3,13.9,150.0,39.08,29.06
2018,3,28,7,15,613.0,52.0,1.45,14.25,201.5,43.3,33.08
2018,3,28,7,30,679.0,57.0,1.6,14.6,253.0,51.55,40.5
2018,3,28,7,45,722.5,61.0,1.8,14.9,306.0,55.16,43.64
2018,3,28,8,0,766.0,65.0,2.0,15.2,359.0,58.8,46.71
2018,3,28,8,15,795.5,68.5,2.05,15.55,410.5,61.83,49.17
2018,3,28,8,30,825.0,72.0,2.1,15.9,462.0,64.82,51.55
2018,3,28,8,45,847.0,74.5,2.15,16.25,510.5,74.22,59.49
2018,3,28,9,0,869.0,77.0,2.2,16.6,559.0,76.87,61.5
2018,3,28,9,15,887.0,78.0,2.15,16.95,603.0,78.36,62.51
2018,3,28,9,30,905.0,79.0,2.1,17.3,647.0,79.77,63.46
2018,3,28,9,45,919.5,79.0,2.1,17.7,685.5,80.39,63.73
2018,3,28,10,0,934.0,79.0,2.1,18.1,724.0,80.96,63.98
2018,3,28,10,15,942.0,80.0,2.1,18.45,755.0,84.53,66.79
2018,3,28,10,30,950.0,81.0,2.1,18.8,786.0,146.65,80.51
2018,3,28,10,45,955.0,82.5,2.1,19.15,810.0,209.36,121.49
2018,3,28,11,0,960.0,84.0,2.1,19.5,834.0,272.25,172.14
2018,3,28,11,15,964.0,84.5,2.15,19.8,850.5,334.09,225.84
2018,3,28,11,30,968.0,85.0,2.2,20.1,867.0,395.45,279.91
2018,3,28,11,45,969.5,85.0,2.2,20.35,875.0,454.71,331.68
2018,3,28,12,0,971.0,85.0,2.2,20.6,883.0,512.69,381.08
2018,3,28,12,15,970.5,85.5,2.25,20.75,883.0,568.54,427.68
2018,3,28,12,30,970.0,86.0,2.3,20.9,883.0,622.44,471.43
2018,3,28,12,45,967.0,86.5,2.3,21.05,874.5,672.66,511.01
2018,3,28,13,0,964.0,87.0,2.3,21.2,866.0,720.27,547.61
2018,3,28,13,15,959.5,86.0,2.35,21.25,849.0,762.62,580.19
2018,3,28,13,30,955.0,85.0,2.4,21.3,832.0,801.78,608.8
2018,3,28,13,45,948.5,85.0,2.4,21.35,808.0,837.05,633.33
2018,3,28,14,0,942.0,85.0,2.4,21.4,784.0,868.79,655.44
2018,3,28,14,15,933.5,83.5,2.45,21.35,752.5,893.61,673.59
2018,3,28,14,30,925.0,82.0,2.5,21.3,721.0,914.54,689.31
2018,3,28,14,45,914.0,80.5,2.55,21.2,683.5,929.29,701.2
2018,3,28,15,0,903.0,79.0,2.6,21.1,646.0,940.05,710.65
2018,3,28,15,15,887.5,77.0,2.6,21.1,602.5,942.01,713.64
2018,3,28,15,30,872.0,75.0,2.6,21.1,559.0,939.96,714.16
2018,3,28,15,45,852.0,72.5,2.65,20.55,511.5,929.07,710.73
2018,3,28,16,0,832.0,70.0,2.7,20.0,464.0,925.79,712.62
2018,3,28,16,15,805.0,67.0,2.65,19.45,413.5,900.09,697.91
2018,3,28,16,30,778.0,64.0,2.6,18.9,363.0,870.97,680.52
2018,3,28,16,45,737.5,59.5,2.5,18.35,310.0,823.65,648.91
2018,3,28,17,0,697.0,55.0,2.4,17.8,257.0,773.8,614.0
2018,3,28,17,15,608.0,52.0,2.35,17.15,202.5,686.14,549.35
2018,3,28,17,30,519.0,49.0,2.3,16.5,148.0,592.49,476.36
2018,3,28,17,45,384.0,39.5,2.25,15.8,100.0,449.87,360.65
2018,3,28,18,0,249.0,30.0,2.2,15.1,52.0,312.73,228.15
2018,3,28,18,15,141.5,18.0,2.15,14.85,28.5,133.1,0.0
2018,3,28,18,30,34.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,3,28,18,45,17.0,3.0,2.05,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,17.5,2.5,1.0,13.65,2.5,0.0,0.0
2018,3,29,6,0,35.0,5.0,1.0,13.7,5.0,3.93,0.0
2018,3,29,6,15,128.5,18.5,1.05,14.2,29.0,14.56,0.0
2018,3,29,6,30,222.0,32.0,1.1,14.7,53.0,24.34,13.72
2018,3,29,6,45,343.0,42.5,1.15,15.15,98.0,34.56,24.39
2018,3,29,7,0,464.0,53.0,1.2,15.6,143.0,43.12,32.43
2018,3,29,7,15,575.0,56.0,1.25,15.95,201.5,45.92,35.18
2018,3,29,7,30,686.0,59.0,1.3,16.3,260.0,53.23,41.7
2018,3,29,7,45,731.5,62.5,1.4,16.65,314.0,56.45,44.45
2018,3,29,8,0,777.0,66.0,1.5,17.0,368.0,59.73,47.17
2018,3,29,8,15,806.5,70.0,1.55,17.35,420.5,63.11,49.91
2018,3,29,8,30,836.0,74.0,1.6,17.7,473.0,66.44,52.56
2018,3,29,8,45,857.5,76.5,1.65,18.1,522.0,75.82,60.4
2018,3,29,9,0,879.0,79.0,1.7,18.5,571.0,78.44,62.35
2018,3,29,9,15,896.0,80.5,1.7,18.9,615.0,80.21,63.57
2018,3,29,9,30,913.0,82.0,1.7,19.3,659.0,81.88,64.71
2018,3,29,9,45,926.5,82.5,1.7,19.7,697.5,82.75,65.18
2018,3,29,10,0,940.0,83.0,1.7,20.1,736.0,83.55,65.61
2018,3,29,10,15,947.5,84.5,1.7,20.45,767.5,90.99,71.64
2018,3,29,10,30,955.0,86.0,1.7,20.8,799.0,153.81,84.34
2018,3,29,10,45,960.5,87.5,1.7,21.15,823.5,217.0,125.96
2018,3,29,11,0,966.0,89.0,1.7,21.5,848.0,280.42,176.75
2018,3,29,11,15,969.0,89.5,1.75,21.75,864.0,342.43,230.11
2018,3,29,11,30,972.0,90.0,1.8,22.0,880.0,403.84,283.61
2018,3,29,11,45,973.5,91.0,1.8,22.25,888.5,464.17,335.36
2018,3,29,12,0,975.0,92.0,1.8,22.5,897.0,523.26,384.72
2018,3,29,12,15,976.5,91.0,1.8,22.7,897.0,579.29,430.35
2018,3,29,12,30,978.0,90.0,1.8,22.9,897.0,633.5,473.15
2018,3,29,12,45,978.0,88.5,1.8,23.05,889.0,684.28,512.3
2018,3,29,13,0,978.0,87.0,1.8,23.2,881.0,732.57,548.6
2018,3,29,13,15,954.5,95.5,1.85,23.2,858.0,770.86,577.53
2018,3,29,13,30,931.0,104.0,1.9,23.2,835.0,804.79,602.33
2018,3,29,13,45,899.0,112.5,1.95,23.2,801.5,827.7,618.63
2018,3,29,14,0,867.0,121.0,2.0,23.2,768.0,855.72,638.58
2018,3,29,14,15,848.5,120.5,2.1,23.05,732.0,872.48,651.86
2018,3,29,14,30,830.0,120.0,2.2,22.9,696.0,884.93,662.54
2018,3,29,14,45,862.0,102.5,2.3,22.7,672.5,920.14,688.88
2018,3,29,15,0,894.0,85.0,2.4,22.5,649.0,941.0,705.57
2018,3,29,15,15,893.0,80.0,2.4,22.5,611.0,953.0,715.17
2018,3,29,15,30,892.0,75.0,2.4,22.5,573.0,961.14,722.45
2018,3,29,15,45,871.5,72.0,2.5,21.75,524.0,949.16,719.43
2018,3,29,16,0,851.0,69.0,2.6,21.0,475.0,933.32,713.87
2018,3,29,16,15,822.0,66.5,2.55,20.4,423.0,917.61,706.49
2018,3,29,16,30,793.0,64.0,2.5,19.8,371.0,887.07,688.4
2018,3,29,16,45,727.5,63.0,2.4,19.2,313.0,820.08,643.3
2018,3,29,17,0,662.0,62.0,2.3,18.6,255.0,758.29,600.27
2018,3,29,17,15,624.0,54.0,2.2,17.9,207.0,705.1,561.18
2018,3,29,17,30,586.0,46.0,2.1,17.2,159.0,650.74,517.8
2018,3,29,17,45,477.5,38.5,2.0,16.5,112.0,533.17,422.38
2018,3,29,18,0,369.0,31.0,1.9,15.8,65.0,418.66,306.9
2018,3,29,18,15,211.0,18.5,1.85,15.5,35.5,192.19,0.0
2018,3,29,18,30,53.0,6.0,1.8,15.2,6.0,4.72,0.0
2018,3,29,18,45,26.5,3.0,1.75,14.85,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.45,12.6,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.5,12.7,5.0,3.93,0.0
2018,3,30,6,15,73.0,19.5,0.55,13.05,25.5,14.67,0.0
2018,3,30,6,30,123.0,34.0,0.6,13.4,46.0,25.44,15.19
2018,3,30,6,45,179.0,51.5,0.65,13.8,81.0,38.17,27.8
2018,3,30,7,0,235.0,69.0,0.7,14.2,116.0,50.75,39.44
2018,3,30,7,15,254.5,87.5,0.7,14.5,152.0,63.42,50.92
2018,3,30,7,30,274.0,106.0,0.7,14.8,188.0,75.72,61.83
2018,3,30,7,45,319.0,122.0,0.65,15.15,234.5,86.54,71.16
2018,3,30,8,0,364.0,138.0,0.6,15.5,281.0,94.78,78.05
2018,3,30,8,15,327.0,160.0,0.6,16.0,301.5,109.45,90.3
2018,3,30,8,30,290.0,182.0,0.6,16.5,322.0,121.07,99.72
2018,3,30,8,45,233.5,207.5,0.55,17.05,327.5,133.46,109.61
2018,3,30,9,0,177.0,233.0,0.5,17.6,333.0,151.62,124.15
2018,3,30,9,15,266.0,248.0,0.5,18.0,411.0,154.14,125.62
2018,3,30,9,30,355.0,263.0,0.5,18.4,489.0,163.22,132.58
2018,3,30,9,45,382.0,273.0,0.45,18.85,529.0,168.0,135.86
2018,3,30,10,0,409.0,283.0,0.4,19.3,569.0,172.66,139.03
2018,3,30,10,15,382.5,305.0,0.4,19.7,581.5,186.71,139.96
2018,3,30,10,30,356.0,327.0,0.4,20.1,594.0,227.52,161.26
2018,3,30,10,45,332.0,344.5,0.35,20.5,599.5,264.13,186.69
2018,3,30,11,0,308.0,362.0,0.3,20.9,605.0,298.59,213.35
2018,3,30,11,15,302.5,372.0,0.3,21.2,614.5,331.85,239.49
2018,3,30,11,30,297.0,382.0,0.3,21.5,624.0,364.78,265.38
2018,3,30,11,45,336.0,374.5,0.3,21.85,651.0,403.93,294.66
2018,3,30,12,0,375.0,367.0,0.3,22.2,678.0,446.52,326.28
2018,3,30,12,15,423.5,347.5,0.3,22.4,698.5,490.76,359.0
2018,3,30,12,30,472.0,328.0,0.3,22.6,719.0,538.31,393.72
2018,3,30,12,45,477.5,321.5,0.35,22.75,714.0,571.87,418.71
2018,3,30,13,0,483.0,315.0,0.4,22.9,709.0,604.27,442.66
2018,3,30,13,15,448.5,321.5,0.5,22.95,682.0,617.61,453.59
2018,3,30,13,30,414.0,328.0,0.6,23.0,655.0,626.66,461.5
2018,3,30,13,45,450.0,303.5,0.75,23.05,649.0,660.51,488.16
2018,3,30,14,0,486.0,279.0,0.9,23.1,643.0,693.67,514.12
2018,3,30,14,15,418.5,289.0,0.95,23.1,593.5,669.55,497.95
2018,3,30,14,30,351.0,299.0,1.0,23.1,544.0,622.59,466.57
2018,3,30,14,45,311.0,287.0,1.1,23.05,495.5,590.97,446.51
2018,3,30,15,0,271.0,275.0,1.2,23.0,447.0,555.8,423.22
2018,3,30,15,15,336.0,243.5,1.2,23.0,442.0,595.01,454.77
2018,3,30,15,30,401.0,212.0,1.2,23.0,437.0,656.08,500.45
2018,3,30,15,45,344.0,202.0,1.3,22.75,383.5,576.71,445.82
2018,3,30,16,0,287.0,192.0,1.4,22.5,330.0,518.24,405.24
2018,3,30,16,15,338.0,162.0,1.45,21.9,307.0,537.6,424.42
2018,3,30,16,30,389.0,132.0,1.5,21.3,284.0,578.56,458.29
2018,3,30,16,45,399.0,111.0,1.55,20.7,247.5,563.78,449.99
2018,3,30,17,0,409.0,90.0,1.6,20.1,211.0,545.91,438.14
2018,3,30,17,15,372.5,75.5,1.7,19.25,169.0,490.76,397.0
2018,3,30,17,30,336.0,61.0,1.8,18.4,127.0,435.18,352.95
2018,3,30,17,45,266.5,47.0,1.85,17.55,89.5,351.22,282.97
2018,3,30,18,0,197.0,33.0,1.9,16.7,52.0,271.27,203.14
2018,3,30,18,15,112.0,19.0,2.0,16.35,28.5,151.26,0.0
2018,3,30,18,30,27.0,5.0,2.1,16.0,5.0,3.93,0.0
2018,3,30,18,45,13.5,2.5,2.15,15.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,5,45,26.0,4.5,1.8,11.8,4.5,0.0,0.0
2018,3,31,6,0,52.0,9.0,1.8,11.9,9.0,7.08,0.0
2018,3,31,6,15,48.0,14.0,1.8,12.2,16.5,10.81,0.0
2018,3,31,6,30,44.0,19.0,1.8,12.5,24.0,14.66,6.59
2018,3,31,6,45,22.0,34.0,1.85,12.8,36.5,26.38,17.61
2018,3,31,7,0,0.0,49.0,1.9,13.1,49.0,37.23,27.63
2018,3,31,7,15,1.0,66.5,1.85,13.35,67.0,49.98,39.22
2018,3,31,7,30,2.0,84.0,1.8,13.6,85.0,62.61,50.52
2018,3,31,7,45,2.0,97.5,1.8,13.85,98.5,72.49,59.18
2018,3,31,8,0,2.0,111.0,1.8,14.1,112.0,82.29,67.62
2018,3,31,8,15,3.5,135.0,1.8,14.45,136.5,98.88,81.83
2018,3,31,8,30,5.0,159.0,1.8,14.8,161.0,115.2,95.58
2018,3,31,8,45,15.0,186.5,1.75,15.1,194.5,133.61,110.96
2018,3,31,9,0,25.0,214.0,1.7,15.4,228.0,151.72,125.85
2018,3,31,9,15,51.0,248.0,1.7,15.75,279.5,163.81,135.49
2018,3,31,9,30,77.0,282.0,1.7,16.1,331.0,182.61,150.67
2018,3,31,9,45,97.5,306.0,1.75,16.5,372.0,195.84,161.06
2018,3,31,10,0,118.0,330.0,1.8,16.9,413.0,197.21,161.6
2018,3,31,10,15,105.0,341.5,1.85,17.2,417.5,217.48,168.8
2018,3,31,10,30,92.0,353.0,1.9,17.5,422.0,235.79,180.39
2018,3,31,10,45,116.0,368.0,2.0,17.8,458.0,251.16,190.3
2018,3,31,11,0,140.0,383.0,2.1,18.1,494.0,281.01,212.42
2018,3,31,11,15,247.5,371.0,2.15,18.35,572.0,316.65,237.01
2018,3,31,11,30,355.0,359.0,2.2,18.6,650.0,372.01,278.35
2018,3,31,11,45,493.0,311.0,2.3,18.85,719.5,426.16,319.78
2018,3,31,12,0,631.0,263.0,2.4,19.1,789.0,495.08,373.48
2018,3,31,12,15,642.5,256.5,2.45,19.15,792.0,540.86,410.91
2018,3,31,12,30,654.0,250.0,2.5,19.2,795.0,586.31,447.47
2018,3,31,12,45,652.5,247.0,2.6,19.25,786.0,625.75,479.08
2018,3,31,13,0,651.0,244.0,2.7,19.3,777.0,663.16,508.66
2018,3,31,13,15,685.5,222.5,2.75,19.2,774.0,708.62,544.23
2018,3,31,13,30,720.0,201.0,2.8,19.1,771.0,753.3,578.91
2018,3,31,13,45,673.5,212.5,2.9,19.0,733.5,762.9,587.27
2018,3,31,14,0,627.0,224.0,3.0,18.9,696.0,766.62,591.47
2018,3,31,14,15,605.0,221.0,3.0,18.7,661.0,772.73,597.63
2018,3,31,14,30,583.0,218.0,3.0,18.5,626.0,767.81,596.06
2018,3,31,14,45,492.5,234.5,3.05,18.3,566.5,723.72,564.81
2018,3,31,15,0,402.0,251.0,3.1,18.1,507.0,652.28,513.52
2018,3,31,15,15,380.5,237.0,3.1,18.1,466.5,630.58,499.3
2018,3,31,15,30,359.0,223.0,3.1,18.1,426.0,606.2,482.61
2018,3,31,15,45,303.0,211.5,3.05,17.5,372.5,548.94,440.87
2018,3,31,16,0,247.0,200.0,3.0,16.9,319.0,489.57,396.61
2018,3,31,16,15,302.5,169.0,3.0,16.5,299.0,512.42,418.67
2018,3,31,16,30,358.0,138.0,3.0,16.1,279.0,556.39,456.04
2018,3,31,16,45,387.0,113.5,2.95,15.65,246.0,556.01,458.36
2018,3,31,17,0,416.0,89.0,2.9,15.2,213.0,551.64,456.01
2018,3,31,17,15,380.5,75.0,2.9,14.65,171.5,497.82,413.45
2018,3,31,17,30,345.0,61.0,2.9,14.1,130.0,443.58,368.31
2018,3,31,17,45,269.5,47.5,2.9,13.55,91.5,354.56,292.02
2018,3,31,18,0,194.0,34.0,2.9,13.0,53.0,269.9,208.27
2018,3,31,18,15,113.0,20.0,2.9,12.75,29.5,155.32,0.0
2018,3,31,18,30,32.0,6.0,2.9,12.5,6.0,30.83,0.0
2018,3,31,18,45,16.0,3.0,2.9,12.2,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,2.65,10.4,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,2.7,10.6,10.0,7.87,0.0
2018,4,1,6,15,168.5,24.5,2.75,11.0,40.0,18.58,0.0
2018,4,1,6,30,290.0,39.0,2.8,11.4,70.0,29.71,19.51
2018,4,1,6,45,368.0,50.0,2.9,11.8,112.0,40.62,30.29
2018,4,1,7,0,446.0,61.0,3.0,12.2,154.0,49.09,38.32
2018,4,1,7,15,344.0,86.5,2.95,12.55,170.5,62.98,50.97
2018,4,1,7,30,242.0,112.0,2.9,12.9,187.0,79.07,65.32
2018,4,1,7,45,222.0,138.0,2.85,13.25,216.0,94.65,78.95
2018,4,1,8,0,202.0,164.0,2.8,13.6,245.0,112.19,94.05
2018,4,1,8,15,204.0,187.0,2.75,14.0,278.0,125.8,105.46
2018,4,1,8,30,206.0,210.0,2.7,14.4,311.0,138.96,116.31
2018,4,1,8,45,334.0,205.0,2.65,14.8,388.0,134.27,111.7
2018,4,1,9,0,462.0,200.0,2.6,15.2,465.0,128.04,105.86
2018,4,1,9,15,661.0,152.5,2.65,15.55,562.5,103.61,84.5
2018,4,1,9,30,860.0,105.0,2.7,15.9,660.0,85.65,68.78
2018,4,1,9,45,876.5,105.5,2.7,16.25,699.0,94.7,76.3
2018,4,1,10,0,893.0,106.0,2.7,16.6,738.0,95.27,76.5
2018,4,1,10,15,902.5,107.0,2.75,16.8,769.0,112.38,74.15
2018,4,1,10,30,912.0,108.0,2.8,17.0,800.0,172.8,100.15
2018,4,1,10,45,918.5,109.0,2.9,17.2,824.0,233.63,143.11
2018,4,1,11,0,925.0,110.0,3.0,17.4,848.0,294.8,194.1
2018,4,1,11,15,929.0,111.0,3.1,17.55,864.5,355.35,247.71
2018,4,1,11,30,933.0,112.0,3.2,17.7,881.0,415.49,301.46
2018,4,1,11,45,935.0,112.5,3.3,17.8,889.0,473.83,353.2
2018,4,1,12,0,937.0,113.0,3.4,17.9,897.0,531.03,402.85
2018,4,1,12,15,937.5,112.0,3.5,17.95,896.5,584.96,448.83
2018,4,1,12,30,938.0,111.0,3.6,18.0,896.0,637.04,492.2
2018,4,1,12,45,936.5,111.0,3.75,18.05,888.0,686.63,532.79
2018,4,1,13,0,935.0,111.0,3.9,18.1,880.0,733.81,570.74
2018,4,1,13,15,931.5,109.5,4.0,18.05,863.0,775.62,604.17
2018,4,1,13,30,928.0,108.0,4.1,18.0,846.0,814.36,634.04
2018,4,1,13,45,922.0,107.0,4.2,17.95,822.0,848.39,659.4
2018,4,1,14,0,916.0,106.0,4.3,17.9,798.0,878.93,682.39
2018,4,1,14,15,906.0,104.0,4.4,17.75,765.5,901.44,700.28
2018,4,1,14,30,896.0,102.0,4.5,17.6,733.0,920.02,715.74
2018,4,1,14,45,884.0,100.0,4.6,17.45,695.0,932.85,727.36
2018,4,1,15,0,872.0,98.0,4.7,17.3,657.0,941.7,736.41
2018,4,1,15,15,855.5,96.0,4.7,17.3,613.5,954.16,747.06
2018,4,1,15,30,839.0,94.0,4.7,17.3,570.0,951.01,746.74
2018,4,1,15,45,806.5,92.0,4.9,16.75,518.0,928.28,735.66
2018,4,1,16,0,774.0,90.0,5.1,16.2,466.0,901.5,721.4
2018,4,1,16,15,742.5,86.0,5.1,15.8,415.0,869.55,701.17
2018,4,1,16,30,711.0,82.0,5.1,15.4,364.0,841.73,683.54
2018,4,1,16,45,661.0,76.5,5.1,14.95,309.5,784.48,642.85
2018,4,1,17,0,611.0,71.0,5.1,14.5,255.0,725.15,598.98
2018,4,1,17,15,554.0,64.5,5.1,14.05,206.5,656.29,545.26
2018,4,1,17,30,497.0,58.0,5.1,13.6,158.0,586.32,487.44
2018,4,1,17,45,390.5,47.5,5.05,13.15,112.0,466.64,385.7
2018,4,1,18,0,284.0,37.0,5.0,12.7,66.0,354.18,278.05
2018,4,1,18,15,163.0,22.5,5.0,12.5,37.0,203.94,0.0
2018,4,1,18,30,42.0,8.0,5.0,12.3,8.0,40.61,0.0
2018,4,1,18,45,21.0,4.0,5.0,12.1,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,4.15,11.0,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,4.2,11.2,10.0,7.08,0.0
2018,4,2,6,15,137.0,25.5,4.35,11.45,39.0,19.25,1.59
2018,4,2,6,30,232.0,42.0,4.5,11.7,68.0,31.6,21.3
2018,4,2,6,45,336.5,55.0,4.65,12.0,115.0,41.52,31.11
2018,4,2,7,0,441.0,68.0,4.8,12.3,162.0,54.57,43.22
2018,4,2,7,15,507.0,76.0,4.8,12.6,212.5,60.3,48.57
2018,4,2,7,30,573.0,84.0,4.8,12.9,263.0,66.06,53.73
2018,4,2,7,45,515.5,105.0,4.85,13.25,288.0,76.77,63.13
2018,4,2,8,0,458.0,126.0,4.9,13.6,313.0,88.63,73.37
2018,4,2,8,15,381.0,162.5,4.8,13.9,331.5,108.65,90.65
2018,4,2,8,30,304.0,199.0,4.7,14.2,350.0,130.65,109.39
2018,4,2,8,45,378.0,202.5,4.6,14.55,408.5,133.87,111.65
2018,4,2,9,0,452.0,206.0,4.5,14.9,467.0,130.98,108.66
2018,4,2,9,15,603.0,170.5,4.4,15.15,546.0,113.08,92.85
2018,4,2,9,30,754.0,135.0,4.3,15.4,625.0,93.61,75.79
2018,4,2,9,45,821.5,116.5,4.15,15.7,678.0,90.67,73.01
2018,4,2,10,0,889.0,98.0,4.0,16.0,731.0,90.67,72.77
2018,4,2,10,15,898.0,99.0,3.9,16.2,761.5,111.1,71.33
2018,4,2,10,30,907.0,100.0,3.8,16.4,792.0,170.96,98.55
2018,4,2,10,45,913.5,101.0,3.65,16.6,816.0,231.25,141.99
2018,4,2,11,0,920.0,102.0,3.5,16.8,840.0,291.88,193.05
2018,4,2,11,15,924.0,103.0,3.45,16.95,856.0,351.89,246.5
2018,4,2,11,30,928.0,104.0,3.4,17.1,872.0,411.48,299.92
2018,4,2,11,45,929.5,104.5,3.35,17.3,880.0,469.04,350.88
2018,4,2,12,0,931.0,105.0,3.3,17.5,888.0,525.42,399.54
2018,4,2,12,15,930.5,105.5,3.3,17.6,887.5,579.33,445.14
2018,4,2,12,30,930.0,106.0,3.3,17.7,887.0,631.4,488.02
2018,4,2,12,45,928.0,105.5,3.3,17.75,878.5,679.63,527.0
2018,4,2,13,0,926.0,105.0,3.3,17.8,870.0,725.38,563.2
2018,4,2,13,15,920.0,105.5,3.3,17.8,853.0,766.49,595.32
2018,4,2,13,30,914.0,106.0,3.3,17.8,836.0,804.49,623.67
2018,4,2,13,45,905.0,106.5,3.3,17.8,811.5,836.86,647.04
2018,4,2,14,0,896.0,107.0,3.3,17.8,787.0,865.67,667.96
2018,4,2,14,15,886.5,105.5,3.3,17.7,755.5,888.41,684.97
2018,4,2,14,30,877.0,104.0,3.3,17.6,724.0,907.36,699.52
2018,4,2,14,45,864.5,102.5,3.25,17.5,686.5,919.76,709.34
2018,4,2,15,0,852.0,101.0,3.2,17.4,649.0,939.98,724.83
2018,4,2,15,15,835.0,98.0,3.2,17.4,605.5,938.86,725.67
2018,4,2,15,30,818.0,95.0,3.2,17.4,562.0,933.67,724.01
2018,4,2,15,45,797.5,91.5,3.15,17.05,515.0,920.52,717.49
2018,4,2,16,0,777.0,88.0,3.1,16.7,468.0,903.54,708.34
2018,4,2,16,15,739.0,85.5,3.15,16.3,415.5,866.92,685.82
2018,4,2,16,30,701.0,83.0,3.2,15.9,363.0,834.5,665.86
2018,4,2,16,45,637.0,78.0,3.2,15.55,305.0,764.24,616.57
2018,4,2,17,0,573.0,73.0,3.2,15.2,247.0,692.21,564.16
2018,4,2,17,15,492.5,65.5,3.25,14.55,195.0,600.18,494.39
2018,4,2,17,30,412.0,58.0,3.3,13.9,143.0,508.3,420.95
2018,4,2,17,45,342.5,47.5,3.35,13.3,104.0,423.98,349.25
2018,4,2,18,0,273.0,37.0,3.4,12.7,65.0,343.86,270.87
2018,4,2,18,15,157.5,23.0,3.3,12.35,37.0,201.6,0.0
2018,4,2,18,30,42.0,9.0,3.2,12.0,9.0,41.43,0.0
2018,4,2,18,45,21.0,4.5,3.1,11.65,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,6.5,2.15,9.35,7.0,0.0,0.0
2018,4,3,6,0,55.0,13.0,2.1,9.6,14.0,10.23,0.0
2018,4,3,6,15,168.5,28.5,2.15,10.0,45.5,21.52,5.63
2018,4,3,6,30,282.0,44.0,2.2,10.4,77.0,33.28,23.11
2018,4,3,6,45,194.5,53.5,2.25,10.8,81.5,39.9,29.93
2018,4,3,7,0,107.0,63.0,2.3,11.2,86.0,47.08,36.77
2018,4,3,7,15,61.5,88.0,2.3,11.6,102.0,64.19,52.28
2018,4,3,7,30,16.0,113.0,2.3,12.0,118.0,81.75,67.93
2018,4,3,7,45,29.0,137.0,2.3,12.35,148.0,95.58,80.0
2018,4,3,8,0,42.0,161.0,2.3,12.7,178.0,110.83,93.09
2018,4,3,8,15,62.5,186.0,2.3,13.05,215.5,126.44,106.28
2018,4,3,8,30,83.0,211.0,2.3,13.4,253.0,141.71,118.99
2018,4,3,8,45,106.0,235.5,2.3,13.75,294.0,156.46,131.09
2018,4,3,9,0,129.0,260.0,2.3,14.1,335.0,163.99,136.91
2018,4,3,9,15,152.0,281.0,2.3,14.4,376.0,175.15,145.82
2018,4,3,9,30,175.0,302.0,2.3,14.7,417.0,185.95,154.35
2018,4,3,9,45,201.0,318.5,2.25,15.0,457.5,194.48,160.92
2018,4,3,10,0,227.0,335.0,2.2,15.3,498.0,202.76,167.26
2018,4,3,10,15,236.0,349.0,2.2,15.55,524.5,218.67,167.71
2018,4,3,10,30,245.0,363.0,2.2,15.8,551.0,250.07,186.58
2018,4,3,10,45,309.0,355.5,2.15,16.05,600.0,271.87,199.34
2018,4,3,11,0,373.0,348.0,2.1,16.3,649.0,311.85,228.75
2018,4,3,11,15,461.5,322.5,2.05,16.45,701.5,350.34,258.1
2018,4,3,11,30,550.0,297.0,2.0,16.6,754.0,404.17,300.63
2018,4,3,11,45,582.5,284.5,2.0,16.75,772.5,451.44,339.78
2018,4,3,12,0,615.0,272.0,2.0,16.9,791.0,500.25,379.69
2018,4,3,12,15,722.0,220.0,2.05,16.95,829.0,562.61,429.45
2018,4,3,12,30,829.0,168.0,2.1,17.0,867.0,628.94,481.97
2018,4,3,12,45,817.0,171.0,2.15,17.1,854.5,671.81,515.9
2018,4,3,13,0,805.0,174.0,2.2,17.2,842.0,711.58,546.91
2018,4,3,13,15,800.0,171.5,2.3,17.15,824.5,748.53,576.07
2018,4,3,13,30,795.0,169.0,2.4,17.1,807.0,782.47,602.72
2018,4,3,13,45,804.5,157.5,2.5,17.05,786.5,816.74,629.68
2018,4,3,14,0,814.0,146.0,2.6,17.0,766.0,848.17,653.08
2018,4,3,14,15,826.5,133.5,2.7,16.9,741.5,878.1,675.7
2018,4,3,14,30,839.0,121.0,2.8,16.8,717.0,904.78,696.2
2018,4,3,14,45,834.5,117.5,2.95,16.65,684.0,922.26,711.06
2018,4,3,15,0,830.0,114.0,3.1,16.5,651.0,936.04,723.63
2018,4,3,15,15,812.0,111.5,3.1,16.5,607.5,934.28,724.06
2018,4,3,15,30,794.0,109.0,3.1,16.5,564.0,928.44,721.93
2018,4,3,15,45,764.0,105.5,3.2,16.05,513.5,905.74,709.97
2018,4,3,16,0,734.0,102.0,3.3,15.6,463.0,886.77,700.62
