Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,702.5,96.5,3.3,15.25,412.0,853.4,679.68
2018,4,3,16,30,671.0,91.0,3.3,14.9,361.0,816.89,656.01
2018,4,3,16,45,627.5,86.0,3.3,14.5,310.5,766.5,621.26
2018,4,3,17,0,584.0,81.0,3.3,14.1,260.0,713.74,583.28
2018,4,3,17,15,519.0,72.5,3.25,13.65,209.0,634.4,522.59
2018,4,3,17,30,454.0,64.0,3.2,13.2,158.0,554.21,458.08
2018,4,3,17,45,356.0,52.0,3.1,12.7,113.0,440.12,362.73
2018,4,3,18,0,258.0,40.0,3.0,12.2,68.0,335.88,266.59
2018,4,3,18,15,147.5,24.5,2.95,11.95,38.5,197.4,26.42
2018,4,3,18,30,37.0,9.0,2.9,11.7,9.0,37.38,0.0
2018,4,3,18,45,18.5,4.5,2.85,11.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,2.6,10.25,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.7,10.4,8.0,6.29,0.0
2018,4,4,6,15,4.5,23.0,2.75,10.7,23.5,17.3,5.12
2018,4,4,6,30,5.0,38.0,2.8,11.0,39.0,28.35,18.95
2018,4,4,6,45,24.0,60.0,2.9,11.25,65.5,43.76,33.35
2018,4,4,7,0,43.0,82.0,3.0,11.5,92.0,58.87,47.3
2018,4,4,7,15,61.0,104.0,2.95,11.8,121.5,73.77,60.81
2018,4,4,7,30,79.0,126.0,2.9,12.1,151.0,88.46,73.87
2018,4,4,7,45,176.0,142.0,2.8,12.4,211.5,98.76,82.79
2018,4,4,8,0,273.0,158.0,2.7,12.7,272.0,107.3,89.98
2018,4,4,8,15,247.5,184.0,2.65,13.0,297.0,121.42,101.93
2018,4,4,8,30,222.0,210.0,2.6,13.3,322.0,139.69,117.3
2018,4,4,8,45,184.5,236.5,2.5,13.6,335.5,153.18,128.35
2018,4,4,9,0,147.0,263.0,2.4,13.9,349.0,165.95,138.68
2018,4,4,9,15,209.5,278.0,2.35,14.15,410.5,175.35,146.09
2018,4,4,9,30,272.0,293.0,2.3,14.4,472.0,175.02,145.27
2018,4,4,9,45,317.5,298.5,2.3,14.65,519.0,177.75,147.1
2018,4,4,10,0,363.0,304.0,2.3,14.9,566.0,180.45,148.93
2018,4,4,10,15,438.5,290.5,2.25,15.1,619.5,181.07,133.5
2018,4,4,10,30,514.0,277.0,2.2,15.3,673.0,219.18,151.69
2018,4,4,10,45,662.5,221.0,2.15,15.45,747.5,252.32,169.44
2018,4,4,11,0,811.0,165.0,2.1,15.6,822.0,306.96,209.37
2018,4,4,11,15,864.5,142.0,2.05,15.7,854.0,362.16,256.49
2018,4,4,11,30,918.0,119.0,2.0,15.8,886.0,424.18,309.68
2018,4,4,11,45,919.0,119.5,1.95,15.95,893.0,481.23,359.38
2018,4,4,12,0,920.0,120.0,1.9,16.1,900.0,537.06,406.66
2018,4,4,12,15,770.5,191.5,2.0,16.05,844.5,569.15,435.59
2018,4,4,12,30,621.0,263.0,2.1,16.0,789.0,585.41,450.61
2018,4,4,12,45,552.0,291.0,2.2,16.0,755.0,603.65,466.26
2018,4,4,13,0,483.0,319.0,2.3,16.0,721.0,615.72,476.47
2018,4,4,13,15,391.0,344.5,2.4,15.9,666.0,591.99,460.0
2018,4,4,13,30,299.0,370.0,2.5,15.8,611.0,570.36,444.24
2018,4,4,13,45,252.5,367.5,2.6,15.75,567.0,552.78,431.98
2018,4,4,14,0,206.0,365.0,2.7,15.7,523.0,513.45,403.28
2018,4,4,14,15,178.5,350.0,2.7,15.6,483.0,490.16,386.51
2018,4,4,14,30,151.0,335.0,2.7,15.5,443.0,463.93,367.19
2018,4,4,14,45,138.0,315.5,2.7,15.4,410.0,443.71,352.74
2018,4,4,15,0,125.0,296.0,2.7,15.3,377.0,421.57,336.65
2018,4,4,15,15,161.5,274.5,2.7,15.3,372.0,442.95,355.68
2018,4,4,15,30,198.0,253.0,2.7,15.3,367.0,463.97,374.32
2018,4,4,15,45,161.0,231.5,2.65,15.0,319.0,412.09,334.47
2018,4,4,16,0,124.0,210.0,2.6,14.7,271.0,358.36,292.68
2018,4,4,16,15,157.5,187.5,2.55,14.45,256.5,371.53,306.04
2018,4,4,16,30,191.0,165.0,2.5,14.2,242.0,383.24,317.92
2018,4,4,16,45,128.5,130.0,2.45,13.95,178.5,281.22,234.77
2018,4,4,17,0,66.0,95.0,2.4,13.7,115.0,159.08,132.43
2018,4,4,17,15,33.0,66.5,2.35,13.35,76.5,94.79,77.05
2018,4,4,17,30,0.0,38.0,2.3,13.0,38.0,29.02,19.23
2018,4,4,17,45,0.0,28.5,2.2,12.65,28.5,21.73,12.77
2018,4,4,18,0,0.0,19.0,2.1,12.3,19.0,14.46,6.12
2018,4,4,18,15,0.5,11.0,2.15,12.2,11.0,8.78,0.0
2018,4,4,18,30,1.0,3.0,2.2,12.1,3.0,3.18,0.0
2018,4,4,18,45,0.5,1.5,2.2,12.0,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,2.0,2.0,10.85,2.0,0.0,0.0
2018,4,5,6,0,1.0,4.0,2.0,11.1,4.0,3.15,0.0
2018,4,5,6,15,0.5,10.5,2.05,11.3,10.5,7.97,0.0
2018,4,5,6,30,0.0,17.0,2.1,11.5,17.0,12.92,5.61
2018,4,5,6,45,0.0,27.0,2.15,11.7,27.0,20.57,12.74
2018,4,5,7,0,0.0,37.0,2.2,11.9,37.0,28.24,19.83
2018,4,5,7,15,0.5,52.5,2.15,12.1,52.5,40.19,30.69
2018,4,5,7,30,1.0,68.0,2.1,12.3,68.0,52.0,41.28
2018,4,5,7,45,4.0,94.0,2.1,12.5,95.5,70.58,57.76
2018,4,5,8,0,7.0,120.0,2.1,12.7,123.0,88.75,73.62
2018,4,5,8,15,19.0,145.0,2.1,13.15,154.5,106.12,88.46
2018,4,5,8,30,31.0,170.0,2.1,13.6,186.0,118.51,98.75
2018,4,5,8,45,25.5,180.5,2.1,14.0,194.5,125.24,104.08
2018,4,5,9,0,20.0,191.0,2.1,14.4,203.0,138.2,114.7
2018,4,5,9,15,12.0,181.5,2.0,14.65,189.0,132.73,109.56
2018,4,5,9,30,4.0,172.0,1.9,14.9,175.0,126.84,104.16
2018,4,5,9,45,5.0,165.5,1.8,15.2,169.0,122.9,100.46
2018,4,5,10,0,6.0,159.0,1.7,15.5,163.0,118.79,96.64
2018,4,5,10,15,7.5,180.0,1.7,15.6,185.5,133.82,104.13
2018,4,5,10,30,9.0,201.0,1.7,15.7,208.0,149.66,116.42
2018,4,5,10,45,36.5,276.5,1.75,15.8,306.0,197.72,153.19
2018,4,5,11,0,64.0,352.0,1.8,15.9,404.0,256.65,198.15
2018,4,5,11,15,75.5,368.5,1.95,15.85,431.0,280.27,216.46
2018,4,5,11,30,87.0,385.0,2.1,15.8,458.0,305.91,236.68
2018,4,5,11,45,54.5,346.5,2.2,15.7,392.5,277.75,216.13
2018,4,5,12,0,22.0,308.0,2.3,15.6,327.0,243.49,190.24
2018,4,5,12,15,16.5,274.5,2.35,15.45,288.5,218.83,171.28
2018,4,5,12,30,11.0,241.0,2.4,15.3,250.0,192.43,150.67
2018,4,5,12,45,10.0,231.5,2.45,15.15,240.0,186.11,145.92
2018,4,5,13,0,9.0,222.0,2.5,15.0,230.0,179.45,140.83
2018,4,5,13,15,9.0,223.0,2.45,14.85,230.5,181.62,142.78
2018,4,5,13,30,9.0,224.0,2.4,14.7,231.0,183.83,144.78
2018,4,5,13,45,7.5,210.5,2.3,14.55,216.5,172.9,136.21
2018,4,5,14,0,6.0,197.0,2.2,14.4,202.0,161.6,127.35
2018,4,5,14,15,3.0,172.5,2.1,14.25,175.0,139.44,109.59
2018,4,5,14,30,0.0,148.0,2.0,14.1,148.0,116.84,91.32
2018,4,5,14,45,0.0,139.0,1.9,13.95,139.0,109.7,85.74
2018,4,5,15,0,0.0,130.0,1.8,13.8,130.0,102.49,80.05
2018,4,5,15,15,0.0,128.0,1.8,13.8,128.0,101.25,79.25
2018,4,5,15,30,0.0,126.0,1.8,13.8,126.0,100.14,78.56
2018,4,5,15,45,0.0,121.5,1.55,13.5,121.5,96.97,76.24
2018,4,5,16,0,0.0,117.0,1.3,13.2,117.0,93.98,74.06
2018,4,5,16,15,2.5,115.0,1.25,13.1,116.0,96.16,76.3
2018,4,5,16,30,5.0,113.0,1.2,13.0,115.0,99.04,79.12
2018,4,5,16,45,8.0,109.5,1.1,12.85,112.0,101.89,81.91
2018,4,5,17,0,11.0,106.0,1.0,12.7,109.0,106.38,85.99
2018,4,5,17,15,6.0,86.5,0.95,12.6,88.0,84.29,66.97
2018,4,5,17,30,1.0,67.0,0.9,12.5,67.0,61.73,47.28
2018,4,5,17,45,0.5,49.0,0.85,12.35,49.0,44.67,32.26
2018,4,5,18,0,0.0,31.0,0.8,12.2,31.0,26.12,15.74
2018,4,5,18,15,0.5,18.0,0.9,12.2,18.0,14.32,0.0
2018,4,5,18,30,1.0,5.0,1.0,12.2,5.0,4.75,0.0
2018,4,5,18,45,0.5,2.5,1.1,12.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,3.5,12.75,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,3.6,12.8,3.0,2.36,0.0
2018,4,6,6,15,0.0,6.0,3.7,12.85,6.0,4.54,0.0
2018,4,6,6,30,0.0,9.0,3.8,12.9,9.0,6.82,0.27
2018,4,6,6,45,0.0,11.5,3.9,13.0,11.5,8.72,2.11
2018,4,6,7,0,0.0,14.0,4.0,13.1,14.0,10.63,3.9
2018,4,6,7,15,0.0,13.5,4.1,13.25,13.5,10.25,3.59
2018,4,6,7,30,0.0,13.0,4.2,13.4,13.0,9.88,3.25
2018,4,6,7,45,0.0,18.0,4.3,13.55,18.0,13.7,6.67
2018,4,6,8,0,0.0,23.0,4.4,13.7,23.0,17.54,10.07
2018,4,6,8,15,0.0,25.0,4.35,13.95,25.0,19.09,11.39
2018,4,6,8,30,0.0,27.0,4.3,14.2,27.0,20.64,12.7
2018,4,6,8,45,0.0,31.5,4.25,14.4,31.5,24.11,15.7
2018,4,6,9,0,0.0,36.0,4.2,14.6,36.0,27.59,18.69
2018,4,6,9,15,0.0,39.5,4.25,14.8,39.5,30.31,20.99
2018,4,6,9,30,0.0,43.0,4.3,15.0,43.0,33.03,23.29
2018,4,6,9,45,0.0,47.0,4.3,15.15,47.0,36.15,25.93
2018,4,6,10,0,0.0,51.0,4.3,15.3,51.0,39.27,28.56
2018,4,6,10,15,0.0,54.5,4.3,15.4,54.5,42.01,29.32
2018,4,6,10,30,0.0,58.0,4.3,15.5,58.0,44.75,31.53
2018,4,6,10,45,0.0,72.0,4.3,15.55,72.0,55.65,40.47
2018,4,6,11,0,0.0,86.0,4.3,15.6,86.0,66.57,49.39
2018,4,6,11,15,0.0,82.5,4.35,15.6,82.5,63.88,47.13
2018,4,6,11,30,0.0,79.0,4.4,15.6,79.0,61.18,44.88
2018,4,6,11,45,2.0,118.5,4.4,15.65,120.0,92.22,70.22
2018,4,6,12,0,4.0,158.0,4.4,15.7,161.0,123.42,95.52
2018,4,6,12,15,3.5,145.5,4.4,15.7,148.5,114.19,88.04
2018,4,6,12,30,3.0,133.0,4.4,15.7,136.0,104.71,80.38
2018,4,6,12,45,1.5,107.0,4.4,15.7,108.5,83.9,63.45
2018,4,6,13,0,0.0,81.0,4.4,15.7,81.0,62.73,46.13
2018,4,6,13,15,3.0,123.0,4.35,15.65,125.5,97.79,74.97
2018,4,6,13,30,6.0,165.0,4.3,15.6,170.0,133.81,104.43
2018,4,6,13,45,6.0,179.0,4.3,15.6,184.0,145.84,114.27
2018,4,6,14,0,6.0,193.0,4.3,15.6,198.0,158.27,124.48
2018,4,6,14,15,4.0,169.0,4.15,15.55,172.0,137.38,107.66
2018,4,6,14,30,2.0,145.0,4.0,15.5,146.0,116.13,90.49
2018,4,6,14,45,3.0,151.0,3.85,15.45,153.0,122.64,96.08
2018,4,6,15,0,4.0,157.0,3.7,15.4,160.0,129.53,102.01
2018,4,6,15,15,21.5,176.0,3.7,15.4,189.0,179.38,143.84
2018,4,6,15,30,39.0,195.0,3.7,15.4,218.0,220.28,178.16
2018,4,6,15,45,46.0,180.0,3.55,15.25,205.0,215.53,175.21
2018,4,6,16,0,53.0,165.0,3.4,15.1,192.0,210.49,172.12
2018,4,6,16,15,36.5,144.5,3.35,15.05,162.0,175.28,143.06
2018,4,6,16,30,20.0,124.0,3.3,15.0,132.0,125.2,101.19
2018,4,6,16,45,52.0,121.5,3.25,14.95,139.0,173.7,143.56
2018,4,6,17,0,84.0,119.0,3.2,14.9,146.0,230.01,191.61
2018,4,6,17,15,68.0,97.5,3.1,14.8,116.5,172.65,143.31
2018,4,6,17,30,52.0,76.0,3.0,14.7,87.0,134.41,110.21
2018,4,6,17,45,36.5,57.0,2.95,14.6,63.5,100.22,79.88
2018,4,6,18,0,21.0,38.0,2.9,14.5,40.0,64.77,47.83
2018,4,6,18,15,15.5,23.0,2.95,14.5,24.0,41.67,14.24
2018,4,6,18,30,10.0,8.0,3.0,14.5,8.0,14.51,0.0
2018,4,6,18,45,5.0,4.0,3.05,14.5,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.0,13.3,5.0,0.0,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.3,10.0,7.87,0.0
2018,4,7,6,15,1.0,17.5,3.1,13.4,17.5,13.33,4.6
2018,4,7,6,30,0.0,25.0,3.2,13.5,25.0,19.06,10.95
2018,4,7,6,45,0.0,35.5,3.3,13.65,35.5,27.11,18.45
2018,4,7,7,0,0.0,46.0,3.4,13.8,46.0,35.18,25.87
2018,4,7,7,15,37.0,80.0,3.55,13.9,92.5,59.39,47.58
2018,4,7,7,30,74.0,114.0,3.7,14.0,139.0,82.02,67.64
2018,4,7,7,45,208.0,136.5,3.8,14.15,222.5,93.64,77.7
2018,4,7,8,0,342.0,159.0,3.9,14.3,306.0,109.15,91.02
2018,4,7,8,15,408.5,166.5,3.9,14.45,363.5,110.92,92.21
2018,4,7,8,30,475.0,174.0,3.9,14.6,421.0,115.42,95.76
2018,4,7,8,45,605.0,155.0,3.9,14.75,499.0,106.73,87.87
2018,4,7,9,0,735.0,136.0,3.9,14.9,577.0,95.85,78.16
2018,4,7,9,15,771.5,134.5,3.9,15.1,626.0,94.36,76.6
2018,4,7,9,30,808.0,133.0,3.9,15.3,675.0,101.02,82.08
2018,4,7,9,45,819.0,136.5,3.9,15.45,711.5,102.02,82.7
2018,4,7,10,0,830.0,140.0,3.9,15.6,748.0,102.97,83.29
2018,4,7,10,15,837.5,142.5,3.95,15.7,777.5,139.26,87.42
2018,4,7,10,30,845.0,145.0,4.0,15.8,807.0,198.01,120.53
2018,4,7,10,45,848.5,148.5,4.05,15.9,829.5,257.54,166.4
2018,4,7,11,0,852.0,152.0,4.1,16.0,852.0,317.33,217.84
2018,4,7,11,15,855.0,154.5,4.15,16.0,867.5,376.34,270.61
2018,4,7,11,30,858.0,157.0,4.2,16.0,883.0,435.07,323.17
2018,4,7,11,45,858.0,158.5,4.25,16.0,890.0,491.28,373.0
2018,4,7,12,0,858.0,160.0,4.3,16.0,897.0,546.37,420.78
2018,4,7,12,15,850.0,165.0,4.3,15.95,894.5,598.45,464.95
2018,4,7,12,30,842.0,170.0,4.3,15.9,892.0,648.25,506.18
2018,4,7,12,45,829.5,176.5,4.3,15.85,881.5,693.89,543.21
2018,4,7,13,0,817.0,183.0,4.3,15.8,871.0,736.47,577.11
2018,4,7,13,15,809.0,182.0,4.3,15.75,852.5,772.92,606.06
2018,4,7,13,30,801.0,181.0,4.3,15.7,834.0,806.13,632.2
2018,4,7,13,45,805.0,173.5,4.3,15.65,813.0,840.01,658.79
2018,4,7,14,0,809.0,166.0,4.3,15.6,792.0,870.94,681.96
2018,4,7,14,15,801.5,162.0,4.3,15.45,761.5,891.95,698.22
2018,4,7,14,30,794.0,158.0,4.3,15.3,731.0,917.13,717.68
2018,4,7,14,45,784.5,153.0,4.3,15.2,694.5,928.26,727.12
2018,4,7,15,0,775.0,148.0,4.3,15.1,658.0,935.5,734.09
2018,4,7,15,15,755.0,144.0,4.3,15.1,614.0,929.88,731.82
2018,4,7,15,30,735.0,140.0,4.3,15.1,570.0,920.22,726.89
2018,4,7,15,45,712.5,134.0,4.25,14.85,522.5,901.94,716.13
2018,4,7,16,0,690.0,128.0,4.2,14.6,475.0,879.91,702.83
2018,4,7,16,15,658.5,121.0,4.15,14.4,424.0,844.27,679.2
2018,4,7,16,30,627.0,114.0,4.1,14.2,373.0,805.37,652.75
2018,4,7,16,45,580.5,106.0,4.05,13.95,320.5,747.65,611.42
2018,4,7,17,0,534.0,98.0,4.0,13.7,268.0,687.47,566.82
2018,4,7,17,15,462.0,88.5,3.8,13.4,216.5,597.13,496.25
2018,4,7,17,30,390.0,79.0,3.6,13.1,165.0,513.8,428.4
2018,4,7,17,45,290.0,65.0,3.4,12.75,119.5,400.56,332.89
2018,4,7,18,0,190.0,51.0,3.2,12.4,74.0,277.83,224.59
2018,4,7,18,15,106.0,32.0,3.05,12.2,43.5,170.0,87.41
2018,4,7,18,30,22.0,13.0,2.9,12.0,13.0,28.32,0.0
2018,4,7,18,45,11.0,6.5,2.8,11.8,6.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,8,5,45,39.0,9.5,3.05,10.35,11.0,7.47,0.0
2018,4,8,6,0,78.0,19.0,3.1,10.6,22.0,14.95,0.0
2018,4,8,6,15,193.5,35.5,3.25,10.9,59.0,26.73,15.75
2018,4,8,6,30,309.0,52.0,3.4,11.2,96.0,39.17,28.79
2018,4,8,6,45,400.5,62.0,3.55,11.5,144.0,46.96,36.38
2018,4,8,7,0,492.0,72.0,3.7,11.8,192.0,57.51,46.15
2018,4,8,7,15,551.5,80.0,3.7,12.05,244.5,63.22,51.36
2018,4,8,7,30,611.0,88.0,3.7,12.3,297.0,68.91,56.38
2018,4,8,7,45,652.0,94.0,3.75,12.55,349.5,72.83,59.69
2018,4,8,8,0,693.0,100.0,3.8,12.8,402.0,76.7,62.88
2018,4,8,8,15,721.5,105.0,3.75,13.1,452.5,79.59,65.15
2018,4,8,8,30,750.0,110.0,3.7,13.4,503.0,82.41,67.33
2018,4,8,8,45,757.0,119.0,3.7,13.7,546.0,87.13,71.15
2018,4,8,9,0,764.0,128.0,3.7,14.0,589.0,91.53,74.67
2018,4,8,9,15,798.5,125.0,3.65,14.25,637.0,96.9,79.03
2018,4,8,9,30,833.0,122.0,3.6,14.5,685.0,94.66,76.81
2018,4,8,9,45,851.0,121.5,3.55,14.75,723.0,93.68,75.73
2018,4,8,10,0,869.0,121.0,3.5,15.0,761.0,92.81,74.76
2018,4,8,10,15,876.5,123.0,3.5,15.2,790.5,142.29,87.71
2018,4,8,10,30,884.0,125.0,3.5,15.4,820.0,201.54,121.5
2018,4,8,10,45,889.5,126.5,3.45,15.6,843.0,260.82,167.37
2018,4,8,11,0,895.0,128.0,3.4,15.8,866.0,320.36,218.75
2018,4,8,11,15,898.5,129.0,3.4,15.95,881.5,378.99,271.25
2018,4,8,11,30,902.0,130.0,3.4,16.1,897.0,437.18,323.27
2018,4,8,11,45,903.0,131.0,3.4,16.25,904.0,493.65,372.96
2018,4,8,12,0,904.0,132.0,3.4,16.4,911.0,548.96,420.42
2018,4,8,12,15,905.0,131.0,3.35,16.5,910.5,601.46,464.35
2018,4,8,12,30,906.0,130.0,3.3,16.6,910.0,652.26,505.69
2018,4,8,12,45,905.5,128.5,3.3,16.7,901.0,699.76,543.66
2018,4,8,13,0,905.0,127.0,3.3,16.8,892.0,744.92,579.02
2018,4,8,13,15,900.0,126.5,3.3,16.8,875.0,785.09,610.22
2018,4,8,13,30,895.0,126.0,3.3,16.8,858.0,822.21,637.83
2018,4,8,13,45,887.5,125.0,3.35,16.85,833.0,853.68,660.7
2018,4,8,14,0,880.0,124.0,3.4,16.9,808.0,881.66,681.21
2018,4,8,14,15,868.5,123.0,3.45,16.85,775.5,914.15,705.26
2018,4,8,14,30,857.0,122.0,3.5,16.8,743.0,931.81,719.02
2018,4,8,14,45,842.0,120.0,3.55,16.7,704.0,941.16,727.42
2018,4,8,15,0,827.0,118.0,3.6,16.6,665.0,946.37,733.2
2018,4,8,15,15,809.5,114.5,3.6,16.6,621.0,943.43,732.88
2018,4,8,15,30,792.0,111.0,3.6,16.6,577.0,936.42,729.93
2018,4,8,15,45,766.0,108.5,3.8,16.3,528.5,918.2,721.21
2018,4,8,16,0,740.0,106.0,4.0,16.0,480.0,904.08,715.36
2018,4,8,16,15,702.5,102.5,4.1,15.7,428.0,866.76,691.87
2018,4,8,16,30,665.0,99.0,4.2,15.4,376.0,826.27,665.55
2018,4,8,16,45,615.5,93.5,4.25,15.05,323.0,768.66,625.42
2018,4,8,17,0,566.0,88.0,4.3,14.7,270.0,708.78,582.14
2018,4,8,17,15,497.0,80.5,4.25,14.2,219.0,626.02,518.72
2018,4,8,17,30,428.0,73.0,4.2,13.7,168.0,540.56,450.12
2018,4,8,17,45,328.0,60.5,4.1,13.2,122.0,428.08,356.08
2018,4,8,18,0,228.0,48.0,4.0,12.7,76.0,320.84,260.52
2018,4,8,18,15,132.0,30.0,3.85,12.5,44.5,201.98,115.49
2018,4,8,18,30,36.0,12.0,3.7,12.3,13.0,39.07,0.0
2018,4,8,18,45,18.0,6.0,3.55,12.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,1.15,11.8,4.5,3.54,0.0
2018,4,9,6,0,0.0,9.0,1.1,12.0,9.0,6.84,0.0
2018,4,9,6,15,55.0,25.5,1.15,12.5,33.5,19.69,10.44
2018,4,9,6,30,110.0,42.0,1.2,13.0,58.0,31.4,21.93
2018,4,9,6,45,109.0,53.0,1.3,13.5,74.5,39.2,29.29
2018,4,9,7,0,108.0,64.0,1.4,14.0,91.0,48.24,37.55
2018,4,9,7,15,96.5,99.0,1.4,14.35,127.0,70.93,57.74
2018,4,9,7,30,85.0,134.0,1.4,14.7,163.0,93.99,77.9
2018,4,9,7,45,70.5,152.0,1.45,15.0,179.0,105.66,87.78
2018,4,9,8,0,56.0,170.0,1.5,15.3,195.0,117.02,97.25
2018,4,9,8,15,125.5,198.5,1.5,15.65,262.5,131.21,108.98
2018,4,9,8,30,195.0,227.0,1.5,16.0,330.0,148.24,122.94
2018,4,9,8,45,359.0,210.5,1.45,16.35,421.0,137.39,113.14
2018,4,9,9,0,523.0,194.0,1.4,16.7,512.0,124.7,101.93
2018,4,9,9,15,636.0,173.0,1.4,17.1,586.5,113.38,91.95
2018,4,9,9,30,749.0,152.0,1.4,17.5,661.0,101.89,81.88
2018,4,9,9,45,705.0,177.5,1.35,17.85,677.0,113.11,91.06
2018,4,9,10,0,661.0,203.0,1.3,18.2,693.0,123.67,99.56
2018,4,9,10,15,742.5,179.0,1.3,18.55,749.5,150.6,95.27
2018,4,9,10,30,824.0,155.0,1.3,18.9,806.0,207.11,125.7
2018,4,9,10,45,851.0,147.0,1.25,19.2,836.0,262.9,167.03
2018,4,9,11,0,878.0,139.0,1.2,19.5,866.0,321.38,215.05
2018,4,9,11,15,859.0,152.0,1.2,19.75,874.0,381.53,267.15
2018,4,9,11,30,840.0,165.0,1.2,20.0,882.0,439.2,316.49
2018,4,9,11,45,741.0,216.0,1.2,20.25,852.0,484.62,356.12
2018,4,9,12,0,642.0,267.0,1.2,20.5,822.0,522.03,387.43
2018,4,9,12,15,587.5,295.0,1.2,20.7,802.5,557.96,415.8
2018,4,9,12,30,533.0,323.0,1.2,20.9,783.0,587.35,438.2
2018,4,9,12,45,547.0,311.0,1.15,21.1,779.0,624.74,465.78
2018,4,9,13,0,561.0,299.0,1.1,21.3,775.0,661.21,492.04
2018,4,9,13,15,654.0,248.0,1.0,21.45,792.5,724.87,537.16
2018,4,9,13,30,747.0,197.0,0.9,21.6,810.0,789.05,581.4
2018,4,9,13,45,718.0,201.5,0.8,21.7,777.0,806.0,591.4
2018,4,9,14,0,689.0,206.0,0.7,21.8,744.0,818.32,598.57
2018,4,9,14,15,640.5,213.5,0.7,21.8,698.0,811.66,594.81
2018,4,9,14,30,592.0,221.0,0.7,21.8,652.0,799.29,587.46
2018,4,9,14,45,572.0,213.5,0.65,21.75,612.5,786.56,580.15
2018,4,9,15,0,552.0,206.0,0.6,21.7,573.0,777.67,575.18
2018,4,9,15,15,453.0,221.0,0.6,21.7,509.0,713.23,531.72
2018,4,9,15,30,354.0,236.0,0.6,21.7,445.0,621.39,469.36
2018,4,9,15,45,442.5,193.0,0.95,21.35,432.5,693.39,528.93
2018,4,9,16,0,531.0,150.0,1.3,21.0,420.0,738.34,567.64
2018,4,9,16,15,471.5,145.0,1.5,20.4,366.5,678.36,529.48
2018,4,9,16,30,412.0,140.0,1.7,19.8,313.0,616.52,488.47
2018,4,9,16,45,362.0,126.5,1.95,19.15,263.5,552.16,444.12
2018,4,9,17,0,312.0,113.0,2.2,18.5,214.0,463.01,378.71
2018,4,9,17,15,207.0,97.5,2.3,17.8,159.5,343.52,283.6
2018,4,9,17,30,102.0,82.0,2.4,17.1,105.0,207.31,170.67
2018,4,9,17,45,75.0,62.0,2.5,16.4,76.5,159.03,129.3
2018,4,9,18,0,48.0,42.0,2.6,15.7,48.0,109.89,85.67
2018,4,9,18,15,31.0,26.0,2.5,15.35,29.0,73.27,41.09
2018,4,9,18,30,14.0,10.0,2.4,15.0,10.0,19.4,0.0
2018,4,9,18,45,7.0,5.0,2.3,14.7,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,5,45,2.5,3.5,2.05,12.55,3.5,2.75,0.0
2018,4,10,6,0,5.0,7.0,2.0,12.7,7.0,5.49,0.0
2018,4,10,6,15,2.5,10.5,2.05,12.95,10.5,7.97,0.96
2018,4,10,6,30,0.0,14.0,2.1,13.2,14.0,10.62,3.7
2018,4,10,6,45,0.0,23.5,2.2,13.4,23.5,17.88,10.34
2018,4,10,7,0,0.0,33.0,2.3,13.6,33.0,25.16,16.98
2018,4,10,7,15,0.0,32.5,2.4,13.75,32.5,24.78,16.67
2018,4,10,7,30,0.0,32.0,2.5,13.9,32.0,24.4,16.31
2018,4,10,7,45,0.0,56.5,2.55,14.0,56.5,43.27,33.1
2018,4,10,8,0,0.0,81.0,2.6,14.1,81.0,62.19,49.74
2018,4,10,8,15,0.0,79.5,2.7,14.2,79.5,61.09,48.56
2018,4,10,8,30,0.0,78.0,2.8,14.3,78.0,59.96,47.38
2018,4,10,8,45,0.0,70.0,2.9,14.4,70.0,53.8,41.8
2018,4,10,9,0,0.0,62.0,3.0,14.5,62.0,47.65,36.28
2018,4,10,9,15,0.0,54.0,2.95,14.55,54.0,41.5,30.8
2018,4,10,9,30,0.0,46.0,2.9,14.6,46.0,35.36,25.35
2018,4,10,9,45,7.5,126.0,2.9,14.7,131.5,95.87,77.63
2018,4,10,10,0,15.0,206.0,2.9,14.8,217.0,150.47,123.84
2018,4,10,10,15,27.0,266.5,2.85,14.85,287.5,180.2,141.13
2018,4,10,10,30,39.0,327.0,2.8,14.9,358.0,221.74,173.03
2018,4,10,10,45,39.5,331.5,2.75,15.0,363.5,232.41,181.06
2018,4,10,11,0,40.0,336.0,2.7,15.1,369.0,243.09,189.42
2018,4,10,11,15,27.0,299.5,2.7,15.1,322.0,223.14,174.27
2018,4,10,11,30,14.0,263.0,2.7,15.1,275.0,202.53,158.44
2018,4,10,11,45,15.5,277.0,2.75,15.1,290.5,215.67,168.95
2018,4,10,12,0,17.0,291.0,2.8,15.1,306.0,229.27,179.76
2018,4,10,12,15,10.5,219.5,2.85,15.05,228.5,174.5,136.45
2018,4,10,12,30,4.0,148.0,2.9,15.0,151.0,116.97,90.35
2018,4,10,12,45,8.0,196.0,2.95,14.95,202.5,157.41,123.2
2018,4,10,13,0,12.0,244.0,3.0,14.9,254.0,199.17,156.75
2018,4,10,13,15,15.0,262.5,3.1,14.85,275.0,218.06,171.98
2018,4,10,13,30,18.0,281.0,3.2,14.8,296.0,237.84,187.97
2018,4,10,13,45,16.0,267.5,3.3,14.7,280.5,227.44,180.0
2018,4,10,14,0,14.0,254.0,3.4,14.6,265.0,216.59,171.7
2018,4,10,14,15,12.5,240.0,3.5,14.55,249.5,205.34,163.03
2018,4,10,14,30,11.0,226.0,3.6,14.5,234.0,193.75,154.05
2018,4,10,14,45,25.0,242.0,3.7,14.45,259.0,241.39,193.39
2018,4,10,15,0,39.0,258.0,3.8,14.4,284.0,276.46,222.45
2018,4,10,15,15,62.5,258.5,3.8,14.4,297.0,306.45,247.9
2018,4,10,15,30,86.0,259.0,3.8,14.4,310.0,338.25,274.82
2018,4,10,15,45,67.0,231.5,3.95,14.3,269.5,295.48,240.93
2018,4,10,16,0,48.0,204.0,4.1,14.2,229.0,251.29,205.5
2018,4,10,16,15,61.5,168.0,4.1,14.05,196.5,227.67,187.87
2018,4,10,16,30,75.0,132.0,4.1,13.9,164.0,202.76,168.86
2018,4,10,16,45,207.5,118.0,4.05,13.8,189.5,363.14,306.38
2018,4,10,17,0,340.0,104.0,4.0,13.7,215.0,502.3,422.14
2018,4,10,17,15,432.5,84.0,3.8,13.3,199.5,563.17,470.8
2018,4,10,17,30,525.0,64.0,3.6,12.9,184.0,625.68,517.75
2018,4,10,17,45,431.0,54.5,3.45,12.55,136.0,516.27,426.64
2018,4,10,18,0,337.0,45.0,3.3,12.2,88.0,408.23,332.18
2018,4,10,18,15,207.5,30.0,3.25,11.9,52.5,269.64,176.89
2018,4,10,18,30,78.0,15.0,3.2,11.6,17.0,76.13,0.0
2018,4,10,18,45,39.0,7.5,3.15,11.35,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,11,5,45,47.0,11.0,2.9,10.9,13.5,8.65,0.0
2018,4,11,6,0,94.0,22.0,2.8,11.0,27.0,16.56,0.0
2018,4,11,6,15,180.5,36.5,2.85,11.25,60.0,27.43,17.49
2018,4,11,6,30,267.0,51.0,2.9,11.5,93.0,38.24,28.2
2018,4,11,6,45,301.0,67.0,2.95,11.75,131.0,49.56,38.8
2018,4,11,7,0,335.0,83.0,3.0,12.0,169.0,60.55,48.9
2018,4,11,7,15,298.0,95.5,2.9,12.1,185.0,67.99,55.63
2018,4,11,7,30,261.0,108.0,2.8,12.2,201.0,77.19,63.76
2018,4,11,7,45,263.5,141.0,2.7,12.3,247.0,97.24,81.34
2018,4,11,8,0,266.0,174.0,2.6,12.4,293.0,116.24,97.74
2018,4,11,8,15,287.5,194.5,2.55,12.5,337.0,127.86,107.48
2018,4,11,8,30,309.0,215.0,2.5,12.6,381.0,139.05,116.76
2018,4,11,8,45,271.0,242.5,2.45,12.65,397.5,151.96,127.46
2018,4,11,9,0,233.0,270.0,2.4,12.7,414.0,172.05,144.21
2018,4,11,9,15,308.0,275.0,2.55,12.8,478.5,167.43,139.83
2018,4,11,9,30,383.0,280.0,2.7,12.9,543.0,170.86,142.41
2018,4,11,9,45,309.0,313.5,2.8,12.95,533.0,183.33,152.64
2018,4,11,10,0,235.0,347.0,2.9,13.0,523.0,208.27,173.3
2018,4,11,10,15,194.5,366.0,3.15,13.05,515.5,233.33,179.34
2018,4,11,10,30,154.0,385.0,3.4,13.1,508.0,257.71,197.88
2018,4,11,10,45,187.5,392.0,3.6,13.1,546.0,287.11,219.63
2018,4,11,11,0,221.0,399.0,3.8,13.1,584.0,320.66,245.91
2018,4,11,11,15,309.0,384.5,3.95,13.1,647.5,356.53,273.43
2018,4,11,11,30,397.0,370.0,4.1,13.1,711.0,410.23,316.32
2018,4,11,11,45,372.0,384.5,4.25,13.1,706.0,441.9,344.27
2018,4,11,12,0,347.0,399.0,4.4,13.1,701.0,471.14,369.64
2018,4,11,12,15,287.5,411.0,4.45,13.1,661.0,477.15,376.2
2018,4,11,12,30,228.0,423.0,4.5,13.1,621.0,472.67,373.89
2018,4,11,12,45,192.0,414.5,4.6,13.1,580.0,463.69,367.95
2018,4,11,13,0,156.0,406.0,4.7,13.1,539.0,450.2,358.1
2018,4,11,13,15,245.5,378.5,4.7,13.1,583.5,521.09,415.49
2018,4,11,13,30,335.0,351.0,4.7,13.1,628.0,587.48,469.04
2018,4,11,13,45,432.5,314.0,4.75,13.05,661.0,671.23,535.72
2018,4,11,14,0,530.0,277.0,4.8,13.0,694.0,745.49,594.98
2018,4,11,14,15,429.5,288.0,4.85,13.0,617.0,691.96,554.09
2018,4,11,14,30,329.0,299.0,4.9,13.0,540.0,611.84,493.01
2018,4,11,14,45,228.5,295.5,4.95,13.05,459.0,530.11,429.02
2018,4,11,15,0,128.0,292.0,5.0,13.1,378.0,420.38,341.5
2018,4,11,15,15,113.0,273.5,5.0,13.1,345.5,395.06,322.29
2018,4,11,15,30,98.0,255.0,5.0,13.1,313.0,345.19,283.12
2018,4,11,15,45,69.5,225.0,5.1,12.95,264.5,289.93,238.59
2018,4,11,16,0,41.0,195.0,5.2,12.8,216.0,233.01,191.8
2018,4,11,16,15,22.0,129.5,5.25,12.7,140.5,142.71,116.63
2018,4,11,16,30,3.0,64.0,5.3,12.6,65.0,52.05,39.2
2018,4,11,16,45,62.0,65.5,5.3,12.45,86.0,131.46,110.25
2018,4,11,17,0,121.0,67.0,5.3,12.3,107.0,210.24,179.76
2018,4,11,17,15,163.0,74.0,5.4,12.1,117.5,264.3,226.71
2018,4,11,17,30,205.0,81.0,5.5,11.9,128.0,320.93,274.23
2018,4,11,17,45,161.0,63.0,5.65,11.7,94.0,256.91,217.21
2018,4,11,18,0,117.0,45.0,5.8,11.5,60.0,193.79,159.25
2018,4,11,18,15,67.0,28.0,5.7,11.3,36.0,125.21,83.65
2018,4,11,18,30,17.0,11.0,5.6,11.1,12.0,22.69,0.0
2018,4,11,18,45,8.5,5.5,5.5,10.85,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,3.5,8.9,17.0,10.23,0.0
2018,4,12,6,0,131.0,26.0,3.5,9.2,34.0,19.58,0.41
2018,4,12,6,15,249.0,40.0,3.65,9.5,73.5,30.25,20.26
2018,4,12,6,30,367.0,54.0,3.8,9.8,113.0,41.02,30.93
2018,4,12,6,45,448.0,64.0,3.95,10.15,162.5,51.46,40.79
2018,4,12,7,0,529.0,74.0,4.1,10.5,212.0,59.04,47.84
2018,4,12,7,15,582.0,81.5,4.1,10.7,264.5,64.34,52.66
2018,4,12,7,30,635.0,89.0,4.1,10.9,317.0,69.61,57.28
2018,4,12,7,45,670.5,95.5,4.1,11.1,369.5,73.81,60.85
2018,4,12,8,0,706.0,102.0,4.1,11.3,422.0,77.91,64.25
2018,4,12,8,15,731.5,107.5,4.05,11.5,472.0,81.04,66.75
2018,4,12,8,30,757.0,113.0,4.0,11.7,522.0,84.05,69.13
2018,4,12,8,45,774.5,118.0,3.95,11.9,568.0,86.43,70.95
2018,4,12,9,0,792.0,123.0,3.9,12.1,614.0,96.2,79.21
2018,4,12,9,15,734.5,149.5,3.85,12.3,629.0,101.24,83.31
2018,4,12,9,30,677.0,176.0,3.8,12.5,644.0,112.94,93.16
2018,4,12,9,45,548.5,226.5,3.75,12.65,618.5,136.75,113.36
2018,4,12,10,0,420.0,277.0,3.7,12.8,593.0,155.85,129.34
2018,4,12,10,15,640.0,209.5,3.65,12.95,712.0,166.63,111.21
2018,4,12,10,30,860.0,142.0,3.6,13.1,831.0,212.92,131.68
2018,4,12,10,45,860.0,147.0,3.6,13.2,852.0,273.25,180.66
2018,4,12,11,0,860.0,152.0,3.6,13.3,873.0,333.44,233.69
2018,4,12,11,15,860.5,155.0,3.7,13.4,887.0,392.13,286.71
2018,4,12,11,30,861.0,158.0,3.8,13.5,901.0,450.26,338.92
2018,4,12,11,45,863.5,158.5,3.9,13.55,908.5,506.73,388.88
2018,4,12,12,0,866.0,159.0,4.0,13.6,916.0,562.29,436.92
2018,4,12,12,15,862.0,161.0,4.15,13.6,914.0,614.24,481.22
2018,4,12,12,30,858.0,163.0,4.3,13.6,912.0,664.18,523.14
2018,4,12,12,45,850.0,166.5,4.45,13.6,902.0,710.49,561.43
2018,4,12,13,0,842.0,170.0,4.6,13.6,892.0,754.06,597.0
2018,4,12,13,15,839.5,167.5,4.65,13.55,875.5,793.67,628.86
2018,4,12,13,30,837.0,165.0,4.7,13.5,859.0,830.36,658.19
2018,4,12,13,45,832.5,161.0,4.8,13.5,834.5,860.96,682.26
2018,4,12,14,0,828.0,157.0,4.9,13.5,810.0,888.11,703.41
2018,4,12,14,15,820.0,153.5,4.9,13.4,779.0,909.09,719.83
2018,4,12,14,30,812.0,150.0,4.9,13.3,748.0,926.28,733.69
2018,4,12,14,45,800.5,146.0,4.95,13.25,710.0,935.86,742.46
2018,4,12,15,0,789.0,142.0,5.0,13.2,672.0,949.49,754.44
2018,4,12,15,15,770.5,138.5,5.0,13.2,628.5,945.48,753.26
2018,4,12,15,30,752.0,135.0,5.0,13.2,585.0,937.52,749.47
2018,4,12,15,45,730.5,129.0,4.95,13.05,537.5,919.8,738.72
2018,4,12,16,0,709.0,123.0,4.9,12.9,490.0,898.38,725.31
2018,4,12,16,15,681.0,116.5,4.85,12.7,439.5,866.38,704.05
2018,4,12,16,30,653.0,110.0,4.8,12.5,389.0,831.17,680.06
2018,4,12,16,45,611.5,102.0,4.75,12.35,336.5,777.93,641.55
2018,4,12,17,0,570.0,94.0,4.7,12.2,284.0,722.36,600.08
2018,4,12,17,15,510.0,85.0,4.5,11.9,232.5,645.92,540.15
2018,4,12,17,30,450.0,76.0,4.3,11.6,181.0,566.17,475.14
2018,4,12,17,45,361.5,64.0,4.15,11.3,134.5,463.72,388.87
2018,4,12,18,0,273.0,52.0,4.0,11.0,88.0,365.6,301.8
2018,4,12,18,15,166.0,34.5,3.95,10.75,53.5,246.06,174.4
2018,4,12,18,30,59.0,17.0,3.9,10.5,19.0,62.12,0.0
2018,4,12,18,45,29.5,8.5,3.85,10.3,9.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,2.65,7.9,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,2.6,8.3,1.0,0.0,0.0
2018,4,13,5,45,72.0,14.5,2.6,8.7,19.0,11.41,0.0
2018,4,13,6,0,141.0,28.0,2.6,9.1,37.0,21.07,4.19
2018,4,13,6,15,255.5,42.0,2.6,9.55,77.0,31.72,21.74
2018,4,13,6,30,370.0,56.0,2.6,10.0,117.0,42.46,32.26
2018,4,13,6,45,451.0,64.5,2.65,10.45,166.0,51.79,41.08
2018,4,13,7,0,532.0,73.0,2.7,10.9,215.0,58.2,47.03
2018,4,13,7,15,585.5,80.0,2.8,11.45,267.5,63.18,51.46
2018,4,13,7,30,639.0,87.0,2.9,12.0,320.0,68.13,55.71
2018,4,13,7,45,677.0,92.5,3.0,12.5,372.5,71.73,58.65
2018,4,13,8,0,715.0,98.0,3.1,13.0,425.0,75.29,61.48
2018,4,13,8,15,741.5,102.5,3.1,13.4,475.0,77.89,63.46
2018,4,13,8,30,768.0,107.0,3.1,13.8,525.0,87.13,71.23
2018,4,13,8,45,788.0,111.0,3.1,14.15,572.0,89.23,72.72
2018,4,13,9,0,808.0,115.0,3.1,14.5,619.0,91.24,74.14
2018,4,13,9,15,827.0,116.0,3.05,14.8,662.0,91.24,73.85
2018,4,13,9,30,846.0,117.0,3.0,15.1,705.0,91.26,73.6
2018,4,13,9,45,861.5,116.5,2.95,15.4,742.0,90.33,72.55
2018,4,13,10,0,877.0,116.0,2.9,15.7,779.0,99.47,80.12
2018,4,13,10,15,884.5,118.0,2.85,15.9,808.5,155.54,92.27
2018,4,13,10,30,892.0,120.0,2.8,16.1,838.0,214.91,130.07
2018,4,13,10,45,897.0,121.5,2.75,16.35,860.0,274.17,177.55
2018,4,13,11,0,902.0,123.0,2.7,16.6,882.0,333.6,229.17
2018,4,13,11,15,904.5,124.0,2.7,16.75,896.5,391.84,281.1
2018,4,13,11,30,907.0,125.0,2.7,16.9,911.0,449.52,332.08
2018,4,13,11,45,901.5,129.0,2.65,17.1,915.5,504.84,379.97
2018,4,13,12,0,896.0,133.0,2.6,17.3,920.0,558.42,424.99
2018,4,13,12,15,889.5,136.5,2.65,17.4,916.5,609.17,466.94
2018,4,13,12,30,883.0,140.0,2.7,17.5,913.0,657.72,506.04
2018,4,13,12,45,893.0,132.5,2.7,17.65,907.5,706.3,544.03
2018,4,13,13,0,903.0,125.0,2.7,17.8,902.0,753.1,579.88
2018,4,13,13,15,897.5,125.5,2.75,17.85,885.0,793.13,610.48
2018,4,13,13,30,892.0,126.0,2.8,17.9,868.0,830.15,637.23
2018,4,13,13,45,881.5,126.5,2.8,17.95,842.0,859.91,658.24
2018,4,13,14,0,871.0,127.0,2.8,18.0,816.0,886.07,676.84
2018,4,13,14,15,864.0,124.0,2.85,17.95,785.0,920.26,701.71
2018,4,13,14,30,857.0,121.0,2.9,17.9,754.0,939.28,716.2
2018,4,13,14,45,844.0,119.0,2.9,17.85,716.0,949.95,724.87
2018,4,13,15,0,831.0,117.0,2.9,17.8,678.0,956.59,731.04
2018,4,13,15,15,799.5,117.5,2.9,17.8,629.0,943.99,724.08
2018,4,13,15,30,768.0,118.0,2.9,17.8,580.0,927.01,714.36
2018,4,13,15,45,758.0,111.0,2.95,17.45,536.5,926.18,717.33
2018,4,13,16,0,748.0,104.0,3.0,17.1,493.0,914.72,712.81
2018,4,13,16,15,713.0,100.0,3.0,16.75,440.5,878.7,690.52
2018,4,13,16,30,678.0,96.0,3.0,16.4,388.0,839.59,665.71
2018,4,13,16,45,644.5,88.0,3.05,16.05,336.5,794.06,635.76
2018,4,13,17,0,611.0,80.0,3.1,15.7,285.0,746.23,602.89
2018,4,13,17,15,550.5,72.5,3.1,15.15,233.0,671.19,547.82
2018,4,13,17,30,490.0,65.0,3.1,14.6,181.0,595.57,489.48
2018,4,13,17,45,409.0,55.0,3.1,14.05,135.5,498.23,410.5
2018,4,13,18,0,328.0,45.0,3.1,13.5,90.0,402.0,327.72
2018,4,13,18,15,213.5,31.0,3.05,13.2,55.5,281.14,203.1
2018,4,13,18,30,99.0,17.0,3.0,12.9,21.0,95.24,0.0
2018,4,13,18,45,49.5,8.5,2.95,12.55,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
