Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,45,314.0,69.5,2.6,16.2,141.0,426.36,352.15
2018,4,23,18,0,236.0,56.0,2.6,15.5,95.0,334.28,274.62
2018,4,23,18,15,169.5,40.5,2.6,15.05,63.5,253.41,201.29
2018,4,23,18,30,103.0,25.0,2.6,14.6,32.0,144.77,63.42
2018,4,23,18,45,54.0,13.0,2.55,14.15,16.5,53.41,0.0
2018,4,23,19,0,5.0,1.0,2.5,13.7,1.0,0.0,0.0
2018,4,23,19,15,2.5,0.5,2.45,13.5,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,11.0,2.0,1.57,0.0
2018,4,24,5,45,10.0,7.0,1.95,11.25,8.0,5.74,0.0
2018,4,24,6,0,20.0,12.0,2.0,11.5,14.0,9.77,2.71
2018,4,24,6,15,87.5,25.0,2.0,11.7,42.5,19.42,11.62
2018,4,24,6,30,155.0,38.0,2.0,11.9,71.0,28.22,19.75
2018,4,24,6,45,77.5,39.5,2.0,12.15,56.0,29.71,21.22
2018,4,24,7,0,0.0,41.0,2.0,12.4,41.0,31.31,22.68
2018,4,24,7,15,0.0,43.5,1.95,12.65,43.5,33.24,24.36
2018,4,24,7,30,0.0,46.0,1.9,12.9,46.0,35.18,26.0
2018,4,24,7,45,2.0,55.5,1.85,13.15,56.5,42.55,32.46
2018,4,24,8,0,4.0,65.0,1.8,13.4,67.0,49.96,38.86
2018,4,24,8,15,7.5,90.0,1.8,13.65,94.0,69.39,55.76
2018,4,24,8,30,11.0,115.0,1.8,13.9,121.0,87.49,71.26
2018,4,24,8,45,6.5,140.5,1.8,14.2,144.0,105.34,86.35
2018,4,24,9,0,2.0,166.0,1.8,14.5,167.0,122.81,100.92
2018,4,24,9,15,7.0,182.0,1.85,14.7,187.0,133.97,110.05
2018,4,24,9,30,12.0,198.0,1.9,14.9,207.0,145.02,119.04
2018,4,24,9,45,17.5,213.0,1.9,15.15,226.5,155.32,127.31
2018,4,24,10,0,23.0,228.0,1.9,15.4,246.0,156.4,121.67
2018,4,24,10,15,30.5,286.5,2.0,15.5,311.5,195.76,152.04
2018,4,24,10,30,38.0,345.0,2.1,15.6,377.0,236.73,183.52
2018,4,24,10,45,43.0,363.0,2.15,15.75,400.0,256.32,198.39
2018,4,24,11,0,48.0,381.0,2.2,15.9,423.0,277.2,214.46
2018,4,24,11,15,53.0,394.0,2.2,16.0,441.0,296.28,229.19
2018,4,24,11,30,58.0,407.0,2.2,16.1,459.0,316.48,244.8
2018,4,24,11,45,79.5,423.0,2.25,16.15,495.0,347.72,268.84
2018,4,24,12,0,101.0,439.0,2.3,16.2,531.0,382.06,295.28
2018,4,24,12,15,133.0,446.0,2.35,16.25,566.5,421.19,325.43
2018,4,24,12,30,165.0,453.0,2.4,16.3,602.0,463.89,358.21
2018,4,24,12,45,173.5,447.5,2.5,16.3,603.0,483.94,374.09
2018,4,24,13,0,182.0,442.0,2.6,16.3,604.0,503.95,390.04
2018,4,24,13,15,244.0,419.5,2.7,16.25,632.0,562.31,435.47
2018,4,24,13,30,306.0,397.0,2.8,16.2,660.0,614.01,475.81
2018,4,24,13,45,431.5,336.5,2.85,16.15,696.0,701.7,543.49
2018,4,24,14,0,557.0,276.0,2.9,16.1,732.0,781.14,604.59
2018,4,24,14,15,721.5,196.5,2.95,15.9,763.5,886.34,684.1
2018,4,24,14,30,886.0,117.0,3.0,15.7,795.0,963.68,738.9
2018,4,24,14,45,871.0,116.5,3.05,15.55,756.0,973.11,746.89
2018,4,24,15,0,856.0,116.0,3.1,15.4,717.0,992.06,762.27
2018,4,24,15,15,830.5,113.5,3.1,15.4,667.0,981.24,756.41
2018,4,24,15,30,805.0,111.0,3.1,15.4,617.0,966.2,748.03
2018,4,24,15,45,775.0,110.5,3.1,14.95,567.5,944.93,736.65
2018,4,24,16,0,745.0,110.0,3.1,14.5,518.0,927.46,727.96
2018,4,24,16,15,713.0,105.5,3.05,14.25,465.5,892.91,706.05
2018,4,24,16,30,681.0,101.0,3.0,14.0,413.0,855.32,681.75
2018,4,24,16,45,551.5,107.0,3.0,13.7,340.0,730.37,592.45
2018,4,24,17,0,422.0,113.0,3.0,13.4,267.0,596.49,492.88
2018,4,24,17,15,279.0,106.0,2.95,13.05,201.0,421.84,354.63
2018,4,24,17,30,136.0,99.0,2.9,12.7,135.0,258.41,217.86
2018,4,24,17,45,134.5,79.0,2.85,12.35,108.0,233.24,196.71
2018,4,24,18,0,133.0,59.0,2.8,12.0,81.0,224.98,187.54
2018,4,24,18,15,88.5,42.0,2.75,11.75,54.5,164.48,131.59
2018,4,24,18,30,44.0,25.0,2.7,11.5,28.0,81.37,38.99
2018,4,24,18,45,25.5,13.5,2.6,11.2,15.0,31.02,0.0
2018,4,24,19,0,7.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.45,10.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.3,8.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.4,8.6,4.0,3.15,0.0
2018,4,25,5,45,2.5,10.5,2.45,8.8,10.5,7.98,0.0
2018,4,25,6,0,0.0,17.0,2.5,9.0,17.0,12.93,5.57
2018,4,25,6,15,0.0,28.0,2.45,9.25,28.0,21.35,13.51
2018,4,25,6,30,0.0,39.0,2.4,9.5,39.0,29.79,21.4
2018,4,25,6,45,0.0,54.5,2.35,9.7,54.5,41.74,32.38
2018,4,25,7,0,0.0,70.0,2.3,9.9,70.0,53.25,42.82
2018,4,25,7,15,0.0,86.5,2.2,10.25,86.5,65.25,53.51
2018,4,25,7,30,0.0,103.0,2.1,10.6,103.0,77.14,63.92
2018,4,25,7,45,28.5,139.5,2.0,10.95,154.0,99.46,83.39
2018,4,25,8,0,57.0,176.0,1.9,11.3,205.0,122.32,103.0
2018,4,25,8,15,56.0,194.0,1.9,11.7,224.5,133.48,112.15
2018,4,25,8,30,55.0,212.0,1.9,12.1,244.0,144.39,121.0
2018,4,25,8,45,45.0,235.5,1.85,12.45,263.0,157.72,131.85
2018,4,25,9,0,35.0,259.0,1.8,12.8,282.0,170.61,142.21
2018,4,25,9,15,56.0,294.5,1.85,13.15,334.5,189.96,157.95
2018,4,25,9,30,77.0,330.0,1.9,13.5,387.0,208.46,172.81
2018,4,25,9,45,115.0,356.0,1.9,13.85,445.0,208.15,171.93
2018,4,25,10,0,153.0,382.0,1.9,14.2,503.0,230.65,178.05
2018,4,25,10,15,209.0,390.5,1.95,14.5,562.5,260.29,195.8
2018,4,25,10,30,265.0,399.0,2.0,14.8,622.0,284.27,210.99
2018,4,25,10,45,300.0,400.0,2.1,15.05,658.5,319.94,238.15
2018,4,25,11,0,335.0,401.0,2.2,15.3,695.0,359.75,269.58
2018,4,25,11,15,323.0,412.5,2.25,15.45,699.5,392.67,297.34
2018,4,25,11,30,311.0,424.0,2.3,15.6,704.0,424.7,323.97
2018,4,25,11,45,373.5,398.0,2.4,15.75,736.5,466.8,357.4
2018,4,25,12,0,436.0,372.0,2.5,15.9,769.0,513.4,394.41
2018,4,25,12,15,647.0,262.5,2.55,15.9,850.0,592.21,456.5
2018,4,25,12,30,858.0,153.0,2.6,15.9,931.0,681.15,526.27
2018,4,25,12,45,882.5,138.0,2.7,15.9,931.0,725.3,561.52
2018,4,25,13,0,907.0,123.0,2.8,15.9,931.0,775.66,600.82
2018,4,25,13,15,902.5,122.5,2.85,15.85,913.5,814.62,630.06
2018,4,25,13,30,898.0,122.0,2.9,15.8,896.0,850.58,656.07
2018,4,25,13,45,891.5,121.0,3.0,15.7,871.0,881.26,678.88
2018,4,25,14,0,885.0,120.0,3.1,15.6,846.0,908.53,699.45
2018,4,25,14,15,875.5,118.5,3.15,15.45,814.0,929.1,715.3
2018,4,25,14,30,866.0,117.0,3.2,15.3,782.0,945.94,728.79
2018,4,25,14,45,853.0,115.5,3.25,15.15,744.0,968.75,746.63
2018,4,25,15,0,840.0,114.0,3.3,15.0,706.0,975.01,753.15
2018,4,25,15,15,825.0,111.5,3.3,15.0,663.0,974.24,754.33
2018,4,25,15,30,810.0,109.0,3.3,15.0,620.0,969.58,753.03
2018,4,25,15,45,787.5,106.5,3.4,14.55,572.0,953.55,745.92
2018,4,25,16,0,765.0,104.0,3.5,14.1,524.0,933.8,736.21
2018,4,25,16,15,734.0,101.0,3.5,13.85,473.0,908.75,721.39
2018,4,25,16,30,703.0,98.0,3.5,13.6,422.0,874.0,699.32
2018,4,25,16,45,663.0,93.0,3.55,13.3,369.5,824.87,666.56
2018,4,25,17,0,623.0,88.0,3.6,13.0,317.0,773.55,631.14
2018,4,25,17,15,557.5,82.5,3.5,12.65,263.5,694.95,572.79
2018,4,25,17,30,492.0,77.0,3.4,12.3,210.0,615.63,511.57
2018,4,25,17,45,374.5,68.0,3.35,11.95,156.5,479.7,402.23
2018,4,25,18,0,257.0,59.0,3.3,11.6,103.0,357.23,298.83
2018,4,25,18,15,153.5,41.5,3.25,11.35,65.5,218.69,177.97
2018,4,25,18,30,50.0,24.0,3.2,11.1,28.0,83.19,44.58
2018,4,25,18,45,27.5,13.0,3.1,10.85,15.0,32.24,0.0
2018,4,25,19,0,5.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,25,19,15,2.5,1.0,2.95,10.5,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,2.75,8.6,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,2.9,8.8,6.0,4.72,0.0
2018,4,26,5,45,21.0,13.5,3.0,9.05,15.5,10.75,0.86
2018,4,26,6,0,30.0,21.0,3.1,9.3,25.0,16.63,8.83
2018,4,26,6,15,15.0,32.0,3.15,9.55,34.0,25.1,16.87
2018,4,26,6,30,0.0,43.0,3.2,9.8,43.0,32.88,24.16
2018,4,26,6,45,0.0,59.0,3.2,10.0,59.0,45.04,35.32
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,56.75,45.92
2018,4,26,7,15,0.0,90.0,3.2,10.45,90.0,67.69,55.64
2018,4,26,7,30,0.0,105.0,3.2,10.7,105.0,78.54,65.14
2018,4,26,7,45,1.0,124.5,3.2,10.95,125.0,92.33,77.1
2018,4,26,8,0,2.0,144.0,3.2,11.2,145.0,105.96,88.77
2018,4,26,8,15,6.5,169.5,3.2,11.5,173.5,123.36,103.57
2018,4,26,8,30,11.0,195.0,3.2,11.8,202.0,140.48,117.96
2018,4,26,8,45,15.5,217.0,3.2,12.05,227.0,155.2,130.15
2018,4,26,9,0,20.0,239.0,3.2,12.3,252.0,169.72,142.07
2018,4,26,9,15,18.0,243.5,3.25,12.55,256.0,173.34,144.65
2018,4,26,9,30,16.0,248.0,3.3,12.8,260.0,176.82,147.14
2018,4,26,9,45,41.5,286.5,3.3,13.1,319.0,186.55,154.89
2018,4,26,10,0,67.0,325.0,3.3,13.4,378.0,212.75,166.97
2018,4,26,10,15,196.5,325.0,3.4,13.55,489.0,227.48,171.83
2018,4,26,10,30,326.0,325.0,3.5,13.7,600.0,258.24,189.91
2018,4,26,10,45,525.5,267.5,3.6,13.9,724.0,294.81,212.6
2018,4,26,11,0,725.0,210.0,3.7,14.1,848.0,357.18,259.53
2018,4,26,11,15,809.5,170.5,3.75,14.15,893.0,415.61,309.2
2018,4,26,11,30,894.0,131.0,3.8,14.2,938.0,477.26,362.0
2018,4,26,11,45,906.0,125.5,3.9,14.3,948.0,532.76,410.43
2018,4,26,12,0,918.0,120.0,4.0,14.4,958.0,587.94,457.48
2018,4,26,12,15,918.0,119.5,4.05,14.4,956.0,639.12,500.4
2018,4,26,12,30,918.0,119.0,4.1,14.4,954.0,688.51,540.9
2018,4,26,12,45,916.5,119.0,4.15,14.45,945.0,735.24,578.4
2018,4,26,13,0,915.0,119.0,4.2,14.5,936.0,779.62,613.37
2018,4,26,13,15,911.5,118.0,4.2,14.45,919.0,819.04,643.29
2018,4,26,13,30,908.0,117.0,4.2,14.4,902.0,855.5,670.03
2018,4,26,13,45,903.0,115.5,4.25,14.4,877.5,887.1,693.39
2018,4,26,14,0,898.0,114.0,4.3,14.4,853.0,915.32,714.56
2018,4,26,14,15,890.0,113.0,4.3,14.3,822.0,937.86,731.67
2018,4,26,14,30,882.0,112.0,4.3,14.2,791.0,956.74,746.37
2018,4,26,14,45,872.0,109.5,4.3,14.1,753.5,968.45,756.2
2018,4,26,15,0,862.0,107.0,4.3,14.0,716.0,976.34,763.57
2018,4,26,15,15,847.0,105.0,4.3,14.0,673.0,989.23,774.41
2018,4,26,15,30,832.0,103.0,4.3,14.0,630.0,985.25,773.48
2018,4,26,15,45,813.0,100.5,4.3,13.75,583.0,972.81,767.56
2018,4,26,16,0,794.0,98.0,4.3,13.5,536.0,956.65,759.1
2018,4,26,16,15,769.0,94.0,4.25,13.25,485.5,929.03,741.9
2018,4,26,16,30,744.0,90.0,4.2,13.0,435.0,898.1,722.13
2018,4,26,16,45,708.5,85.5,4.2,12.8,382.5,860.66,697.42
2018,4,26,17,0,673.0,81.0,4.2,12.6,330.0,814.02,665.05
2018,4,26,17,15,623.0,75.0,4.15,12.3,277.5,749.3,617.52
2018,4,26,17,30,573.0,69.0,4.1,12.0,225.0,683.59,567.2
2018,4,26,17,45,435.5,62.5,4.05,11.65,166.5,535.22,448.57
2018,4,26,18,0,298.0,56.0,4.0,11.3,108.0,388.87,326.53
2018,4,26,18,15,232.5,42.5,3.9,11.05,74.5,309.75,253.92
2018,4,26,18,30,167.0,29.0,3.8,10.8,41.0,226.42,139.73
2018,4,26,18,45,88.0,15.5,3.7,10.55,21.5,82.66,0.0
2018,4,26,19,0,9.0,2.0,3.6,10.3,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.65,10.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,1.9,11.35,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,1.9,11.8,16.0,11.02,0.0
2018,4,27,5,45,199.5,28.0,1.95,12.25,49.0,21.29,8.39
2018,4,27,6,0,323.0,42.0,2.0,12.7,82.0,34.42,24.07
2018,4,27,6,15,338.0,48.5,2.05,13.0,108.0,38.86,28.8
2018,4,27,6,30,353.0,55.0,2.1,13.3,134.0,43.21,33.04
2018,4,27,6,45,197.5,80.0,2.2,13.6,126.5,58.28,46.62
2018,4,27,7,0,42.0,105.0,2.3,13.9,119.0,75.77,62.14
2018,4,27,7,15,29.0,117.5,2.25,14.1,128.0,84.36,69.56
2018,4,27,7,30,16.0,130.0,2.2,14.3,137.0,95.31,78.91
2018,4,27,7,45,77.5,162.5,2.2,14.5,201.5,114.05,94.9
2018,4,27,8,0,139.0,195.0,2.2,14.7,266.0,130.17,108.4
2018,4,27,8,15,363.5,180.0,2.2,14.9,390.5,115.12,94.99
2018,4,27,8,30,588.0,165.0,2.2,15.1,515.0,110.61,90.76
2018,4,27,8,45,720.0,134.0,2.2,15.3,595.5,92.76,75.1
2018,4,27,9,0,852.0,103.0,2.2,15.5,676.0,83.56,66.96
2018,4,27,9,15,853.0,111.0,2.25,15.65,714.0,87.45,70.1
2018,4,27,9,30,854.0,119.0,2.3,15.8,752.0,91.02,72.94
2018,4,27,9,45,831.5,136.5,2.35,15.95,776.5,98.87,79.42
2018,4,27,10,0,809.0,154.0,2.4,16.1,801.0,141.66,89.4
2018,4,27,10,15,833.5,149.0,2.4,16.2,835.5,195.12,117.91
2018,4,27,10,30,858.0,144.0,2.4,16.3,870.0,251.5,159.76
2018,4,27,10,45,862.0,145.5,2.45,16.4,890.5,309.34,208.93
2018,4,27,11,0,866.0,147.0,2.5,16.5,911.0,369.93,262.01
2018,4,27,11,15,868.5,148.5,2.5,16.55,924.5,425.68,311.37
2018,4,27,11,30,871.0,150.0,2.5,16.6,938.0,480.96,359.5
2018,4,27,11,45,872.0,150.5,2.55,16.65,944.0,534.24,405.04
2018,4,27,12,0,873.0,151.0,2.6,16.7,950.0,586.45,448.52
2018,4,27,12,15,869.5,153.5,2.65,16.75,947.5,636.08,488.89
2018,4,27,12,30,866.0,156.0,2.7,16.8,945.0,691.65,532.25
2018,4,27,12,45,860.0,157.5,2.75,16.8,934.5,736.52,567.15
2018,4,27,13,0,854.0,159.0,2.8,16.8,924.0,778.75,599.51
2018,4,27,13,15,849.5,158.0,2.9,16.75,906.5,817.12,629.1
2018,4,27,13,30,845.0,157.0,3.0,16.7,889.0,852.49,655.67
2018,4,27,13,45,837.5,155.5,3.1,16.65,864.0,881.68,677.25
2018,4,27,14,0,830.0,154.0,3.2,16.6,839.0,907.38,696.55
2018,4,27,14,15,812.5,155.0,3.25,16.5,804.5,922.8,708.67
2018,4,27,14,30,795.0,156.0,3.3,16.4,770.0,934.13,718.19
2018,4,27,14,45,773.5,156.0,3.35,16.3,729.5,936.55,721.74
2018,4,27,15,0,752.0,156.0,3.4,16.2,689.0,944.2,729.19
2018,4,27,15,15,753.5,146.0,3.4,16.2,652.5,951.04,735.6
2018,4,27,15,30,755.0,136.0,3.4,16.2,616.0,954.24,739.67
2018,4,27,15,45,734.0,131.5,3.5,15.85,569.0,937.66,731.7
2018,4,27,16,0,713.0,127.0,3.6,15.5,522.0,917.5,721.32
2018,4,27,16,15,686.5,121.0,3.6,15.25,472.5,886.6,702.23
2018,4,27,16,30,660.0,115.0,3.6,15.0,423.0,852.6,680.65
2018,4,27,16,45,623.5,108.5,3.6,14.75,371.5,805.16,648.64
2018,4,27,17,0,587.0,102.0,3.6,14.5,320.0,755.36,613.99
2018,4,27,17,15,536.5,93.0,3.55,14.2,269.0,687.11,563.81
2018,4,27,17,30,486.0,84.0,3.5,13.9,218.0,612.24,506.42
2018,4,27,17,45,414.0,73.0,3.4,13.55,170.0,523.69,435.39
2018,4,27,18,0,342.0,62.0,3.3,13.2,122.0,437.9,363.25
2018,4,27,18,15,240.5,47.0,3.2,12.9,82.5,324.12,263.62
2018,4,27,18,30,139.0,32.0,3.1,12.6,43.0,210.13,135.12
2018,4,27,18,45,72.0,17.0,2.95,12.3,22.5,71.06,0.0
2018,4,27,19,0,5.0,2.0,2.8,12.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.75,11.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.0,2.3,11.5,6.5,0.0,0.0
2018,4,28,5,30,36.0,12.0,2.4,11.9,13.0,9.44,0.0
2018,4,28,5,45,80.0,28.5,2.5,12.25,37.0,21.28,9.36
2018,4,28,6,0,124.0,45.0,2.6,12.6,61.0,33.24,23.16
2018,4,28,6,15,186.0,62.0,2.7,12.9,98.0,45.52,34.72
2018,4,28,6,30,248.0,79.0,2.8,13.2,135.0,57.69,45.95
2018,4,28,6,45,276.0,96.5,2.9,13.45,174.0,69.64,56.76
2018,4,28,7,0,304.0,114.0,3.0,13.7,213.0,81.29,67.07
2018,4,28,7,15,441.5,112.0,3.05,13.9,283.5,79.97,65.73
2018,4,28,7,30,579.0,110.0,3.1,14.1,354.0,82.0,67.28
2018,4,28,7,45,423.5,156.5,3.15,14.3,347.0,105.45,87.54
2018,4,28,8,0,268.0,203.0,3.2,14.5,340.0,131.92,110.1
2018,4,28,8,15,250.0,228.0,3.25,14.65,366.0,144.28,120.27
2018,4,28,8,30,232.0,253.0,3.3,14.8,392.0,163.5,136.21
2018,4,28,8,45,230.0,278.5,3.3,14.9,425.0,176.35,146.62
2018,4,28,9,0,228.0,304.0,3.3,15.0,458.0,188.62,156.48
2018,4,28,9,15,217.0,327.0,3.35,15.15,480.5,198.91,164.63
2018,4,28,9,30,206.0,350.0,3.4,15.3,503.0,208.65,172.29
2018,4,28,9,45,191.5,356.0,3.45,15.45,503.5,210.57,173.45
2018,4,28,10,0,177.0,362.0,3.5,15.6,504.0,225.89,172.83
2018,4,28,10,15,97.5,320.0,3.55,15.7,398.5,212.92,162.9
2018,4,28,10,30,18.0,278.0,3.6,15.8,293.0,205.4,160.1
2018,4,28,10,45,47.0,326.5,3.65,15.85,367.5,236.85,183.74
2018,4,28,11,0,76.0,375.0,3.7,15.9,442.0,283.52,219.57
2018,4,28,11,15,164.5,408.0,3.7,15.95,556.5,341.24,262.88
2018,4,28,11,30,253.0,441.0,3.7,16.0,671.0,412.7,317.53
2018,4,28,11,45,406.5,379.5,3.75,16.05,751.5,470.52,362.49
2018,4,28,12,0,560.0,318.0,3.8,16.1,832.0,546.09,421.96
2018,4,28,12,15,715.0,235.0,3.85,16.1,889.5,615.94,477.95
2018,4,28,12,30,870.0,152.0,3.9,16.1,947.0,685.0,533.83
2018,4,28,12,45,847.5,160.0,3.95,16.05,927.5,731.31,570.1
2018,4,28,13,0,825.0,168.0,4.0,16.0,908.0,766.33,597.7
2018,4,28,13,15,725.5,190.5,4.05,15.9,832.5,756.22,591.19
2018,4,28,13,30,626.0,213.0,4.1,15.8,757.0,732.39,574.39
2018,4,28,13,45,593.0,242.5,4.1,15.75,746.0,761.96,596.46
2018,4,28,14,0,560.0,272.0,4.1,15.7,735.0,782.87,611.81
2018,4,28,14,15,409.5,315.5,4.1,15.55,647.5,711.51,557.72
2018,4,28,14,30,259.0,359.0,4.1,15.4,560.0,614.3,483.71
2018,4,28,14,45,266.5,335.5,4.15,15.25,533.5,612.32,484.81
2018,4,28,15,0,274.0,312.0,4.2,15.1,507.0,608.31,484.03
2018,4,28,15,15,501.5,224.5,4.2,15.1,554.5,775.58,616.69
2018,4,28,15,30,729.0,137.0,4.2,15.1,602.0,929.77,731.6
2018,4,28,15,45,758.5,119.0,4.2,14.75,570.5,947.65,746.23
2018,4,28,16,0,788.0,101.0,4.2,14.4,539.0,955.13,754.67
2018,4,28,16,15,761.0,97.5,4.15,14.25,488.5,925.99,736.1
2018,4,28,16,30,734.0,94.0,4.1,14.1,438.0,901.01,720.63
2018,4,28,16,45,697.5,89.5,4.1,13.9,385.5,855.66,690.18
2018,4,28,17,0,661.0,85.0,4.1,13.7,333.0,808.01,657.24
2018,4,28,17,15,610.0,79.0,4.0,13.45,280.5,742.34,609.03
2018,4,28,17,30,559.0,73.0,3.9,13.2,228.0,675.63,558.07
2018,4,28,17,45,484.0,64.5,3.8,12.95,178.5,582.99,484.1
2018,4,28,18,0,409.0,56.0,3.7,12.7,129.0,491.37,407.43
2018,4,28,18,15,302.5,44.0,3.6,12.5,88.5,372.23,304.03
2018,4,28,18,30,196.0,32.0,3.5,12.3,48.0,259.25,175.48
2018,4,28,18,45,106.0,18.0,3.35,12.05,26.0,99.12,0.0
2018,4,28,19,0,16.0,4.0,3.2,11.8,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,3.15,11.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,8.0,2.95,11.35,9.0,0.0,0.0
2018,4,29,5,30,61.0,16.0,3.1,11.6,18.0,12.59,0.0
2018,4,29,5,45,166.5,31.5,3.25,11.8,50.5,23.73,11.93
2018,4,29,6,0,272.0,47.0,3.4,12.0,83.0,35.4,25.18
2018,4,29,6,15,359.0,58.5,3.5,12.2,128.0,44.18,33.67
2018,4,29,6,30,446.0,70.0,3.6,12.4,173.0,55.77,44.41
2018,4,29,6,45,507.5,78.0,3.65,12.55,223.0,61.45,49.66
2018,4,29,7,0,569.0,86.0,3.7,12.7,273.0,67.12,54.71
2018,4,29,7,15,612.5,92.0,3.75,12.9,325.0,71.02,58.04
2018,4,29,7,30,656.0,98.0,3.8,13.1,377.0,74.89,61.25
2018,4,29,7,45,688.5,102.5,3.85,13.3,428.0,77.48,63.29
2018,4,29,8,0,721.0,107.0,3.9,13.5,479.0,80.03,65.26
2018,4,29,8,15,698.0,123.5,3.9,13.75,512.0,88.73,72.57
2018,4,29,8,30,675.0,140.0,3.9,14.0,545.0,96.74,79.22
2018,4,29,8,45,542.0,190.5,3.95,14.2,531.5,121.9,100.63
2018,4,29,9,0,409.0,241.0,4.0,14.4,518.0,143.16,118.44
2018,4,29,9,15,613.5,186.5,4.0,14.55,630.0,115.33,94.3
2018,4,29,9,30,818.0,132.0,4.0,14.7,742.0,97.18,78.53
2018,4,29,9,45,800.0,145.5,4.0,14.9,765.0,102.63,82.99
2018,4,29,10,0,782.0,159.0,4.0,15.1,788.0,146.67,92.89
2018,4,29,10,15,806.0,154.5,4.0,15.2,822.5,198.73,122.23
2018,4,29,10,30,830.0,150.0,4.0,15.3,857.0,253.69,164.05
2018,4,29,10,45,856.0,142.0,4.0,15.4,886.5,313.99,215.0
2018,4,29,11,0,882.0,134.0,4.0,15.5,916.0,371.37,265.63
2018,4,29,11,15,885.5,134.0,4.05,15.5,929.5,427.07,315.96
2018,4,29,11,30,889.0,134.0,4.1,15.5,943.0,482.33,365.15
2018,4,29,11,45,890.5,134.5,4.1,15.55,949.0,536.27,412.04
2018,4,29,12,0,892.0,135.0,4.1,15.6,955.0,589.16,456.83
2018,4,29,12,15,896.0,132.0,4.1,15.6,954.0,639.78,498.84
2018,4,29,12,30,900.0,129.0,4.1,15.6,953.0,688.92,538.72
2018,4,29,12,45,903.0,125.0,4.1,15.65,944.5,734.85,575.26
2018,4,29,13,0,906.0,121.0,4.1,15.7,936.0,778.61,609.47
2018,4,29,13,15,903.0,120.0,4.15,15.7,919.0,817.86,639.03
2018,4,29,13,30,900.0,119.0,4.2,15.7,902.0,854.21,665.65
2018,4,29,13,45,895.5,116.5,4.2,15.7,877.5,884.85,687.96
2018,4,29,14,0,891.0,114.0,4.2,15.7,853.0,912.12,707.94
2018,4,29,14,15,883.5,112.0,4.25,15.7,821.5,933.67,724.25
2018,4,29,14,30,876.0,110.0,4.3,15.7,790.0,951.56,738.18
2018,4,29,14,45,866.0,107.5,4.35,15.65,752.5,962.85,747.96
2018,4,29,15,0,856.0,105.0,4.4,15.6,715.0,970.35,755.31
2018,4,29,15,15,842.0,102.5,4.4,15.6,672.5,983.22,766.08
2018,4,29,15,30,828.0,100.0,4.4,15.6,630.0,979.35,765.21
2018,4,29,15,45,810.5,97.0,4.5,15.35,583.5,967.58,760.64
2018,4,29,16,0,793.0,94.0,4.6,15.1,537.0,952.16,753.51
2018,4,29,16,15,770.5,90.0,4.6,14.95,487.5,926.92,738.15
2018,4,29,16,30,748.0,86.0,4.6,14.8,438.0,898.43,720.27
2018,4,29,16,45,715.5,81.0,4.6,14.6,386.0,855.64,691.56
2018,4,29,17,0,683.0,76.0,4.6,14.4,334.0,817.6,665.68
2018,4,29,17,15,636.0,71.0,4.5,14.05,282.5,757.01,621.28
2018,4,29,17,30,589.0,66.0,4.4,13.7,231.0,695.41,574.33
2018,4,29,17,45,519.5,58.5,4.35,13.4,182.0,608.96,505.46
2018,4,29,18,0,450.0,51.0,4.3,13.1,133.0,523.66,434.01
2018,4,29,18,15,343.0,40.5,4.2,12.8,91.5,404.2,330.54
2018,4,29,18,30,236.0,30.0,4.1,12.5,50.0,289.92,203.65
2018,4,29,18,45,129.0,17.0,3.95,12.2,27.0,116.82,0.0
2018,4,29,19,0,22.0,4.0,3.8,11.9,4.0,0.0,0.0
2018,4,29,19,15,11.0,2.0,3.65,11.8,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,5,15,33.0,7.5,2.95,10.1,9.0,0.0,0.0
2018,4,30,5,30,66.0,15.0,3.1,10.4,18.0,11.8,0.0
2018,4,30,5,45,140.0,30.0,3.2,10.75,46.0,22.57,11.75
2018,4,30,6,0,214.0,45.0,3.3,11.1,74.0,33.67,23.85
2018,4,30,6,15,253.5,60.5,3.3,11.35,109.5,44.74,34.34
2018,4,30,6,30,293.0,76.0,3.3,11.6,145.0,55.52,44.35
2018,4,30,6,45,375.0,87.5,3.3,11.85,198.0,63.87,51.97
2018,4,30,7,0,457.0,99.0,3.3,12.1,251.0,72.21,59.39
2018,4,30,7,15,422.0,121.5,3.2,12.35,280.5,85.59,71.12
2018,4,30,7,30,387.0,144.0,3.1,12.6,310.0,98.13,81.91
2018,4,30,7,45,272.0,181.0,3.0,12.9,304.5,120.19,100.85
2018,4,30,8,0,157.0,218.0,2.9,13.2,299.0,142.66,119.85
2018,4,30,8,15,207.5,238.0,2.85,13.4,356.5,154.8,129.76
2018,4,30,8,30,258.0,258.0,2.8,13.6,414.0,158.98,132.79
2018,4,30,8,45,301.5,268.5,2.75,13.8,464.0,164.33,136.84
2018,4,30,9,0,345.0,279.0,2.7,14.0,514.0,169.5,140.74
2018,4,30,9,15,315.5,308.5,2.75,14.15,533.0,181.34,150.3
2018,4,30,9,30,286.0,338.0,2.8,14.3,552.0,192.27,159.04
2018,4,30,9,45,407.0,309.5,2.85,14.45,629.5,168.4,138.64
2018,4,30,10,0,528.0,281.0,2.9,14.6,707.0,188.67,133.19
2018,4,30,10,15,673.0,223.0,2.95,14.7,785.5,213.12,139.08
2018,4,30,10,30,818.0,165.0,3.0,14.8,864.0,262.19,171.27
2018,4,30,10,45,843.5,155.5,3.05,14.9,891.5,316.58,217.48
2018,4,30,11,0,869.0,146.0,3.1,15.0,919.0,375.86,269.36
2018,4,30,11,15,877.5,144.0,3.1,15.05,934.5,431.72,319.19
2018,4,30,11,30,886.0,142.0,3.1,15.1,950.0,487.62,368.22
2018,4,30,11,45,887.5,142.5,3.15,15.15,956.0,541.5,414.7
2018,4,30,12,0,889.0,143.0,3.2,15.2,962.0,594.35,459.12
2018,4,30,12,15,888.0,143.0,3.25,15.25,959.5,644.12,500.08
2018,4,30,12,30,887.0,143.0,3.3,15.3,957.0,692.13,538.69
2018,4,30,12,45,884.0,143.0,3.35,15.35,947.0,736.77,573.96
2018,4,30,13,0,881.0,143.0,3.4,15.4,937.0,779.02,606.79
2018,4,30,13,15,876.5,141.5,3.5,15.4,919.0,816.3,635.57
2018,4,30,13,30,872.0,140.0,3.6,15.4,901.0,850.6,660.83
2018,4,30,13,45,865.5,138.5,3.7,15.4,876.0,880.09,682.72
2018,4,30,14,0,859.0,137.0,3.8,15.4,851.0,919.16,711.48
2018,4,30,14,15,850.0,135.0,3.9,15.35,819.5,939.64,727.31
2018,4,30,14,30,841.0,133.0,4.0,15.3,788.0,956.35,740.81
2018,4,30,14,45,828.5,131.5,4.15,15.25,750.5,966.45,750.17
2018,4,30,15,0,816.0,130.0,4.3,15.2,713.0,972.66,757.06
2018,4,30,15,15,800.0,127.0,4.3,15.2,670.0,969.9,756.81
2018,4,30,15,30,784.0,124.0,4.3,15.2,627.0,963.24,754.05
2018,4,30,15,45,763.0,120.0,4.45,15.0,579.5,954.29,751.73
2018,4,30,16,0,742.0,116.0,4.6,14.8,532.0,934.59,741.68
2018,4,30,16,15,714.0,111.5,4.7,14.6,481.5,903.8,723.03
2018,4,30,16,30,686.0,107.0,4.8,14.4,431.0,869.95,701.8
2018,4,30,16,45,649.0,101.5,4.85,14.25,379.5,823.04,669.76
2018,4,30,17,0,612.0,96.0,4.9,14.1,328.0,773.86,635.09
2018,4,30,17,15,561.5,88.5,4.85,13.75,276.5,707.17,585.56
2018,4,30,17,30,511.0,81.0,4.8,13.4,225.0,639.44,533.24
2018,4,30,17,45,438.5,71.5,4.8,13.05,177.0,543.62,456.04
2018,4,30,18,0,366.0,62.0,4.8,12.7,129.0,458.57,384.13
2018,4,30,18,15,265.5,48.5,4.7,12.35,89.0,346.7,286.07
2018,4,30,18,30,165.0,35.0,4.6,12.0,49.0,241.78,173.97
2018,4,30,18,45,88.0,19.5,4.5,11.7,26.5,85.94,0.0
2018,4,30,19,0,11.0,4.0,4.4,11.4,4.0,0.0,0.0
2018,4,30,19,15,5.5,2.0,4.3,11.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,15,33.5,9.0,2.4,9.4,10.5,7.08,0.0
2018,5,1,5,30,67.0,18.0,2.5,9.8,21.0,14.16,0.0
2018,5,1,5,45,167.5,34.5,2.6,10.2,54.5,25.91,14.9
2018,5,1,6,0,268.0,51.0,2.7,10.6,88.0,38.21,27.96
2018,5,1,6,15,352.0,62.0,2.7,10.9,132.5,46.56,36.06
2018,5,1,6,30,436.0,73.0,2.7,11.2,177.0,54.92,43.91
2018,5,1,6,45,499.0,81.5,2.75,11.55,228.0,63.87,52.04
2018,5,1,7,0,562.0,90.0,2.8,11.9,279.0,69.83,57.3
2018,5,1,7,15,607.5,96.0,2.8,12.25,331.5,73.65,60.5
2018,5,1,7,30,653.0,102.0,2.8,12.6,384.0,77.45,63.61
2018,5,1,7,45,687.0,106.5,2.85,13.0,435.5,79.97,65.51
2018,5,1,8,0,721.0,111.0,2.9,13.4,487.0,82.46,67.36
2018,5,1,8,15,745.5,114.5,2.9,13.75,536.0,84.04,68.42
2018,5,1,8,30,770.0,118.0,2.9,14.1,585.0,92.8,75.71
2018,5,1,8,45,789.5,120.5,2.9,14.5,630.5,93.56,76.02
2018,5,1,9,0,809.0,123.0,2.9,14.9,676.0,94.28,76.31
2018,5,1,9,15,828.0,122.5,2.9,15.15,717.5,93.15,75.07
2018,5,1,9,30,847.0,122.0,2.9,15.4,759.0,92.09,73.93
2018,5,1,9,45,864.0,120.5,2.9,15.7,795.5,100.74,81.07
2018,5,1,10,0,881.0,119.0,2.9,16.0,832.0,145.61,87.19
2018,5,1,10,15,888.0,121.0,2.85,16.2,860.5,203.1,121.21
2018,5,1,10,30,895.0,123.0,2.8,16.4,889.0,261.39,166.44
2018,5,1,10,45,900.0,123.5,2.8,16.65,910.0,318.89,215.87
2018,5,1,11,0,905.0,124.0,2.8,16.9,931.0,376.49,266.88
2018,5,1,11,15,907.0,125.5,2.8,17.0,944.5,433.48,317.44
2018,5,1,11,30,909.0,127.0,2.8,17.1,958.0,489.87,366.52
2018,5,1,11,45,909.0,128.5,2.8,17.25,963.5,544.49,412.87
2018,5,1,12,0,909.0,130.0,2.8,17.4,969.0,597.9,456.91
2018,5,1,12,15,911.5,127.5,2.85,17.45,967.5,648.55,498.04
2018,5,1,12,30,914.0,125.0,2.9,17.5,966.0,697.57,536.95
2018,5,1,12,45,916.0,122.5,3.0,17.55,957.5,744.35,573.61
2018,5,1,13,0,918.0,120.0,3.1,17.6,949.0,788.95,608.04
2018,5,1,13,15,794.5,182.0,3.25,17.55,890.0,799.26,615.45
2018,5,1,13,30,671.0,244.0,3.4,17.5,831.0,798.73,614.72
2018,5,1,13,45,651.0,248.0,3.5,17.45,804.5,818.35,630.36
2018,5,1,14,0,631.0,252.0,3.6,17.4,778.0,834.08,643.01
2018,5,1,14,15,674.5,220.0,3.7,17.25,763.0,871.37,672.92
2018,5,1,14,30,718.0,188.0,3.8,17.1,748.0,905.58,699.57
2018,5,1,14,45,737.5,168.0,3.95,16.95,719.5,925.83,716.09
2018,5,1,15,0,757.0,148.0,4.1,16.8,691.0,942.35,730.31
2018,5,1,15,15,675.5,165.0,4.1,16.8,628.0,896.54,699.41
2018,5,1,15,30,594.0,182.0,4.1,16.8,565.0,844.47,664.12
2018,5,1,15,45,559.0,177.5,4.3,16.3,516.5,802.32,637.73
2018,5,1,16,0,524.0,173.0,4.5,15.8,468.0,768.2,617.02
2018,5,1,16,15,537.0,152.5,4.55,15.4,430.5,761.12,615.08
2018,5,1,16,30,550.0,132.0,4.6,15.0,393.0,761.8,618.83
2018,5,1,16,45,602.5,109.5,4.65,14.65,365.0,786.28,640.41
2018,5,1,17,0,655.0,87.0,4.7,14.3,337.0,805.3,657.54
2018,5,1,17,15,605.0,81.0,4.65,13.9,285.0,740.57,609.86
2018,5,1,17,30,555.0,75.0,4.6,13.5,233.0,674.8,559.86
2018,5,1,17,45,482.0,67.0,4.55,13.05,184.0,584.55,487.98
2018,5,1,18,0,409.0,59.0,4.5,12.6,135.0,495.06,413.24
2018,5,1,18,15,302.5,47.0,4.35,12.3,93.5,375.84,310.01
2018,5,1,18,30,196.0,35.0,4.2,12.0,52.0,268.02,197.41
2018,5,1,18,45,105.5,20.0,4.05,11.7,28.5,100.41,0.0
2018,5,1,19,0,15.0,5.0,3.9,11.4,5.0,3.93,0.0
2018,5,1,19,15,7.5,2.5,3.8,11.25,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,10.0,1.7,10.75,12.0,7.87,0.0
2018,5,2,5,30,92.0,20.0,1.8,11.0,24.0,15.09,0.0
2018,5,2,5,45,206.5,34.5,1.85,11.2,59.5,26.07,15.39
2018,5,2,6,0,321.0,49.0,1.9,11.4,95.0,37.14,27.02
2018,5,2,6,15,405.5,59.0,1.9,11.6,141.0,47.52,36.87
2018,5,2,6,30,490.0,69.0,1.9,11.8,187.0,55.17,44.05
2018,5,2,6,45,548.0,76.5,1.9,12.0,238.0,60.57,49.0
2018,5,2,7,0,606.0,84.0,1.9,12.2,289.0,65.95,53.76
2018,5,2,7,15,648.0,89.0,1.85,12.45,341.5,69.25,56.53
2018,5,2,7,30,690.0,94.0,1.8,12.7,394.0,72.56,59.23
2018,5,2,7,45,721.5,98.0,1.8,12.95,445.5,74.97,61.09
2018,5,2,8,0,753.0,102.0,1.8,13.2,497.0,83.79,68.55
2018,5,2,8,15,777.0,105.0,1.75,13.5,546.5,85.37,69.6
2018,5,2,8,30,801.0,108.0,1.7,13.8,596.0,86.92,70.63
2018,5,2,8,45,820.5,109.5,1.65,14.15,641.5,87.33,70.68
2018,5,2,9,0,840.0,111.0,1.6,14.5,687.0,87.73,70.73
2018,5,2,9,15,853.5,112.5,1.65,14.8,727.5,87.93,70.64
2018,5,2,9,30,867.0,114.0,1.7,15.1,768.0,98.14,79.12
2018,5,2,9,45,877.0,115.0,1.7,15.35,802.0,98.35,79.05
2018,5,2,10,0,887.0,116.0,1.7,15.6,836.0,146.65,87.06
2018,5,2,10,15,894.0,116.5,1.75,15.85,863.5,203.57,120.97
2018,5,2,10,30,901.0,117.0,1.8,16.1,891.0,261.21,165.75
2018,5,2,10,45,906.5,118.0,1.85,16.3,912.5,319.28,215.53
2018,5,2,11,0,912.0,119.0,1.9,16.5,934.0,377.52,266.83
2018,5,2,11,15,915.0,119.5,1.95,16.65,947.5,434.48,317.01
2018,5,2,11,30,918.0,120.0,2.0,16.8,961.0,490.89,365.75
2018,5,2,11,45,919.0,120.5,2.1,16.95,966.5,545.57,412.06
2018,5,2,12,0,920.0,121.0,2.2,17.1,972.0,599.09,456.2
2018,5,2,12,15,921.0,120.0,2.25,17.15,970.5,650.12,497.28
2018,5,2,12,30,922.0,119.0,2.3,17.2,969.0,699.45,536.06
2018,5,2,12,45,922.0,117.0,2.3,17.2,959.5,745.33,571.3
2018,5,2,13,0,922.0,115.0,2.3,17.2,950.0,788.86,604.1
2018,5,2,13,15,829.5,156.5,2.35,17.2,897.0,805.54,616.0
2018,5,2,13,30,737.0,198.0,2.4,17.2,844.0,812.65,620.89
2018,5,2,13,45,730.5,192.0,2.45,17.15,817.5,835.94,639.13
2018,5,2,14,0,724.0,186.0,2.5,17.1,791.0,855.8,654.43
2018,5,2,14,15,806.5,147.0,2.55,17.0,797.0,913.28,695.47
2018,5,2,14,30,889.0,108.0,2.6,16.9,803.0,963.85,731.25
2018,5,2,14,45,626.0,176.5,2.65,16.85,654.5,827.74,638.59
2018,5,2,15,0,363.0,245.0,2.7,16.8,506.0,648.37,507.38
2018,5,2,15,15,470.5,205.0,2.7,16.8,522.5,724.4,568.54
2018,5,2,15,30,578.0,165.0,2.7,16.8,539.0,810.73,633.48
2018,5,2,15,45,691.0,129.5,2.75,16.4,543.5,893.49,694.48
2018,5,2,16,0,804.0,94.0,2.8,16.0,548.0,964.48,746.85
2018,5,2,16,15,779.0,90.5,2.85,15.75,497.5,937.19,730.57
2018,5,2,16,30,754.0,87.0,2.9,15.5,447.0,906.65,712.67
2018,5,2,16,45,720.5,83.0,2.9,15.25,395.0,863.94,685.22
2018,5,2,17,0,687.0,79.0,2.9,15.0,343.0,826.31,660.76
2018,5,2,17,15,640.5,73.5,2.85,14.65,291.0,765.29,617.83
2018,5,2,17,30,594.0,68.0,2.8,14.3,239.0,703.25,572.37
2018,5,2,17,45,526.0,60.5,2.7,13.9,189.5,617.93,506.4
2018,5,2,18,0,458.0,53.0,2.6,13.5,140.0,533.66,437.84
2018,5,2,18,15,280.0,40.5,2.5,13.2,88.5,343.58,281.16
2018,5,2,18,30,102.0,28.0,2.4,12.9,37.0,150.19,110.53
2018,5,2,18,45,57.5,16.0,2.25,12.55,20.5,81.21,0.0
2018,5,2,19,0,13.0,4.0,2.1,12.2,4.0,13.13,0.0
2018,5,2,19,15,6.5,2.0,2.1,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,5,15,51.5,9.0,2.55,10.6,11.5,7.08,0.0
2018,5,3,5,30,103.0,18.0,2.6,10.8,23.0,13.66,0.0
2018,5,3,5,45,121.5,20.5,2.7,11.0,33.0,15.63,7.18
2018,5,3,6,0,140.0,23.0,2.8,11.2,43.0,17.58,9.87
2018,5,3,6,15,70.0,21.5,2.8,11.35,31.5,16.78,9.44
2018,5,3,6,30,0.0,20.0,2.8,11.5,20.0,15.2,8.12
2018,5,3,6,45,0.0,21.5,2.8,11.65,21.5,16.36,9.2
2018,5,3,7,0,0.0,23.0,2.8,11.8,23.0,17.51,10.24
2018,5,3,7,15,0.0,28.0,2.8,11.95,28.0,21.35,13.66
2018,5,3,7,30,0.0,33.0,2.8,12.1,33.0,25.2,17.06
2018,5,3,7,45,0.0,47.0,2.8,12.25,47.0,35.98,26.62
2018,5,3,8,0,0.0,61.0,2.8,12.4,61.0,46.8,36.12
2018,5,3,8,15,0.0,88.5,2.8,12.55,88.5,68.14,54.78
2018,5,3,8,30,0.0,116.0,2.8,12.7,116.0,88.09,72.0
2018,5,3,8,45,0.5,135.0,2.8,12.9,135.5,101.62,83.45
2018,5,3,9,0,1.0,154.0,2.8,13.1,155.0,114.95,94.64
2018,5,3,9,15,6.0,190.0,2.85,13.3,194.5,139.5,115.33
2018,5,3,9,30,11.0,226.0,2.9,13.5,234.0,163.31,135.16
2018,5,3,9,45,13.5,246.5,2.9,13.75,257.0,176.77,146.06
2018,5,3,10,0,16.0,267.0,2.9,14.0,280.0,192.47,151.34
2018,5,3,10,15,18.0,284.0,2.9,14.2,299.0,206.72,162.05
2018,5,3,10,30,20.0,301.0,2.9,14.4,318.0,221.48,173.32
2018,5,3,10,45,27.0,325.5,2.9,14.65,349.0,232.02,181.1
2018,5,3,11,0,34.0,350.0,2.9,14.9,380.0,255.87,199.51
2018,5,3,11,15,36.0,363.5,2.9,15.1,396.0,272.49,212.41
2018,5,3,11,30,38.0,377.0,2.9,15.3,412.0,289.91,225.91
2018,5,3,11,45,47.5,396.5,2.95,15.45,440.5,316.01,246.13
2018,5,3,12,0,57.0,416.0,3.0,15.6,469.0,344.05,267.79
2018,5,3,12,15,92.0,434.0,3.0,15.75,519.0,388.19,301.88
2018,5,3,12,30,127.0,452.0,3.0,15.9,569.0,441.54,342.75
2018,5,3,12,45,147.0,450.5,3.05,16.0,585.0,470.72,365.32
2018,5,3,13,0,167.0,449.0,3.1,16.1,601.0,501.21,388.96
2018,5,3,13,15,225.0,429.5,3.1,16.15,630.0,547.18,425.0
2018,5,3,13,30,283.0,410.0,3.1,16.2,659.0,610.05,473.06
2018,5,3,13,45,443.0,333.5,3.15,16.25,710.5,713.77,553.2
2018,5,3,14,0,603.0,257.0,3.2,16.3,762.0,814.7,630.03
2018,5,3,14,15,712.0,199.0,3.15,16.3,773.5,886.69,683.65
2018,5,3,14,30,821.0,141.0,3.1,16.3,785.0,947.68,726.18
2018,5,3,14,45,780.0,148.0,3.1,16.25,736.5,938.48,720.74
2018,5,3,15,0,739.0,155.0,3.1,16.2,688.0,933.41,718.93
2018,5,3,15,15,787.5,129.0,3.1,16.2,666.5,960.98,739.75
2018,5,3,15,30,836.0,103.0,3.1,16.2,645.0,992.84,763.37
2018,5,3,15,45,751.0,117.5,3.05,16.0,577.5,932.77,723.61
2018,5,3,16,0,666.0,132.0,3.0,15.8,510.0,877.52,687.43
2018,5,3,16,15,582.0,136.5,3.05,15.55,445.0,800.0,635.12
