Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,30,498.0,141.0,3.1,15.3,380.0,709.52,571.68
2018,5,3,16,45,499.0,121.5,3.15,15.05,337.5,685.68,556.89
2018,5,3,17,0,500.0,102.0,3.2,14.8,295.0,670.38,547.67
2018,5,3,17,15,531.5,87.5,3.25,14.4,265.5,677.21,555.06
2018,5,3,17,30,563.0,73.0,3.3,14.0,236.0,680.26,558.45
2018,5,3,17,45,431.0,65.5,3.35,13.6,175.5,535.62,445.14
2018,5,3,18,0,299.0,58.0,3.4,13.2,115.0,390.41,326.58
2018,5,3,18,15,172.5,42.5,3.35,12.85,73.0,252.75,208.22
2018,5,3,18,30,46.0,27.0,3.3,12.5,31.0,82.37,59.35
2018,5,3,18,45,24.5,15.0,3.25,12.1,17.0,42.44,0.0
2018,5,3,19,0,3.0,3.0,3.2,11.7,3.0,4.66,0.0
2018,5,3,19,15,1.5,1.5,3.2,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.5,2.15,9.7,13.5,8.26,0.0
2018,5,4,5,30,111.0,21.0,2.4,10.1,27.0,15.88,0.0
2018,5,4,5,45,190.0,34.5,2.6,10.45,57.5,26.03,16.0
2018,5,4,6,0,269.0,48.0,2.8,10.8,88.0,36.14,26.31
2018,5,4,6,15,288.5,63.5,2.8,11.2,121.5,47.07,36.58
2018,5,4,6,30,308.0,79.0,2.8,11.6,155.0,57.63,46.32
2018,5,4,6,45,343.5,95.0,2.75,12.0,198.5,68.34,55.96
2018,5,4,7,0,379.0,111.0,2.7,12.4,242.0,78.71,65.09
2018,5,4,7,15,350.5,134.0,2.4,12.85,270.5,92.06,76.63
2018,5,4,7,30,322.0,157.0,2.1,13.3,299.0,107.64,89.9
2018,5,4,7,45,242.5,179.5,1.8,13.75,293.5,118.67,98.98
2018,5,4,8,0,163.0,202.0,1.5,14.2,288.0,134.76,112.25
2018,5,4,8,15,104.5,221.5,1.35,14.65,278.5,144.14,119.61
2018,5,4,8,30,46.0,241.0,1.2,15.1,269.0,160.3,132.6
2018,5,4,8,45,97.5,248.0,1.05,15.55,313.5,157.92,129.86
2018,5,4,9,0,149.0,255.0,0.9,16.0,358.0,162.84,133.32
2018,5,4,9,15,149.5,303.0,0.95,16.4,411.5,185.94,151.92
2018,5,4,9,30,150.0,351.0,1.0,16.8,465.0,207.21,168.72
2018,5,4,9,45,149.0,369.5,1.05,17.2,487.0,214.67,174.16
2018,5,4,10,0,148.0,388.0,1.1,17.6,509.0,239.25,180.25
2018,5,4,10,15,212.0,392.5,1.25,17.9,572.0,268.77,198.22
2018,5,4,10,30,276.0,397.0,1.4,18.2,635.0,292.74,213.59
2018,5,4,10,45,419.5,353.5,1.5,18.5,725.0,324.38,233.91
2018,5,4,11,0,563.0,310.0,1.6,18.8,815.0,381.24,275.84
2018,5,4,11,15,644.5,277.0,1.6,19.0,863.5,429.98,314.67
2018,5,4,11,30,726.0,244.0,1.6,19.2,912.0,490.65,362.65
2018,5,4,11,45,741.0,234.0,1.6,19.4,919.0,540.59,402.85
2018,5,4,12,0,756.0,224.0,1.6,19.6,926.0,590.65,442.17
2018,5,4,12,15,717.5,250.0,1.6,19.75,915.0,634.97,475.91
2018,5,4,12,30,679.0,276.0,1.6,19.9,904.0,674.98,505.41
2018,5,4,12,45,686.0,267.5,1.6,20.05,896.5,716.25,535.72
2018,5,4,13,0,693.0,259.0,1.6,20.2,889.0,755.81,564.24
2018,5,4,13,15,726.5,231.0,1.7,20.2,880.5,797.7,595.82
2018,5,4,13,30,760.0,203.0,1.8,20.2,872.0,837.57,625.87
2018,5,4,13,45,825.5,161.5,1.95,20.2,869.5,883.05,659.48
2018,5,4,14,0,891.0,120.0,2.1,20.2,867.0,921.77,687.22
2018,5,4,14,15,883.0,118.5,2.25,20.05,836.0,943.21,704.01
2018,5,4,14,30,875.0,117.0,2.4,19.9,805.0,961.01,718.72
2018,5,4,14,45,863.5,115.5,2.55,19.7,767.5,971.79,729.08
2018,5,4,15,0,852.0,114.0,2.7,19.5,730.0,992.37,746.25
2018,5,4,15,15,837.5,111.5,2.7,19.5,687.0,991.71,747.31
2018,5,4,15,30,823.0,109.0,2.7,19.5,644.0,987.19,746.15
2018,5,4,15,45,805.0,105.5,2.9,18.95,597.0,974.17,742.76
2018,5,4,16,0,787.0,102.0,3.1,18.4,550.0,957.47,736.79
2018,5,4,16,15,761.5,98.0,3.2,18.0,499.5,929.04,721.27
2018,5,4,16,30,736.0,94.0,3.3,17.6,449.0,904.41,708.21
2018,5,4,16,45,697.0,86.0,3.35,17.15,391.5,851.48,674.15
2018,5,4,17,0,658.0,78.0,3.4,16.7,334.0,796.32,637.53
2018,5,4,17,15,625.0,74.5,3.4,16.2,289.0,751.73,607.24
2018,5,4,17,30,592.0,71.0,3.4,15.7,244.0,705.52,574.04
2018,5,4,17,45,526.5,63.5,3.4,15.15,195.0,622.4,510.36
2018,5,4,18,0,461.0,56.0,3.4,14.6,146.0,540.04,443.87
2018,5,4,18,15,358.5,45.5,3.3,14.2,103.0,423.48,345.77
2018,5,4,18,30,256.0,35.0,3.2,13.8,60.0,315.47,241.26
2018,5,4,18,45,146.0,21.5,3.1,13.35,34.0,178.2,0.0
2018,5,4,19,0,36.0,8.0,3.0,12.9,8.0,33.96,0.0
2018,5,4,19,15,18.0,4.0,2.9,12.75,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.7,11.05,5.5,4.33,0.0
2018,5,5,5,30,8.0,11.0,2.7,11.2,11.0,8.65,0.0
2018,5,5,5,45,4.0,20.0,2.75,11.4,20.0,15.26,7.13
2018,5,5,6,0,0.0,29.0,2.8,11.6,29.0,22.13,13.92
2018,5,5,6,15,0.0,38.5,2.75,11.75,38.5,29.41,20.76
2018,5,5,6,30,0.0,48.0,2.7,11.9,48.0,36.72,27.52
2018,5,5,6,45,1.5,63.5,2.65,12.0,64.0,48.55,38.23
2018,5,5,7,0,3.0,79.0,2.6,12.1,80.0,59.93,48.4
2018,5,5,7,15,31.0,126.0,2.6,12.25,139.5,90.1,75.09
2018,5,5,7,30,59.0,173.0,2.6,12.4,199.0,118.82,100.05
2018,5,5,7,45,75.5,199.0,2.65,12.55,236.5,134.8,113.55
2018,5,5,8,0,92.0,225.0,2.7,12.7,274.0,150.41,126.59
2018,5,5,8,15,100.0,249.0,2.65,13.0,307.0,164.46,138.05
2018,5,5,8,30,108.0,273.0,2.6,13.3,340.0,178.14,149.08
2018,5,5,8,45,143.0,296.0,2.6,13.6,391.0,182.34,152.02
2018,5,5,9,0,178.0,319.0,2.6,13.9,442.0,194.08,161.33
2018,5,5,9,15,152.5,337.0,2.45,14.3,447.0,201.36,166.71
2018,5,5,9,30,127.0,355.0,2.3,14.7,452.0,208.16,171.67
2018,5,5,9,45,100.5,363.5,2.2,15.05,442.5,225.97,185.75
2018,5,5,10,0,74.0,372.0,2.1,15.4,433.0,240.4,185.85
2018,5,5,10,15,69.0,378.0,2.1,15.55,436.0,254.0,195.5
2018,5,5,10,30,64.0,384.0,2.1,15.7,439.0,266.92,205.43
2018,5,5,10,45,67.5,396.0,2.1,15.8,455.5,285.01,219.37
2018,5,5,11,0,71.0,408.0,2.1,15.9,472.0,303.9,234.05
2018,5,5,11,15,87.0,424.0,2.25,15.8,503.5,330.99,255.15
2018,5,5,11,30,103.0,440.0,2.4,15.7,535.0,360.58,278.31
2018,5,5,11,45,104.5,442.5,2.6,15.55,539.5,376.26,291.23
2018,5,5,12,0,106.0,445.0,2.8,15.4,544.0,392.03,304.24
2018,5,5,12,15,64.5,379.0,3.0,15.25,439.0,330.91,258.31
2018,5,5,12,30,23.0,313.0,3.2,15.1,334.0,261.5,204.77
2018,5,5,12,45,22.0,314.5,3.35,14.95,334.5,267.22,209.78
2018,5,5,13,0,21.0,316.0,3.5,14.8,335.0,264.05,207.64
2018,5,5,13,15,69.0,360.5,3.6,14.65,421.5,353.46,279.02
2018,5,5,13,30,117.0,405.0,3.7,14.5,508.0,455.31,358.63
2018,5,5,13,45,204.5,395.0,3.8,14.35,569.0,534.24,421.46
2018,5,5,14,0,292.0,385.0,3.9,14.2,630.0,636.16,500.7
2018,5,5,14,15,234.5,374.5,4.0,14.25,566.5,591.58,466.74
2018,5,5,14,30,177.0,364.0,4.1,14.3,503.0,521.0,413.5
2018,5,5,14,45,252.0,330.0,4.2,14.3,518.0,592.87,471.9
2018,5,5,15,0,327.0,296.0,4.3,14.3,533.0,643.44,513.77
2018,5,5,15,15,440.5,246.5,4.3,14.3,545.5,739.6,589.93
2018,5,5,15,30,554.0,197.0,4.3,14.3,558.0,811.1,647.32
2018,5,5,15,45,445.0,207.5,4.3,14.45,484.0,721.21,579.26
2018,5,5,16,0,336.0,218.0,4.3,14.6,410.0,603.39,489.71
2018,5,5,16,15,492.5,164.5,4.25,14.5,417.5,730.66,593.08
2018,5,5,16,30,649.0,111.0,4.2,14.4,425.0,838.38,674.95
2018,5,5,16,45,627.0,103.0,4.15,14.35,378.5,803.62,650.34
2018,5,5,17,0,605.0,95.0,4.1,14.3,332.0,766.45,624.34
2018,5,5,17,15,590.5,85.0,4.15,13.95,288.5,731.99,600.61
2018,5,5,17,30,576.0,75.0,4.2,13.6,245.0,695.43,573.94
2018,5,5,17,45,505.5,67.0,4.2,13.3,195.0,607.14,504.53
2018,5,5,18,0,435.0,59.0,4.2,13.0,145.0,519.78,432.63
2018,5,5,18,15,333.5,48.0,4.15,12.65,102.5,402.6,332.82
2018,5,5,18,30,232.0,37.0,4.1,12.3,60.0,298.28,232.21
2018,5,5,18,45,130.5,22.5,4.0,11.95,34.0,168.61,0.0
2018,5,5,19,0,29.0,8.0,3.9,11.6,8.0,28.58,0.0
2018,5,5,19,15,14.5,4.0,3.9,11.45,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,5,15,41.0,10.0,3.05,10.55,12.5,7.87,0.0
2018,5,6,5,30,82.0,20.0,3.2,10.8,25.0,15.19,0.0
2018,5,6,5,45,165.0,35.5,3.35,11.05,57.0,26.65,16.86
2018,5,6,6,0,248.0,51.0,3.5,11.3,89.0,38.11,28.08
2018,5,6,6,15,254.0,67.5,3.5,11.5,119.5,49.5,38.76
2018,5,6,6,30,260.0,84.0,3.5,11.7,150.0,61.34,49.64
2018,5,6,6,45,333.0,96.5,3.45,11.95,201.0,69.14,56.69
2018,5,6,7,0,406.0,109.0,3.4,12.2,252.0,77.76,64.28
2018,5,6,7,15,512.0,108.0,3.4,12.5,317.0,80.22,66.24
2018,5,6,7,30,618.0,107.0,3.4,12.8,382.0,79.85,65.61
2018,5,6,7,45,702.0,99.5,3.4,13.1,447.5,75.32,61.32
2018,5,6,8,0,786.0,92.0,3.4,13.4,513.0,77.36,62.83
2018,5,6,8,15,808.5,94.5,3.4,13.7,562.5,78.87,63.86
2018,5,6,8,30,831.0,97.0,3.4,14.0,612.0,80.34,64.86
2018,5,6,8,45,813.0,112.0,3.45,14.35,646.0,88.4,71.56
2018,5,6,9,0,795.0,127.0,3.5,14.7,680.0,95.83,77.66
2018,5,6,9,15,811.5,129.0,3.55,14.95,721.5,95.97,77.51
2018,5,6,9,30,828.0,131.0,3.6,15.2,763.0,96.08,77.36
2018,5,6,9,45,868.0,119.0,3.7,15.45,807.5,100.1,80.56
2018,5,6,10,0,908.0,107.0,3.8,15.7,852.0,151.65,87.96
2018,5,6,10,15,887.5,123.0,3.9,15.9,871.5,213.52,129.16
2018,5,6,10,30,867.0,139.0,4.0,16.1,891.0,273.06,177.92
2018,5,6,10,45,833.0,164.5,4.1,16.3,900.5,329.15,228.18
2018,5,6,11,0,799.0,190.0,4.2,16.5,910.0,387.53,280.78
2018,5,6,11,15,804.0,190.5,4.25,16.6,924.0,441.51,328.52
2018,5,6,11,30,809.0,191.0,4.3,16.7,938.0,495.5,375.46
2018,5,6,11,45,682.0,267.0,4.4,16.8,899.5,535.46,411.0
2018,5,6,12,0,555.0,343.0,4.5,16.9,861.0,567.87,438.37
2018,5,6,12,15,491.5,368.0,4.5,16.9,826.0,587.68,455.19
2018,5,6,12,30,428.0,393.0,4.5,16.9,791.0,601.26,466.43
2018,5,6,12,45,529.5,343.5,4.45,16.85,830.5,668.09,518.89
2018,5,6,13,0,631.0,294.0,4.4,16.8,870.0,738.4,573.31
2018,5,6,13,15,541.0,320.0,4.35,16.7,807.0,726.29,564.15
2018,5,6,13,30,451.0,346.0,4.3,16.6,744.0,705.85,548.83
2018,5,6,13,45,342.0,356.0,4.2,16.5,653.0,632.87,494.43
2018,5,6,14,0,233.0,366.0,4.1,16.4,562.0,565.61,443.13
2018,5,6,14,15,348.0,331.5,4.05,16.2,612.5,653.84,513.49
2018,5,6,14,30,463.0,297.0,4.0,16.0,663.0,766.19,599.27
2018,5,6,14,45,406.5,298.5,3.95,15.85,608.5,731.03,573.23
2018,5,6,15,0,350.0,300.0,3.9,15.7,554.0,670.43,529.48
2018,5,6,15,15,362.5,280.0,3.9,15.7,529.5,673.74,534.36
2018,5,6,15,30,375.0,260.0,3.9,15.7,505.0,675.01,537.48
2018,5,6,15,45,330.5,246.5,3.85,15.25,451.0,623.73,500.46
2018,5,6,16,0,286.0,233.0,3.8,14.8,397.0,570.34,461.39
2018,5,6,16,15,179.0,198.5,3.75,14.6,298.0,400.94,329.01
2018,5,6,16,30,72.0,164.0,3.7,14.4,199.0,232.84,191.69
2018,5,6,16,45,211.0,149.5,3.7,14.2,236.0,405.33,337.95
2018,5,6,17,0,350.0,135.0,3.7,14.0,273.0,553.17,459.51
2018,5,6,17,15,354.5,115.0,3.65,13.8,237.5,530.5,442.61
2018,5,6,17,30,359.0,95.0,3.6,13.6,202.0,505.4,423.82
2018,5,6,17,45,273.5,78.0,3.55,13.4,150.5,398.12,335.34
2018,5,6,18,0,188.0,61.0,3.5,13.2,99.0,270.29,227.63
2018,5,6,18,15,148.0,47.0,3.4,13.0,71.5,215.46,178.43
2018,5,6,18,30,108.0,33.0,3.3,12.8,44.0,163.0,126.43
2018,5,6,18,45,61.0,20.0,3.2,12.6,25.5,93.94,0.0
2018,5,6,19,0,14.0,7.0,3.1,12.4,7.0,16.27,0.0
2018,5,6,19,15,7.0,3.5,3.05,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,3.15,11.0,17.5,9.83,0.0
2018,5,7,5,30,163.0,25.0,3.2,11.4,35.0,18.95,0.8
2018,5,7,5,45,281.0,37.0,3.25,11.75,73.5,28.26,18.32
2018,5,7,6,0,399.0,49.0,3.3,12.1,112.0,40.01,29.7
2018,5,7,6,15,477.5,57.0,3.25,12.5,160.0,46.2,35.69
2018,5,7,6,30,556.0,65.0,3.2,12.9,208.0,52.47,41.5
2018,5,7,6,45,608.0,71.0,3.1,13.25,259.5,56.94,45.53
2018,5,7,7,0,660.0,77.0,3.0,13.6,311.0,61.43,49.42
2018,5,7,7,15,697.0,82.0,2.95,14.05,363.5,64.95,52.33
2018,5,7,7,30,734.0,87.0,2.9,14.5,416.0,74.08,60.1
2018,5,7,7,45,760.5,91.0,2.85,14.95,467.0,76.78,62.14
2018,5,7,8,0,787.0,95.0,2.8,15.4,518.0,79.41,64.1
2018,5,7,8,15,807.5,97.5,2.7,15.85,566.5,80.8,64.97
2018,5,7,8,30,828.0,100.0,2.6,16.3,615.0,82.14,65.8
2018,5,7,8,45,843.0,103.0,2.5,16.75,660.0,83.58,66.71
2018,5,7,9,0,858.0,106.0,2.4,17.2,705.0,94.3,75.56
2018,5,7,9,15,872.0,106.5,2.35,17.55,745.0,94.64,75.54
2018,5,7,9,30,886.0,107.0,2.3,17.9,785.0,94.89,75.48
2018,5,7,9,45,897.0,107.0,2.3,18.25,819.5,96.91,76.93
2018,5,7,10,0,908.0,107.0,2.3,18.6,854.0,153.48,87.72
2018,5,7,10,15,914.0,109.0,2.3,18.8,882.0,211.75,124.72
2018,5,7,10,30,920.0,111.0,2.3,19.0,910.0,270.67,171.3
2018,5,7,10,45,924.0,112.0,2.35,19.25,930.5,328.9,221.33
2018,5,7,11,0,928.0,113.0,2.4,19.5,951.0,387.12,272.4
2018,5,7,11,15,931.0,113.0,2.45,19.6,964.0,444.09,322.32
2018,5,7,11,30,934.0,113.0,2.5,19.7,977.0,500.48,370.74
2018,5,7,11,45,935.5,112.5,2.6,19.8,982.5,554.99,416.64
2018,5,7,12,0,937.0,112.0,2.7,19.9,988.0,608.31,460.39
2018,5,7,12,15,932.0,115.0,2.75,19.95,984.5,658.85,500.81
2018,5,7,12,30,927.0,118.0,2.8,20.0,981.0,707.31,538.63
2018,5,7,12,45,844.0,168.5,2.8,20.05,948.0,745.13,566.22
2018,5,7,13,0,761.0,219.0,2.8,20.1,915.0,775.69,587.67
2018,5,7,13,15,762.5,213.0,2.85,20.05,899.0,812.39,615.32
2018,5,7,13,30,764.0,207.0,2.9,20.0,883.0,846.39,640.75
2018,5,7,13,45,795.0,182.5,2.95,20.0,869.0,877.56,664.24
2018,5,7,14,0,826.0,158.0,3.0,20.0,855.0,914.89,690.68
2018,5,7,14,15,855.0,136.0,3.05,19.9,834.5,949.56,715.54
2018,5,7,14,30,884.0,114.0,3.1,19.8,814.0,967.9,729.46
2018,5,7,14,45,878.5,110.0,3.15,19.65,778.0,981.8,740.84
2018,5,7,15,0,873.0,106.0,3.2,19.5,742.0,991.96,749.93
2018,5,7,15,15,859.5,103.5,3.2,19.5,699.0,992.09,751.62
2018,5,7,15,30,846.0,101.0,3.2,19.5,656.0,1001.81,760.1
2018,5,7,15,45,830.5,97.5,3.4,19.0,609.5,991.24,757.88
2018,5,7,16,0,815.0,94.0,3.6,18.5,563.0,977.0,753.25
2018,5,7,16,15,794.5,89.5,3.7,18.1,513.0,952.89,740.66
2018,5,7,16,30,774.0,85.0,3.8,17.7,463.0,925.48,725.56
2018,5,7,16,45,743.5,81.5,3.9,17.35,411.5,886.19,701.38
2018,5,7,17,0,713.0,78.0,4.0,17.0,360.0,851.21,679.62
2018,5,7,17,15,669.0,72.5,3.95,16.5,307.5,792.1,638.62
2018,5,7,17,30,625.0,67.0,3.9,16.0,255.0,731.87,595.12
2018,5,7,17,45,560.5,61.0,3.9,15.5,205.0,651.12,533.64
2018,5,7,18,0,496.0,55.0,3.9,15.0,155.0,571.07,469.32
2018,5,7,18,15,398.0,46.0,3.8,14.6,111.5,459.27,375.64
2018,5,7,18,30,300.0,37.0,3.7,14.2,68.0,351.25,275.34
2018,5,7,18,45,177.0,23.0,3.55,13.85,39.0,209.05,23.95
2018,5,7,19,0,54.0,9.0,3.4,13.5,10.0,48.61,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.35,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,3.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,112.0,13.5,3.4,11.5,20.5,10.62,0.0
2018,5,8,5,30,214.0,25.0,3.6,11.8,39.0,20.66,3.49
2018,5,8,5,45,190.0,22.0,3.75,12.1,42.5,17.48,9.25
2018,5,8,6,0,166.0,19.0,3.9,12.4,46.0,14.82,7.47
2018,5,8,6,15,83.0,24.0,3.95,12.7,37.5,17.78,10.29
2018,5,8,6,30,0.0,29.0,4.0,13.0,29.0,22.09,14.26
2018,5,8,6,45,0.0,50.5,4.05,13.3,50.5,38.63,29.13
2018,5,8,7,0,0.0,72.0,4.1,13.6,72.0,55.09,43.77
2018,5,8,7,15,2.0,97.5,4.05,13.8,98.5,73.34,59.81
2018,5,8,7,30,4.0,123.0,4.0,14.0,125.0,91.21,75.3
2018,5,8,7,45,44.0,166.0,4.0,14.2,189.5,116.18,96.76
2018,5,8,8,0,84.0,209.0,4.0,14.4,254.0,142.14,118.78
2018,5,8,8,15,93.5,236.5,3.9,14.55,291.0,158.23,132.07
2018,5,8,8,30,103.0,264.0,3.8,14.7,328.0,173.84,144.84
2018,5,8,8,45,94.5,285.0,3.65,14.8,347.0,185.3,154.02
2018,5,8,9,0,86.0,306.0,3.5,14.9,366.0,196.38,162.83
2018,5,8,9,15,88.5,325.5,3.4,15.0,390.5,206.71,170.97
2018,5,8,9,30,91.0,345.0,3.3,15.1,415.0,216.69,178.8
2018,5,8,9,45,138.0,350.5,3.2,15.2,462.0,207.27,170.54
2018,5,8,10,0,185.0,356.0,3.1,15.3,509.0,230.42,174.59
2018,5,8,10,15,149.5,387.0,3.05,15.65,513.0,258.8,196.2
2018,5,8,10,30,114.0,418.0,3.0,16.0,517.0,284.24,217.12
2018,5,8,10,45,241.0,395.0,2.95,16.3,611.0,310.85,233.55
2018,5,8,11,0,368.0,372.0,2.9,16.6,705.0,364.01,272.54
2018,5,8,11,15,539.5,302.0,2.9,16.9,798.0,413.09,309.54
2018,5,8,11,30,711.0,232.0,2.9,17.2,891.0,480.28,362.14
2018,5,8,11,45,717.5,220.0,2.9,17.55,888.5,523.2,398.06
2018,5,8,12,0,724.0,208.0,2.9,17.9,886.0,565.19,432.47
2018,5,8,12,15,722.0,206.0,3.0,18.0,880.5,608.36,467.41
2018,5,8,12,30,720.0,204.0,3.1,18.1,875.0,649.82,500.31
2018,5,8,12,45,528.0,309.5,3.25,18.25,799.0,641.52,493.3
2018,5,8,13,0,336.0,415.0,3.4,18.4,723.0,609.31,467.76
2018,5,8,13,15,393.0,368.5,3.6,18.35,722.0,650.7,501.22
2018,5,8,13,30,450.0,322.0,3.8,18.3,721.0,685.15,529.51
2018,5,8,13,45,612.5,232.5,4.0,18.25,760.0,775.23,600.41
2018,5,8,14,0,775.0,143.0,4.2,18.2,799.0,855.33,661.37
2018,5,8,14,15,827.0,122.5,4.25,18.05,799.0,897.5,692.2
2018,5,8,14,30,879.0,102.0,4.3,17.9,799.0,951.19,731.35
2018,5,8,14,45,869.0,100.5,4.4,17.75,762.5,962.81,741.51
2018,5,8,15,0,859.0,99.0,4.5,17.6,726.0,970.74,749.79
2018,5,8,15,15,845.5,96.5,4.5,17.6,684.0,970.39,751.17
2018,5,8,15,30,832.0,94.0,4.5,17.6,642.0,966.33,750.19
2018,5,8,15,45,813.0,92.0,4.3,17.3,595.5,966.76,751.8
2018,5,8,16,0,794.0,90.0,4.1,17.0,549.0,950.68,742.32
2018,5,8,16,15,770.0,87.5,4.0,16.85,500.0,925.49,726.66
2018,5,8,16,30,746.0,85.0,3.9,16.7,451.0,897.17,708.69
2018,5,8,16,45,714.5,81.0,3.85,16.5,400.0,856.49,681.88
2018,5,8,17,0,683.0,77.0,3.8,16.3,349.0,819.98,657.59
2018,5,8,17,15,641.5,72.0,3.75,16.05,298.5,764.51,618.38
2018,5,8,17,30,600.0,67.0,3.7,15.8,248.0,707.94,576.85
2018,5,8,17,45,539.0,60.0,3.6,15.5,199.5,629.69,516.43
2018,5,8,18,0,478.0,53.0,3.5,15.2,151.0,552.33,453.73
2018,5,8,18,15,385.0,44.0,3.35,14.9,108.5,445.88,364.44
2018,5,8,18,30,292.0,35.0,3.2,14.6,66.0,343.86,270.52
2018,5,8,18,45,173.0,22.0,3.05,14.25,38.0,204.68,48.48
2018,5,8,19,0,54.0,9.0,2.9,13.9,10.0,48.62,0.0
2018,5,8,19,15,27.0,4.5,2.8,13.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,11.8,2.0,0.0,0.0
2018,5,9,5,15,122.0,13.5,3.2,12.1,21.5,10.62,0.0
2018,5,9,5,30,232.0,25.0,3.4,12.4,41.0,20.65,5.1
2018,5,9,5,45,349.0,34.5,3.55,12.75,81.0,28.4,18.6
2018,5,9,6,0,466.0,44.0,3.7,13.1,121.0,36.29,26.39
2018,5,9,6,15,502.5,53.0,3.8,13.3,162.0,43.19,32.94
2018,5,9,6,30,539.0,62.0,3.9,13.5,203.0,49.91,39.14
2018,5,9,6,45,367.5,84.0,4.05,13.75,189.5,61.31,49.33
2018,5,9,7,0,196.0,106.0,4.2,14.0,176.0,74.97,61.35
2018,5,9,7,15,122.0,119.5,4.25,14.25,165.5,85.54,70.46
2018,5,9,7,30,48.0,133.0,4.3,14.5,155.0,95.82,79.17
2018,5,9,7,45,181.5,153.0,4.4,14.7,249.5,102.13,84.34
2018,5,9,8,0,315.0,173.0,4.5,14.9,344.0,116.01,96.04
2018,5,9,8,15,584.0,131.5,4.5,15.15,484.0,89.89,73.02
2018,5,9,8,30,853.0,90.0,4.5,15.4,624.0,85.11,68.6
2018,5,9,8,45,866.5,92.5,4.55,15.6,668.5,87.01,70.0
2018,5,9,9,0,880.0,95.0,4.6,15.8,713.0,88.76,71.25
2018,5,9,9,15,891.5,96.0,4.6,16.0,752.5,89.45,71.62
2018,5,9,9,30,903.0,97.0,4.6,16.2,792.0,90.03,71.91
2018,5,9,9,45,913.0,97.5,4.6,16.4,826.5,96.18,76.94
2018,5,9,10,0,923.0,98.0,4.6,16.6,861.0,153.54,87.17
2018,5,9,10,15,927.5,100.0,4.6,16.8,888.0,212.15,125.81
2018,5,9,10,30,932.0,102.0,4.6,17.0,915.0,271.23,173.84
2018,5,9,10,45,935.0,103.5,4.6,17.15,935.0,329.85,225.51
2018,5,9,11,0,938.0,105.0,4.6,17.3,955.0,388.33,278.17
2018,5,9,11,15,939.0,106.5,4.55,17.4,968.0,445.69,329.62
2018,5,9,11,30,940.0,108.0,4.5,17.5,981.0,502.3,379.36
2018,5,9,11,45,939.0,109.5,4.4,17.6,986.0,556.94,426.1
2018,5,9,12,0,938.0,111.0,4.3,17.7,991.0,610.23,470.33
2018,5,9,12,15,936.5,111.5,4.3,17.8,988.0,660.92,511.66
2018,5,9,12,30,935.0,112.0,4.3,17.9,985.0,709.72,550.5
2018,5,9,12,45,931.0,112.5,4.3,17.95,974.5,754.66,585.69
2018,5,9,13,0,927.0,113.0,4.3,18.0,964.0,797.04,618.31
2018,5,9,13,15,923.5,113.0,4.35,17.95,947.0,836.65,647.24
2018,5,9,13,30,920.0,113.0,4.4,17.9,930.0,873.35,674.04
2018,5,9,13,45,914.0,111.5,4.5,17.9,905.0,903.45,696.47
2018,5,9,14,0,908.0,110.0,4.6,17.9,880.0,930.12,716.62
2018,5,9,14,15,899.5,110.0,4.65,17.75,849.0,952.46,733.93
2018,5,9,14,30,891.0,110.0,4.7,17.6,818.0,971.2,748.92
2018,5,9,14,45,879.5,108.5,4.8,17.45,780.5,981.84,758.87
2018,5,9,15,0,868.0,107.0,4.9,17.3,743.0,988.69,766.4
2018,5,9,15,15,854.5,105.0,4.9,17.3,700.5,989.26,768.48
2018,5,9,15,30,841.0,103.0,4.9,17.3,658.0,999.6,777.68
2018,5,9,15,45,822.5,100.5,5.05,16.85,611.0,987.14,773.44
2018,5,9,16,0,804.0,98.0,5.2,16.4,564.0,971.03,766.71
2018,5,9,16,15,780.5,94.5,5.15,16.15,514.0,945.11,750.77
2018,5,9,16,30,757.0,91.0,5.1,15.9,464.0,915.94,732.37
2018,5,9,16,45,725.0,87.0,5.1,15.65,412.5,881.47,710.1
2018,5,9,17,0,693.0,83.0,5.1,15.4,361.0,838.44,680.84
2018,5,9,17,15,648.0,77.5,4.95,15.1,308.5,778.63,637.19
2018,5,9,17,30,603.0,72.0,4.8,14.8,256.0,717.71,591.23
2018,5,9,17,45,536.5,65.5,4.7,14.5,206.0,634.66,526.09
2018,5,9,18,0,470.0,59.0,4.6,14.2,156.0,552.3,458.51
2018,5,9,18,15,372.0,49.5,4.45,13.9,113.0,440.15,363.52
2018,5,9,18,30,274.0,40.0,4.3,13.6,70.0,336.11,268.0
2018,5,9,18,45,160.0,25.0,4.2,13.35,40.5,201.26,67.99
2018,5,9,19,0,46.0,10.0,4.1,13.1,11.0,43.27,0.0
2018,5,9,19,15,23.0,5.0,4.0,13.0,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,69.0,15.0,3.2,11.55,19.5,11.8,0.0
2018,5,10,5,30,132.0,28.0,3.3,12.0,37.0,21.06,6.65
2018,5,10,5,45,220.0,40.0,3.4,12.4,70.0,30.14,20.21
2018,5,10,6,0,308.0,52.0,3.5,12.8,103.0,39.24,29.06
2018,5,10,6,15,393.5,62.5,3.5,13.05,151.5,47.32,36.67
2018,5,10,6,30,479.0,73.0,3.5,13.3,200.0,57.63,46.07
2018,5,10,6,45,562.0,77.0,3.5,13.55,257.0,60.66,48.79
2018,5,10,7,0,645.0,81.0,3.5,13.8,314.0,63.95,51.6
2018,5,10,7,15,682.0,85.5,3.55,14.15,366.0,67.01,54.1
2018,5,10,7,30,719.0,90.0,3.6,14.5,418.0,70.04,56.52
2018,5,10,7,45,746.5,94.0,3.7,14.8,469.0,78.49,63.65
2018,5,10,8,0,774.0,98.0,3.8,15.1,520.0,81.04,65.57
2018,5,10,8,15,793.5,101.5,3.85,15.45,568.0,82.96,66.93
2018,5,10,8,30,813.0,105.0,3.9,15.8,616.0,84.8,68.21
2018,5,10,8,45,754.0,136.0,3.95,16.1,636.0,93.44,75.36
2018,5,10,9,0,695.0,167.0,4.0,16.4,656.0,107.35,86.94
2018,5,10,9,15,616.5,213.5,4.0,16.65,665.5,128.45,104.53
2018,5,10,9,30,538.0,260.0,4.0,16.9,675.0,149.56,121.95
2018,5,10,9,45,546.0,272.5,4.05,17.2,709.5,158.88,129.35
2018,5,10,10,0,554.0,285.0,4.1,17.5,744.0,205.63,140.75
2018,5,10,10,15,531.5,307.5,4.1,17.65,759.5,254.38,175.3
2018,5,10,10,30,509.0,330.0,4.1,17.8,775.0,301.55,213.64
2018,5,10,10,45,582.5,303.5,4.1,17.95,824.0,346.59,248.94
2018,5,10,11,0,656.0,277.0,4.1,18.1,873.0,393.55,287.52
2018,5,10,11,15,681.5,266.5,4.05,18.2,893.5,443.6,330.17
2018,5,10,11,30,707.0,256.0,4.0,18.3,914.0,495.8,373.98
2018,5,10,11,45,695.5,264.0,3.95,18.35,914.5,543.48,413.79
2018,5,10,12,0,684.0,272.0,3.9,18.4,915.0,589.53,451.23
2018,5,10,12,15,670.0,282.0,4.0,18.35,910.5,633.67,486.73
2018,5,10,12,30,656.0,292.0,4.1,18.3,906.0,675.59,519.8
2018,5,10,12,45,691.0,267.5,4.25,18.25,908.0,723.62,557.75
2018,5,10,13,0,726.0,243.0,4.4,18.2,910.0,771.17,595.25
2018,5,10,13,15,743.5,226.5,4.45,18.15,898.5,810.73,626.0
2018,5,10,13,30,761.0,210.0,4.5,18.1,887.0,848.09,655.01
2018,5,10,13,45,797.0,181.5,4.6,18.05,873.5,879.76,680.14
2018,5,10,14,0,833.0,153.0,4.7,18.0,860.0,917.65,708.41
2018,5,10,14,15,850.0,136.0,4.75,17.95,835.0,946.12,729.71
2018,5,10,14,30,867.0,119.0,4.8,17.9,810.0,957.9,739.49
2018,5,10,14,45,855.5,117.0,4.85,17.85,772.5,967.74,748.19
2018,5,10,15,0,844.0,115.0,4.9,17.8,735.0,987.55,764.12
2018,5,10,15,15,822.5,115.0,4.9,17.8,690.0,982.41,762.07
2018,5,10,15,30,801.0,115.0,4.9,17.8,645.0,973.35,757.59
2018,5,10,15,45,787.0,110.0,5.0,17.5,600.0,962.41,753.56
2018,5,10,16,0,773.0,105.0,5.1,17.2,555.0,947.87,747.01
2018,5,10,16,15,741.5,102.5,5.15,16.9,503.0,914.98,726.74
2018,5,10,16,30,710.0,100.0,5.2,16.6,451.0,886.62,709.59
2018,5,10,16,45,681.5,95.0,5.2,16.3,402.0,848.54,684.52
2018,5,10,17,0,653.0,90.0,5.2,16.0,353.0,808.11,657.09
2018,5,10,17,15,605.0,85.0,5.2,15.6,302.0,746.52,612.76
2018,5,10,17,30,557.0,80.0,5.2,15.2,251.0,683.81,565.89
2018,5,10,17,45,488.5,72.5,5.15,14.75,202.0,598.16,498.55
2018,5,10,18,0,420.0,65.0,5.1,14.3,153.0,509.19,425.5
2018,5,10,18,15,325.0,53.5,5.0,13.9,110.5,402.23,334.34
2018,5,10,18,30,230.0,42.0,4.9,13.5,68.0,301.87,242.17
2018,5,10,18,45,133.0,26.5,4.8,13.15,40.0,183.39,76.39
2018,5,10,19,0,36.0,11.0,4.7,12.8,12.0,36.37,0.0
2018,5,10,19,15,18.0,5.5,4.6,12.65,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,10.35,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,11,5,15,86.0,14.0,2.55,10.8,20.0,11.02,0.0
2018,5,11,5,30,160.0,26.0,2.7,11.2,38.0,19.71,6.88
2018,5,11,5,45,236.5,39.0,2.85,11.6,71.5,29.52,19.85
2018,5,11,6,0,313.0,52.0,3.0,12.0,105.0,39.29,29.24
2018,5,11,6,15,423.0,60.0,3.1,12.45,158.0,47.88,37.28
2018,5,11,6,30,533.0,68.0,3.2,12.9,211.0,54.34,43.21
2018,5,11,6,45,546.5,79.0,3.3,13.3,252.5,61.89,49.93
2018,5,11,7,0,560.0,90.0,3.4,13.7,294.0,69.07,56.16
2018,5,11,7,15,537.0,111.0,3.45,14.15,330.5,82.33,67.62
2018,5,11,7,30,514.0,132.0,3.5,14.6,367.0,92.58,76.26
2018,5,11,7,45,536.5,142.0,3.5,15.05,412.5,98.26,80.8
2018,5,11,8,0,559.0,152.0,3.5,15.5,458.0,104.46,85.75
2018,5,11,8,15,565.5,166.0,3.5,15.9,499.5,111.03,90.98
2018,5,11,8,30,572.0,180.0,3.5,16.3,541.0,117.09,95.73
2018,5,11,8,45,590.0,191.0,3.5,16.75,586.0,121.15,98.74
2018,5,11,9,0,608.0,202.0,3.5,17.2,631.0,124.87,101.46
2018,5,11,9,15,671.5,190.5,3.55,17.5,689.0,116.97,94.44
2018,5,11,9,30,735.0,179.0,3.6,17.8,747.0,109.94,88.21
2018,5,11,9,45,786.5,164.5,3.6,18.15,796.0,119.8,85.03
2018,5,11,10,0,838.0,150.0,3.6,18.5,845.0,167.29,99.49
2018,5,11,10,15,884.5,131.5,3.6,18.75,886.5,225.32,136.7
2018,5,11,10,30,931.0,113.0,3.6,19.0,928.0,280.23,179.3
2018,5,11,10,45,942.5,110.0,3.6,19.25,951.5,338.54,229.73
2018,5,11,11,0,954.0,107.0,3.6,19.5,975.0,397.52,281.68
2018,5,11,11,15,957.5,107.0,3.55,19.7,988.5,455.68,332.76
2018,5,11,11,30,961.0,107.0,3.5,19.9,1002.0,513.29,382.21
2018,5,11,11,45,963.5,106.0,3.5,20.1,1008.0,568.93,428.89
2018,5,11,12,0,966.0,105.0,3.5,20.3,1014.0,623.42,473.31
2018,5,11,12,15,964.5,105.5,3.55,20.45,1011.0,675.2,514.7
2018,5,11,12,30,963.0,106.0,3.6,20.6,1008.0,725.04,553.58
2018,5,11,12,45,960.0,106.5,3.6,20.75,998.0,771.66,589.02
2018,5,11,13,0,957.0,107.0,3.6,20.9,988.0,815.74,621.6
2018,5,11,13,15,953.5,106.0,3.65,21.0,970.0,855.39,649.35
2018,5,11,13,30,950.0,105.0,3.7,21.1,952.0,891.98,674.93
2018,5,11,13,45,944.5,104.0,3.8,21.15,927.0,923.65,697.54
2018,5,11,14,0,939.0,103.0,3.9,21.2,902.0,951.86,717.88
2018,5,11,14,15,932.0,101.5,4.0,21.2,870.5,974.64,734.79
2018,5,11,14,30,925.0,100.0,4.1,21.2,839.0,993.71,749.36
2018,5,11,14,45,915.5,98.5,4.15,21.2,801.5,1006.62,759.64
2018,5,11,15,0,906.0,97.0,4.2,21.2,764.0,1015.7,767.55
2018,5,11,15,15,893.5,95.0,4.2,21.2,721.0,1017.41,770.36
2018,5,11,15,30,881.0,93.0,4.2,21.2,678.0,1015.32,770.82
2018,5,11,15,45,866.0,89.5,4.25,21.0,630.5,1005.17,766.84
2018,5,11,16,0,851.0,86.0,4.3,20.8,583.0,991.37,760.49
2018,5,11,16,15,831.0,83.0,4.2,20.5,533.0,982.33,756.94
2018,5,11,16,30,811.0,80.0,4.1,20.2,483.0,957.09,742.03
2018,5,11,16,45,783.5,76.0,3.95,19.9,430.5,919.87,718.24
2018,5,11,17,0,756.0,72.0,3.8,19.6,378.0,879.95,692.07
2018,5,11,17,15,715.0,67.5,3.65,19.15,325.0,823.75,653.64
2018,5,11,17,30,674.0,63.0,3.5,18.7,272.0,773.11,617.88
2018,5,11,17,45,615.5,57.0,3.35,18.2,220.5,696.96,561.13
2018,5,11,18,0,557.0,51.0,3.2,17.7,169.0,621.45,501.92
2018,5,11,18,15,465.5,43.0,3.1,17.3,123.5,515.44,415.54
2018,5,11,18,30,374.0,35.0,3.0,16.9,78.0,413.68,325.24
2018,5,11,18,45,237.0,24.0,2.9,16.55,46.5,263.9,126.92
2018,5,11,19,0,100.0,13.0,2.8,16.2,15.0,87.24,0.0
2018,5,11,19,15,50.0,6.5,2.75,16.15,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,13.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,5,12,5,15,142.0,15.0,2.1,14.4,25.0,11.8,0.0
2018,5,12,5,30,267.0,28.0,2.1,15.0,48.0,23.2,9.78
2018,5,12,5,45,379.0,36.0,2.1,15.55,88.5,29.69,19.72
2018,5,12,6,0,491.0,44.0,2.1,16.1,129.0,36.39,26.24
2018,5,12,6,15,357.0,65.5,2.15,16.5,138.0,49.04,37.7
2018,5,12,6,30,223.0,87.0,2.2,16.9,147.0,63.0,50.14
2018,5,12,6,45,219.5,112.0,2.25,17.3,181.5,78.85,63.99
2018,5,12,7,0,216.0,137.0,2.3,17.7,216.0,94.02,76.98
2018,5,12,7,15,432.0,120.0,2.25,18.05,308.5,84.34,68.26
2018,5,12,7,30,648.0,103.0,2.2,18.4,401.0,77.28,61.86
2018,5,12,7,45,689.0,106.0,2.2,18.75,455.5,78.95,63.0
2018,5,12,8,0,730.0,109.0,2.2,19.1,510.0,80.67,64.16
2018,5,12,8,15,792.5,100.0,2.1,19.5,571.0,81.86,64.85
2018,5,12,8,30,855.0,91.0,2.0,19.9,632.0,85.77,67.86
2018,5,12,8,45,876.5,90.0,1.85,20.25,678.5,85.82,67.6
2018,5,12,9,0,898.0,89.0,1.7,20.6,725.0,85.82,67.32
2018,5,12,9,15,903.5,93.0,1.65,20.8,763.0,88.11,69.02
2018,5,12,9,30,909.0,97.0,1.6,21.0,801.0,90.16,70.52
2018,5,12,9,45,912.0,101.5,1.5,21.25,834.0,103.24,68.59
2018,5,12,10,0,915.0,106.0,1.4,21.5,867.0,161.83,90.64
2018,5,12,10,15,921.0,107.0,1.5,21.55,894.0,219.53,128.42
2018,5,12,10,30,927.0,108.0,1.6,21.6,921.0,277.83,174.72
2018,5,12,10,45,930.5,109.0,1.65,21.65,941.0,335.84,224.22
2018,5,12,11,0,934.0,110.0,1.7,21.7,961.0,393.76,274.46
2018,5,12,11,15,936.5,110.5,1.8,21.65,974.0,450.68,323.73
2018,5,12,11,30,939.0,111.0,1.9,21.6,987.0,506.99,371.54
2018,5,12,11,45,938.5,111.5,2.05,21.6,991.5,560.96,416.58
2018,5,12,12,0,938.0,112.0,2.2,21.6,996.0,613.6,459.47
2018,5,12,12,15,931.5,115.5,2.3,21.5,991.5,663.23,499.05
2018,5,12,12,30,925.0,119.0,2.4,21.4,987.0,710.66,536.11
2018,5,12,12,45,855.5,153.0,2.55,21.25,949.5,734.26,555.3
2018,5,12,13,0,786.0,187.0,2.7,21.1,912.0,764.12,577.9
2018,5,12,13,15,588.0,273.0,2.85,20.95,809.5,727.43,551.05
2018,5,12,13,30,390.0,359.0,3.0,20.8,707.0,667.88,507.08
2018,5,12,13,45,544.0,283.0,3.1,20.6,754.5,758.07,577.08
2018,5,12,14,0,698.0,207.0,3.2,20.4,802.0,857.17,651.51
2018,5,12,14,15,780.5,165.0,3.25,20.15,807.5,911.06,690.2
2018,5,12,14,30,863.0,123.0,3.3,19.9,813.0,958.59,724.34
2018,5,12,14,45,851.5,120.5,3.35,19.65,775.5,967.88,732.6
2018,5,12,15,0,840.0,118.0,3.4,19.4,738.0,987.35,748.33
2018,5,12,15,15,825.5,116.0,3.4,19.4,696.0,986.86,749.49
2018,5,12,15,30,811.0,114.0,3.4,19.4,654.0,982.59,748.41
2018,5,12,15,45,792.0,111.0,3.3,18.8,607.5,968.89,742.0
2018,5,12,16,0,773.0,108.0,3.2,18.2,561.0,951.59,733.23
2018,5,12,16,15,685.5,118.0,3.15,17.85,493.5,884.56,689.2
2018,5,12,16,30,598.0,128.0,3.1,17.5,426.0,807.4,637.24
2018,5,12,16,45,573.5,117.5,3.0,17.15,378.5,767.66,611.15
2018,5,12,17,0,549.0,107.0,2.9,16.8,331.0,725.66,582.49
2018,5,12,17,15,539.0,95.5,2.75,16.4,290.0,694.81,561.22
2018,5,12,17,30,529.0,84.0,2.6,16.0,249.0,661.83,537.28
2018,5,12,17,45,472.0,74.5,2.45,15.65,201.5,585.18,478.35
2018,5,12,18,0,415.0,65.0,2.3,15.3,154.0,504.09,413.54
2018,5,12,18,15,338.0,53.5,2.15,14.9,113.5,412.8,337.64
2018,5,12,18,30,261.0,42.0,2.0,14.5,73.0,326.69,260.46
2018,5,12,18,45,152.5,27.0,1.85,14.1,43.0,202.2,107.73
2018,5,12,19,0,44.0,12.0,1.7,13.7,13.0,43.34,0.0
2018,5,12,19,15,22.0,6.0,1.7,13.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,1.0,2.05,11.5,1.0,0.0,0.0
2018,5,13,5,0,2.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,13,5,15,1.0,4.0,2.25,11.85,4.0,3.15,0.0
2018,5,13,5,30,0.0,6.0,2.4,12.1,6.0,4.54,0.0
2018,5,13,5,45,76.5,20.5,2.55,12.35,34.0,15.99,8.22
2018,5,13,6,0,153.0,35.0,2.7,12.6,62.0,26.19,17.64
2018,5,13,6,15,124.0,34.5,2.7,12.8,61.0,25.46,17.23
2018,5,13,6,30,95.0,34.0,2.7,13.0,60.0,26.02,17.83
2018,5,13,6,45,47.5,53.5,2.75,13.15,66.5,40.92,31.22
2018,5,13,7,0,0.0,73.0,2.8,13.3,73.0,55.91,44.54
2018,5,13,7,15,4.0,108.0,2.75,13.55,110.0,80.65,66.28
2018,5,13,7,30,8.0,143.0,2.7,13.8,147.0,104.52,86.91
2018,5,13,7,45,14.5,167.0,2.65,14.0,175.0,120.94,100.79
2018,5,13,8,0,21.0,191.0,2.6,14.2,203.0,137.17,114.33
2018,5,13,8,15,17.0,198.0,2.6,14.5,208.0,142.55,118.41
2018,5,13,8,30,13.0,205.0,2.6,14.8,213.0,147.78,122.37
2018,5,13,8,45,17.5,227.0,2.6,15.1,239.0,162.45,134.29
2018,5,13,9,0,22.0,249.0,2.6,15.4,265.0,176.92,145.92
2018,5,13,9,15,21.5,255.0,2.65,15.6,271.0,181.4,149.21
2018,5,13,9,30,21.0,261.0,2.7,15.8,277.0,185.76,152.43
2018,5,13,9,45,18.5,264.5,2.7,16.05,279.0,189.05,147.74
2018,5,13,10,0,16.0,268.0,2.7,16.3,281.0,194.22,151.06
2018,5,13,10,15,29.0,299.0,2.75,16.45,324.0,206.21,159.52
2018,5,13,10,30,42.0,330.0,2.8,16.6,367.0,233.2,179.95
2018,5,13,10,45,50.0,347.5,2.85,16.75,392.5,253.18,195.22
2018,5,13,11,0,58.0,365.0,2.9,16.9,418.0,274.73,211.87
2018,5,13,11,15,320.0,310.5,2.95,17.0,609.0,334.46,254.11
2018,5,13,11,30,582.0,256.0,3.0,17.1,800.0,441.31,335.28
2018,5,13,11,45,544.5,285.5,3.05,17.2,797.0,482.94,369.77
2018,5,13,12,0,507.0,315.0,3.1,17.3,794.0,525.67,404.02
2018,5,13,12,15,375.5,362.0,3.1,17.25,716.0,515.86,397.87
2018,5,13,12,30,244.0,409.0,3.1,17.2,638.0,491.21,379.42
2018,5,13,12,45,272.0,417.0,3.15,17.2,670.0,540.25,417.26
2018,5,13,13,0,300.0,425.0,3.2,17.2,702.0,591.48,456.05
2018,5,13,13,15,204.5,424.5,3.25,17.1,612.0,528.08,408.65
2018,5,13,13,30,109.0,424.0,3.3,17.0,522.0,465.54,361.0
2018,5,13,13,45,273.0,356.0,3.3,16.95,591.5,574.09,447.58
2018,5,13,14,0,437.0,288.0,3.3,16.9,661.0,693.33,539.52
2018,5,13,14,15,636.5,210.0,3.3,16.75,731.5,831.0,643.72
2018,5,13,14,30,836.0,132.0,3.3,16.6,802.0,956.13,732.4
2018,5,13,14,45,826.5,128.5,3.35,16.45,765.5,966.21,740.34
2018,5,13,15,0,817.0,125.0,3.4,16.3,729.0,972.52,746.88
