Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,45,329.5,383.0,3.7,15.65,695.5,446.85,345.79
2018,5,23,12,0,140.0,472.0,3.7,15.7,606.0,431.06,334.24
2018,5,23,12,15,183.5,458.0,3.7,15.7,633.0,465.69,361.7
2018,5,23,12,30,227.0,444.0,3.7,15.7,660.0,503.28,391.32
2018,5,23,12,45,228.5,441.5,3.65,15.7,657.0,522.69,406.54
2018,5,23,13,0,230.0,439.0,3.6,15.7,654.0,541.41,421.19
2018,5,23,13,15,162.0,436.5,3.6,15.65,586.5,504.23,392.77
2018,5,23,13,30,94.0,434.0,3.6,15.6,519.0,446.5,348.51
2018,5,23,13,45,95.5,420.0,3.6,15.6,504.5,445.52,348.68
2018,5,23,14,0,97.0,406.0,3.6,15.6,490.0,443.76,348.06
2018,5,23,14,15,158.0,388.0,3.65,15.5,519.5,512.6,402.91
2018,5,23,14,30,219.0,370.0,3.7,15.4,549.0,564.76,444.83
2018,5,23,14,45,337.5,308.5,3.75,15.3,570.0,651.69,514.44
2018,5,23,15,0,456.0,247.0,3.8,15.2,591.0,742.07,585.57
2018,5,23,15,15,598.0,187.5,3.8,15.2,612.5,844.71,664.59
2018,5,23,15,30,740.0,128.0,3.8,15.2,634.0,926.11,723.67
2018,5,23,15,45,778.0,110.5,3.85,14.85,610.5,953.8,745.8
2018,5,23,16,0,816.0,93.0,3.9,14.5,587.0,977.25,765.59
2018,5,23,16,15,796.5,89.5,3.9,14.25,538.5,955.38,752.85
2018,5,23,16,30,777.0,86.0,3.9,14.0,490.0,930.3,738.09
2018,5,23,16,45,750.0,82.0,3.9,13.75,439.5,894.02,714.99
2018,5,23,17,0,723.0,78.0,3.9,13.5,389.0,855.17,689.56
2018,5,23,17,15,686.0,74.0,3.85,13.2,338.5,810.67,659.06
2018,5,23,17,30,649.0,70.0,3.8,12.9,288.0,759.07,622.07
2018,5,23,17,45,596.0,64.5,3.75,12.6,238.5,689.32,569.46
2018,5,23,18,0,543.0,59.0,3.7,12.3,189.0,619.8,514.56
2018,5,23,18,15,439.0,51.5,3.6,12.05,140.5,503.28,419.05
2018,5,23,18,30,335.0,44.0,3.5,11.8,92.0,391.14,323.13
2018,5,23,18,45,240.5,32.5,3.4,11.6,60.0,288.37,222.83
2018,5,23,19,0,146.0,21.0,3.3,11.4,28.0,172.04,0.0
2018,5,23,19,15,73.0,10.5,3.3,11.3,14.0,62.09,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,45,8.5,2.5,2.15,10.7,2.5,0.0,0.0
2018,5,24,5,0,17.0,5.0,2.1,10.8,5.0,3.93,0.0
2018,5,24,5,15,16.0,6.5,2.15,11.0,7.5,5.15,0.0
2018,5,24,5,30,15.0,8.0,2.2,11.2,10.0,6.6,0.0
2018,5,24,5,45,7.5,12.0,2.2,11.4,13.0,9.45,2.71
2018,5,24,6,0,0.0,16.0,2.2,11.6,16.0,12.15,5.27
2018,5,24,6,15,0.0,21.5,2.15,11.8,21.5,16.35,9.15
2018,5,24,6,30,0.0,27.0,2.1,12.0,27.0,20.56,13.0
2018,5,24,6,45,0.0,46.0,2.1,12.15,46.0,35.16,26.17
2018,5,24,7,0,0.0,65.0,2.1,12.3,65.0,49.83,39.25
2018,5,24,7,15,0.0,82.5,2.1,12.55,82.5,63.19,50.97
2018,5,24,7,30,0.0,100.0,2.1,12.8,100.0,75.89,61.95
2018,5,24,7,45,1.0,123.5,2.1,13.0,124.0,92.56,76.29
2018,5,24,8,0,2.0,147.0,2.1,13.2,148.0,108.94,90.2
2018,5,24,8,15,4.5,170.0,2.15,13.5,173.0,124.77,103.43
2018,5,24,8,30,7.0,193.0,2.2,13.8,198.0,140.37,116.33
2018,5,24,8,45,6.5,194.0,2.25,14.05,198.5,141.64,116.96
2018,5,24,9,0,6.0,195.0,2.3,14.3,199.0,142.78,117.54
2018,5,24,9,15,10.0,222.0,2.3,14.55,229.5,160.78,132.34
2018,5,24,9,30,14.0,249.0,2.3,14.8,260.0,178.41,146.66
2018,5,24,9,45,20.5,284.0,2.35,15.05,301.0,202.06,158.22
2018,5,24,10,0,27.0,319.0,2.4,15.3,342.0,212.2,165.08
2018,5,24,10,15,28.0,325.5,2.5,15.45,350.0,222.16,172.47
2018,5,24,10,30,29.0,332.0,2.6,15.6,358.0,232.33,180.25
2018,5,24,10,45,20.5,289.5,2.65,15.75,308.0,209.45,162.54
2018,5,24,11,0,12.0,247.0,2.7,15.9,258.0,188.96,146.67
2018,5,24,11,15,11.0,231.0,2.8,15.95,241.0,178.85,138.76
2018,5,24,11,30,10.0,215.0,2.9,16.0,224.0,168.2,130.37
2018,5,24,11,45,24.5,278.5,2.95,16.05,301.5,221.97,172.84
2018,5,24,12,0,39.0,342.0,3.0,16.1,379.0,281.49,219.26
2018,5,24,12,15,56.5,338.5,3.15,16.05,392.5,296.31,231.18
2018,5,24,12,30,74.0,335.0,3.3,16.0,406.0,312.55,244.49
2018,5,24,12,45,143.5,396.0,3.4,15.95,531.5,426.41,333.14
2018,5,24,13,0,213.0,457.0,3.5,15.9,657.0,543.21,421.94
2018,5,24,13,15,255.0,441.5,3.55,15.7,676.5,593.46,460.61
2018,5,24,13,30,297.0,426.0,3.6,15.5,696.0,636.38,494.28
2018,5,24,13,45,220.5,423.5,3.7,15.3,621.0,573.46,447.61
2018,5,24,14,0,144.0,421.0,3.8,15.1,546.0,518.39,406.0
2018,5,24,14,15,132.0,400.5,3.75,14.9,512.0,500.48,393.51
2018,5,24,14,30,120.0,380.0,3.7,14.7,478.0,480.41,379.12
2018,5,24,14,45,74.0,333.5,3.7,14.45,393.0,376.21,299.11
2018,5,24,15,0,28.0,287.0,3.7,14.2,308.0,289.9,231.0
2018,5,24,15,15,28.5,271.0,3.7,14.2,291.5,279.0,223.2
2018,5,24,15,30,29.0,255.0,3.7,14.2,275.0,267.67,214.85
2018,5,24,15,45,56.5,251.5,3.65,13.9,287.0,297.38,240.71
2018,5,24,16,0,84.0,248.0,3.6,13.6,299.0,327.94,267.21
2018,5,24,16,15,145.5,232.0,3.55,13.5,311.5,402.96,330.09
2018,5,24,16,30,207.0,216.0,3.5,13.4,324.0,452.66,372.57
2018,5,24,16,45,266.5,186.0,3.45,13.3,310.5,504.39,416.34
2018,5,24,17,0,326.0,156.0,3.4,13.2,297.0,527.87,438.19
2018,5,24,17,15,329.0,134.5,3.4,13.1,261.0,503.11,420.4
2018,5,24,17,30,332.0,113.0,3.4,13.0,225.0,500.59,419.4
2018,5,24,17,45,318.0,97.5,3.35,12.85,190.0,463.37,389.77
2018,5,24,18,0,304.0,82.0,3.3,12.7,155.0,425.44,358.3
2018,5,24,18,15,251.0,68.0,3.2,12.55,119.0,354.89,297.54
2018,5,24,18,30,198.0,54.0,3.1,12.4,83.0,268.47,222.18
2018,5,24,18,45,122.5,37.0,2.95,12.25,53.0,181.64,139.84
2018,5,24,19,0,47.0,20.0,2.8,12.1,23.0,80.22,0.0
2018,5,24,19,15,23.5,10.0,2.75,12.05,11.5,25.2,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.2,11.75,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.2,11.8,2.0,1.57,0.0
2018,5,25,5,15,0.0,8.0,2.3,11.95,8.0,6.07,0.0
2018,5,25,5,30,0.0,14.0,2.4,12.1,14.0,10.63,3.25
2018,5,25,5,45,0.0,23.5,2.45,12.25,23.5,17.89,10.14
2018,5,25,6,0,0.0,33.0,2.5,12.4,33.0,25.18,16.9
2018,5,25,6,15,0.0,37.0,2.5,12.55,37.0,28.24,19.81
2018,5,25,6,30,0.0,41.0,2.5,12.7,41.0,31.31,22.63
2018,5,25,6,45,0.0,52.5,2.5,12.85,52.5,40.17,30.57
2018,5,25,7,0,0.0,64.0,2.5,13.0,64.0,49.06,38.43
2018,5,25,7,15,0.0,72.5,2.5,13.2,72.5,55.65,44.13
2018,5,25,7,30,0.0,81.0,2.5,13.4,81.0,62.25,49.78
2018,5,25,7,45,0.0,108.0,2.45,13.65,108.0,81.87,66.77
2018,5,25,8,0,0.0,135.0,2.4,13.9,135.0,100.86,82.97
2018,5,25,8,15,2.5,161.5,2.4,14.1,163.0,119.17,98.41
2018,5,25,8,30,5.0,188.0,2.4,14.3,191.0,137.13,113.38
2018,5,25,8,45,26.0,234.0,2.4,14.5,252.5,157.37,130.13
2018,5,25,9,0,47.0,280.0,2.4,14.7,314.0,182.88,151.11
2018,5,25,9,15,97.0,327.5,2.4,14.9,402.5,208.53,171.96
2018,5,25,9,30,147.0,375.0,2.4,15.1,491.0,216.85,178.3
2018,5,25,9,45,127.5,384.0,2.45,15.25,488.0,227.21,175.63
2018,5,25,10,0,108.0,393.0,2.5,15.4,485.0,244.8,187.34
2018,5,25,10,15,83.0,396.0,2.5,15.5,468.0,270.33,207.56
2018,5,25,10,30,58.0,399.0,2.5,15.6,451.0,277.48,214.01
2018,5,25,10,45,101.0,422.0,2.55,15.7,514.5,313.12,240.27
2018,5,25,11,0,144.0,445.0,2.6,15.8,578.0,344.58,263.84
2018,5,25,11,15,220.5,446.5,2.6,15.85,654.0,394.22,301.28
2018,5,25,11,30,297.0,448.0,2.6,15.9,730.0,445.1,340.25
2018,5,25,11,45,351.0,428.5,2.65,16.0,763.5,488.2,374.01
2018,5,25,12,0,405.0,409.0,2.7,16.1,797.0,533.41,409.47
2018,5,25,12,15,388.0,416.0,2.75,16.15,787.0,561.78,431.85
2018,5,25,12,30,371.0,423.0,2.8,16.2,777.0,586.21,450.95
2018,5,25,12,45,317.5,437.5,2.85,16.2,738.5,588.56,453.11
2018,5,25,13,0,264.0,452.0,2.9,16.2,700.0,586.07,451.4
2018,5,25,13,15,287.5,430.5,2.9,16.15,696.0,609.81,470.39
2018,5,25,13,30,311.0,409.0,2.9,16.1,692.0,632.94,488.79
2018,5,25,13,45,371.5,375.5,2.9,16.1,705.0,676.34,522.74
2018,5,25,14,0,432.0,342.0,2.9,16.1,718.0,737.45,568.76
2018,5,25,14,15,312.5,364.5,2.9,16.05,631.5,652.25,505.56
2018,5,25,14,30,193.0,387.0,2.9,16.0,545.0,556.65,433.89
2018,5,25,14,45,189.0,370.0,2.85,15.9,519.0,547.8,428.89
2018,5,25,15,0,185.0,353.0,2.8,15.8,493.0,537.43,422.27
2018,5,25,15,15,175.0,330.0,2.8,15.8,456.5,513.07,405.06
2018,5,25,15,30,165.0,307.0,2.8,15.8,420.0,486.9,386.44
2018,5,25,15,45,320.5,249.5,2.75,15.55,451.0,613.54,488.52
2018,5,25,16,0,476.0,192.0,2.7,15.3,482.0,740.05,587.07
2018,5,25,16,15,385.0,193.5,2.65,15.15,415.5,652.85,521.67
2018,5,25,16,30,294.0,195.0,2.6,15.0,349.0,539.27,436.55
2018,5,25,16,45,286.5,179.5,2.6,14.85,317.0,515.93,421.05
2018,5,25,17,0,279.0,164.0,2.6,14.7,285.0,491.37,403.73
2018,5,25,17,15,284.5,142.0,2.6,14.5,251.5,469.51,388.73
2018,5,25,17,30,290.0,120.0,2.6,14.3,218.0,445.52,371.47
2018,5,25,17,45,261.0,98.0,2.55,14.1,175.5,386.78,324.53
2018,5,25,18,0,232.0,76.0,2.5,13.9,133.0,327.23,275.51
2018,5,25,18,15,167.0,60.5,2.5,13.7,96.5,246.13,205.94
2018,5,25,18,30,102.0,45.0,2.5,13.5,60.0,167.92,137.2
2018,5,25,18,45,92.0,32.0,2.45,13.3,42.0,143.43,110.02
2018,5,25,19,0,82.0,19.0,2.4,13.1,24.0,104.96,0.0
2018,5,25,19,15,41.0,9.5,2.4,12.95,12.0,37.73,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,4,45,18.0,4.0,2.95,11.95,4.5,0.0,0.0
2018,5,26,5,0,36.0,8.0,3.0,12.0,9.0,6.29,0.0
2018,5,26,5,15,115.0,21.0,3.1,12.15,31.5,15.91,0.0
2018,5,26,5,30,194.0,34.0,3.2,12.3,54.0,25.7,15.9
2018,5,26,5,45,298.0,45.5,3.25,12.5,95.5,34.58,24.8
2018,5,26,6,0,402.0,57.0,3.3,12.7,137.0,45.69,35.14
2018,5,26,6,15,227.5,55.5,3.25,12.95,103.5,40.87,31.09
2018,5,26,6,30,53.0,54.0,3.2,13.2,70.0,41.27,31.51
2018,5,26,6,45,41.5,90.5,3.15,13.45,104.5,67.2,54.61
2018,5,26,7,0,30.0,127.0,3.1,13.7,139.0,90.56,75.09
2018,5,26,7,15,80.0,157.0,3.0,13.95,194.5,110.15,91.95
2018,5,26,7,30,130.0,187.0,2.9,14.2,250.0,125.22,104.63
2018,5,26,7,45,134.5,199.0,2.8,14.5,270.0,132.48,110.39
2018,5,26,8,0,139.0,211.0,2.7,14.8,290.0,139.47,115.87
2018,5,26,8,15,82.0,218.5,2.6,15.05,266.0,149.16,123.63
2018,5,26,8,30,25.0,226.0,2.5,15.3,242.0,152.47,125.92
2018,5,26,8,45,17.0,216.0,2.35,15.6,227.5,155.99,128.37
2018,5,26,9,0,9.0,206.0,2.2,15.9,213.0,150.03,122.85
2018,5,26,9,15,7.5,198.5,2.15,16.15,204.5,145.54,118.71
2018,5,26,9,30,6.0,191.0,2.1,16.4,196.0,140.84,114.41
2018,5,26,9,45,8.0,206.5,2.0,16.65,213.0,152.03,117.82
2018,5,26,10,0,10.0,222.0,1.9,16.9,230.0,164.18,126.87
2018,5,26,10,15,11.5,238.0,1.9,17.05,248.0,176.98,136.6
2018,5,26,10,30,13.0,254.0,1.9,17.2,266.0,190.16,146.67
2018,5,26,10,45,13.0,257.0,1.85,17.4,269.0,194.34,149.73
2018,5,26,11,0,13.0,260.0,1.8,17.6,272.0,198.51,152.83
2018,5,26,11,15,15.5,282.0,1.9,17.7,296.5,217.26,167.36
2018,5,26,11,30,18.0,304.0,2.0,17.8,321.0,236.66,182.34
2018,5,26,11,45,23.5,335.0,2.1,17.9,357.5,261.8,201.69
2018,5,26,12,0,29.0,366.0,2.2,18.0,394.0,293.25,225.78
2018,5,26,12,15,37.0,387.0,2.35,18.05,422.5,320.64,246.84
2018,5,26,12,30,45.0,408.0,2.5,18.1,451.0,349.75,269.18
2018,5,26,12,45,99.5,418.0,2.65,18.1,512.0,412.38,317.65
2018,5,26,13,0,154.0,428.0,2.8,18.1,573.0,474.91,365.73
2018,5,26,13,15,474.5,301.0,2.95,18.1,735.5,660.24,509.2
2018,5,26,13,30,795.0,174.0,3.1,18.1,898.0,838.42,642.77
2018,5,26,13,45,832.0,152.5,3.25,18.1,893.0,885.12,675.39
2018,5,26,14,0,869.0,131.0,3.4,18.1,888.0,916.66,698.55
2018,5,26,14,15,860.0,130.0,3.55,17.95,857.5,936.59,714.34
2018,5,26,14,30,851.0,129.0,3.7,17.8,827.0,953.01,727.97
2018,5,26,14,45,839.0,127.5,3.8,17.7,790.5,976.85,746.46
2018,5,26,15,0,827.0,126.0,3.9,17.6,754.0,982.96,752.83
2018,5,26,15,15,813.0,124.0,3.9,17.6,713.0,982.8,754.27
2018,5,26,15,30,799.0,122.0,3.9,17.6,672.0,978.95,753.38
2018,5,26,15,45,769.0,121.5,4.1,17.25,622.0,956.85,742.1
2018,5,26,16,0,739.0,121.0,4.3,16.9,572.0,938.88,733.72
2018,5,26,16,15,724.5,116.0,4.3,16.65,528.0,921.05,723.96
2018,5,26,16,30,710.0,111.0,4.3,16.4,484.0,900.17,712.03
2018,5,26,16,45,678.5,106.5,4.35,16.15,433.5,859.87,686.19
2018,5,26,17,0,647.0,102.0,4.4,15.9,383.0,817.24,658.11
2018,5,26,17,15,606.5,96.0,4.35,15.55,333.0,761.89,619.23
2018,5,26,17,30,566.0,90.0,4.3,15.2,283.0,705.18,578.1
2018,5,26,17,45,509.5,82.5,4.3,14.85,234.5,630.64,521.64
2018,5,26,18,0,453.0,75.0,4.3,14.5,186.0,551.06,458.7
2018,5,26,18,15,373.5,64.5,4.15,14.2,142.0,457.4,381.05
2018,5,26,18,30,294.0,54.0,4.0,13.9,98.0,368.3,303.9
2018,5,26,18,45,193.5,39.0,3.9,13.6,63.5,260.69,203.93
2018,5,26,19,0,93.0,24.0,3.8,13.3,29.0,126.11,15.38
2018,5,26,19,15,46.5,12.0,3.7,13.15,14.5,43.78,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,4,45,18.0,4.0,1.45,11.65,4.5,0.0,0.0
2018,5,27,5,0,36.0,8.0,1.4,11.8,9.0,6.29,0.0
2018,5,27,5,15,138.5,23.0,1.4,12.25,36.5,17.43,0.0
2018,5,27,5,30,241.0,38.0,1.4,12.7,64.0,28.77,18.56
2018,5,27,5,45,311.0,48.0,1.4,13.15,99.5,36.42,26.4
2018,5,27,6,0,381.0,58.0,1.4,13.6,135.0,44.08,33.62
2018,5,27,6,15,230.5,84.5,1.4,14.0,135.0,61.28,49.14
2018,5,27,6,30,80.0,111.0,1.4,14.4,135.0,77.75,63.74
2018,5,27,6,45,78.0,132.0,1.35,14.85,159.0,92.72,76.73
2018,5,27,7,0,76.0,153.0,1.3,15.3,183.0,106.23,88.17
2018,5,27,7,15,96.5,177.0,1.35,15.8,220.5,121.5,100.91
2018,5,27,7,30,117.0,201.0,1.4,16.3,258.0,132.31,109.61
2018,5,27,7,45,157.5,220.0,1.4,16.8,305.0,143.9,118.85
2018,5,27,8,0,198.0,239.0,1.4,17.3,352.0,155.26,127.76
2018,5,27,8,15,138.0,251.5,1.45,17.65,333.5,160.55,131.61
2018,5,27,8,30,78.0,264.0,1.5,18.0,315.0,174.07,142.29
2018,5,27,8,45,135.5,294.5,1.55,18.35,390.0,181.63,147.95
2018,5,27,9,0,193.0,325.0,1.6,18.7,465.0,197.32,160.26
2018,5,27,9,15,292.5,318.0,1.65,19.05,543.5,182.59,147.63
2018,5,27,9,30,392.0,311.0,1.7,19.4,622.0,166.99,134.44
2018,5,27,9,45,440.5,309.0,1.8,19.7,672.0,182.23,131.09
2018,5,27,10,0,489.0,307.0,1.9,20.0,722.0,220.33,150.17
2018,5,27,10,15,596.5,265.5,1.95,20.25,788.0,248.77,165.22
2018,5,27,10,30,704.0,224.0,2.0,20.5,854.0,292.26,196.18
2018,5,27,10,45,808.0,167.0,2.1,20.75,905.0,340.79,234.38
2018,5,27,11,0,912.0,110.0,2.2,21.0,956.0,396.14,279.74
2018,5,27,11,15,914.5,110.5,2.25,21.1,969.0,450.69,326.98
2018,5,27,11,30,917.0,111.0,2.3,21.2,982.0,504.7,372.71
2018,5,27,11,45,918.0,111.5,2.4,21.35,987.5,557.2,416.2
2018,5,27,12,0,919.0,112.0,2.5,21.5,993.0,608.64,457.7
2018,5,27,12,15,918.0,112.0,2.6,21.55,990.5,657.22,496.27
2018,5,27,12,30,917.0,112.0,2.7,21.6,988.0,704.09,532.71
2018,5,27,12,45,914.0,112.0,2.8,21.65,978.0,747.58,566.0
2018,5,27,13,0,911.0,112.0,2.9,21.7,968.0,788.7,596.86
2018,5,27,13,15,907.5,111.5,2.95,21.65,951.5,826.42,623.42
2018,5,27,13,30,904.0,111.0,3.0,21.6,935.0,861.32,648.0
2018,5,27,13,45,899.0,109.5,3.05,21.6,911.5,891.02,668.94
2018,5,27,14,0,894.0,108.0,3.1,21.6,888.0,917.46,687.74
2018,5,27,14,15,887.5,106.5,3.1,21.5,858.0,939.17,703.37
2018,5,27,14,30,881.0,105.0,3.1,21.4,828.0,957.41,716.81
2018,5,27,14,45,873.0,103.0,3.1,21.3,793.0,970.17,726.72
2018,5,27,15,0,865.0,101.0,3.1,21.2,758.0,979.34,734.44
2018,5,27,15,15,853.0,99.0,3.1,21.2,717.5,980.93,736.99
2018,5,27,15,30,841.0,97.0,3.1,21.2,677.0,978.93,737.35
2018,5,27,15,45,826.5,94.0,3.0,20.9,632.5,969.71,733.06
2018,5,27,16,0,812.0,91.0,2.9,20.6,588.0,970.19,735.53
2018,5,27,16,15,793.0,87.5,2.9,20.35,540.0,948.89,723.86
2018,5,27,16,30,774.0,84.0,2.9,20.1,492.0,924.41,710.13
2018,5,27,16,45,748.5,80.5,2.85,19.8,442.5,890.42,689.34
2018,5,27,17,0,723.0,77.0,2.8,19.5,393.0,853.86,666.4
2018,5,27,17,15,687.5,73.0,2.75,19.05,343.0,804.52,634.01
2018,5,27,17,30,652.0,69.0,2.7,18.6,293.0,760.43,604.39
2018,5,27,17,45,601.5,63.5,2.65,18.1,244.0,693.05,556.08
2018,5,27,18,0,551.0,58.0,2.6,17.6,195.0,625.87,505.61
2018,5,27,18,15,476.0,51.0,2.5,17.1,150.0,535.61,434.28
2018,5,27,18,30,401.0,44.0,2.4,16.6,105.0,448.01,361.37
2018,5,27,18,45,285.0,33.5,2.25,16.1,69.0,326.89,253.81
2018,5,27,19,0,169.0,23.0,2.1,15.6,33.0,196.89,45.28
2018,5,27,19,15,84.5,11.5,2.05,15.3,16.5,71.48,0.0
2018,5,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,45,35.5,5.5,1.1,12.9,6.0,0.0,0.0
2018,5,28,5,0,71.0,11.0,1.1,13.0,12.0,8.65,0.0
2018,5,28,5,15,190.0,23.0,1.1,13.4,40.0,18.91,0.93
2018,5,28,5,30,309.0,35.0,1.1,13.8,68.0,28.76,18.53
2018,5,28,5,45,372.5,44.0,1.1,14.2,104.5,35.78,25.74
2018,5,28,6,0,436.0,53.0,1.1,14.6,141.0,42.74,32.33
2018,5,28,6,15,295.5,82.5,1.05,15.05,149.5,59.83,47.66
2018,5,28,6,30,155.0,112.0,1.0,15.5,158.0,79.31,64.83
2018,5,28,6,45,186.0,131.0,0.9,16.0,196.5,92.02,75.72
2018,5,28,7,0,217.0,150.0,0.8,16.5,235.0,101.69,83.74
2018,5,28,7,15,363.5,144.0,0.8,17.15,310.0,97.43,79.58
2018,5,28,7,30,510.0,138.0,0.8,17.8,385.0,95.66,77.61
2018,5,28,7,45,658.5,111.0,0.8,18.4,465.5,80.85,64.5
2018,5,28,8,0,807.0,84.0,0.8,19.0,546.0,71.98,56.58
2018,5,28,8,15,825.0,86.5,0.8,19.55,593.0,82.2,64.97
2018,5,28,8,30,843.0,89.0,0.8,20.1,640.0,84.28,66.36
2018,5,28,8,45,856.5,91.0,0.85,20.6,683.0,85.79,67.31
2018,5,28,9,0,870.0,93.0,0.9,21.1,726.0,87.16,68.15
2018,5,28,9,15,878.0,95.5,0.95,21.55,763.5,88.49,68.97
2018,5,28,9,30,886.0,98.0,1.0,22.0,801.0,89.64,69.66
2018,5,28,9,45,890.5,101.5,1.05,22.4,833.0,118.32,70.66
2018,5,28,10,0,895.0,105.0,1.1,22.8,865.0,174.05,97.12
2018,5,28,10,15,901.0,106.0,1.2,23.15,892.0,229.37,135.55
2018,5,28,10,30,907.0,107.0,1.3,23.5,919.0,285.29,180.47
2018,5,28,10,45,911.0,108.0,1.4,23.8,939.0,341.05,227.75
2018,5,28,11,0,915.0,109.0,1.5,24.1,959.0,396.8,275.41
2018,5,28,11,15,917.5,110.0,1.6,24.3,972.0,451.75,321.98
2018,5,28,11,30,920.0,111.0,1.7,24.5,985.0,506.17,367.08
2018,5,28,11,45,921.0,111.0,1.8,24.7,990.5,558.45,409.43
2018,5,28,12,0,922.0,111.0,1.9,24.9,996.0,609.64,449.81
2018,5,28,12,15,921.5,111.0,2.0,24.95,994.0,658.61,487.83
2018,5,28,12,30,921.0,111.0,2.1,25.0,992.0,705.91,523.78
2018,5,28,12,45,919.0,110.5,2.25,25.05,982.5,749.84,557.01
2018,5,28,13,0,917.0,110.0,2.4,25.1,973.0,791.45,587.84
2018,5,28,13,15,913.0,110.0,2.5,25.0,956.5,829.36,614.41
2018,5,28,13,30,909.0,110.0,2.6,24.9,940.0,864.42,639.08
2018,5,28,13,45,903.5,109.5,2.7,24.85,916.5,894.73,660.51
2018,5,28,14,0,898.0,109.0,2.8,24.8,893.0,921.82,679.9
2018,5,28,14,15,890.5,108.0,2.85,24.65,863.0,943.24,695.56
2018,5,28,14,30,883.0,107.0,2.9,24.5,833.0,961.16,709.09
2018,5,28,14,45,873.5,105.0,2.9,24.35,797.0,972.57,718.1
2018,5,28,15,0,864.0,103.0,2.9,24.2,761.0,980.34,724.92
2018,5,28,15,15,852.0,101.0,2.9,24.2,720.5,981.99,727.47
2018,5,28,15,30,840.0,99.0,2.9,24.2,680.0,980.06,727.87
2018,5,28,15,45,825.0,96.0,2.9,23.8,635.0,983.7,733.32
2018,5,28,16,0,810.0,93.0,2.9,23.4,590.0,970.55,727.66
2018,5,28,16,15,790.5,90.0,2.9,23.05,542.0,949.42,716.66
2018,5,28,16,30,771.0,87.0,2.9,22.7,494.0,925.14,703.49
2018,5,28,16,45,745.5,83.0,2.85,22.3,444.5,890.57,682.78
2018,5,28,17,0,720.0,79.0,2.8,21.9,395.0,853.41,659.92
2018,5,28,17,15,685.5,74.5,2.75,21.35,345.0,810.7,632.83
2018,5,28,17,30,651.0,70.0,2.7,20.8,295.0,760.9,599.61
2018,5,28,17,45,601.5,64.5,2.6,20.25,246.0,694.5,552.38
2018,5,28,18,0,552.0,59.0,2.5,19.7,197.0,628.2,503.0
2018,5,28,18,15,478.0,52.0,2.4,19.1,152.0,538.74,433.23
2018,5,28,18,30,404.0,45.0,2.3,18.5,107.0,451.78,361.78
2018,5,28,18,45,293.0,35.0,2.25,17.9,71.5,334.8,259.29
2018,5,28,19,0,182.0,25.0,2.2,17.3,36.0,211.71,65.28
2018,5,28,19,15,94.5,13.5,2.2,16.95,19.0,80.48,0.0
2018,5,28,19,30,7.0,2.0,2.2,16.6,2.0,0.0,0.0
2018,5,28,19,45,3.5,1.0,2.15,16.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,4,45,35.0,5.5,1.6,13.9,6.0,0.0,0.0
2018,5,29,5,0,70.0,11.0,1.7,14.0,12.0,8.65,0.0
2018,5,29,5,15,187.0,23.5,1.75,14.3,40.5,17.93,1.36
2018,5,29,5,30,304.0,36.0,1.8,14.6,69.0,29.56,19.17
2018,5,29,5,45,394.5,44.5,1.85,14.9,110.5,36.31,26.12
2018,5,29,6,0,485.0,53.0,1.9,15.2,152.0,43.15,32.59
2018,5,29,6,15,546.0,59.0,1.9,15.6,199.5,47.83,36.94
2018,5,29,6,30,607.0,65.0,1.9,16.0,247.0,52.57,41.16
2018,5,29,6,45,649.5,70.0,1.9,16.4,297.5,56.35,44.4
2018,5,29,7,0,692.0,75.0,1.9,16.8,348.0,60.12,47.53
2018,5,29,7,15,722.5,79.0,1.95,17.3,398.5,68.09,54.24
2018,5,29,7,30,753.0,83.0,2.0,17.8,449.0,71.05,56.5
2018,5,29,7,45,775.5,86.5,2.0,18.3,498.0,73.42,58.23
2018,5,29,8,0,798.0,90.0,2.0,18.8,547.0,75.71,59.88
2018,5,29,8,15,815.0,92.5,2.05,19.2,593.5,77.12,60.79
2018,5,29,8,30,832.0,95.0,2.1,19.6,640.0,87.52,69.32
2018,5,29,8,45,845.0,98.0,2.15,19.95,683.0,89.47,70.67
2018,5,29,9,0,858.0,101.0,2.2,20.3,726.0,91.25,71.88
2018,5,29,9,15,872.0,100.5,2.25,20.6,765.0,91.0,71.42
2018,5,29,9,30,886.0,100.0,2.3,20.9,804.0,90.68,70.93
2018,5,29,9,45,898.0,99.5,2.4,21.15,838.5,118.21,70.68
2018,5,29,10,0,910.0,99.0,2.5,21.4,873.0,173.02,96.57
2018,5,29,10,15,916.0,100.0,2.55,21.6,900.0,229.05,136.22
2018,5,29,10,30,922.0,101.0,2.6,21.8,927.0,285.69,182.59
2018,5,29,10,45,925.5,102.5,2.65,21.95,947.0,342.29,231.58
2018,5,29,11,0,929.0,104.0,2.7,22.1,967.0,398.84,280.97
2018,5,29,11,15,931.5,104.5,2.85,22.15,980.0,454.11,329.11
2018,5,29,11,30,934.0,105.0,3.0,22.2,993.0,508.8,375.83
2018,5,29,11,45,935.0,106.0,3.1,22.25,999.5,562.3,420.4
2018,5,29,12,0,936.0,107.0,3.2,22.3,1006.0,614.74,463.0
2018,5,29,12,15,934.0,108.5,3.35,22.2,1004.0,664.42,502.98
2018,5,29,12,30,932.0,110.0,3.5,22.1,1002.0,712.34,540.84
2018,5,29,12,45,928.5,111.0,3.65,22.0,992.5,756.83,575.56
2018,5,29,13,0,925.0,112.0,3.8,21.9,983.0,798.94,607.82
2018,5,29,13,15,921.5,112.0,3.95,21.65,967.0,837.62,636.24
2018,5,29,13,30,918.0,112.0,4.1,21.4,951.0,873.47,662.75
2018,5,29,13,45,913.0,112.0,4.25,21.15,928.5,905.04,686.4
2018,5,29,14,0,908.0,112.0,4.4,20.9,906.0,933.42,707.93
2018,5,29,14,15,901.0,111.5,4.5,20.65,876.5,956.18,725.86
2018,5,29,14,30,894.0,111.0,4.6,20.4,847.0,975.46,741.63
2018,5,29,14,45,885.0,109.5,4.7,20.15,811.5,988.26,753.15
2018,5,29,15,0,876.0,108.0,4.8,19.9,776.0,997.41,762.41
2018,5,29,15,15,864.0,106.0,4.8,19.9,735.0,999.41,765.33
2018,5,29,15,30,852.0,104.0,4.8,19.9,694.0,997.77,765.96
2018,5,29,15,45,837.0,102.0,4.85,19.35,649.5,1003.17,773.78
2018,5,29,16,0,822.0,100.0,4.9,18.8,605.0,991.4,769.7
2018,5,29,16,15,801.0,97.5,4.9,18.45,556.5,969.43,757.55
2018,5,29,16,30,780.0,95.0,4.9,18.1,508.0,944.23,743.05
2018,5,29,16,45,752.0,91.0,4.95,17.75,457.0,907.07,720.04
2018,5,29,17,0,724.0,87.0,5.0,17.4,406.0,874.3,699.78
2018,5,29,17,15,685.5,83.0,5.0,17.0,354.5,822.66,664.58
2018,5,29,17,30,647.0,79.0,5.0,16.6,303.0,769.56,627.13
2018,5,29,17,45,591.5,73.5,5.0,16.2,253.0,697.32,573.27
2018,5,29,18,0,536.0,68.0,5.0,15.8,203.0,625.09,516.99
2018,5,29,18,15,460.5,59.5,4.95,15.4,157.0,532.09,441.1
2018,5,29,18,30,385.0,51.0,4.9,15.0,111.0,441.22,363.46
2018,5,29,18,45,275.0,39.0,4.85,14.55,74.5,325.63,259.08
2018,5,29,19,0,165.0,27.0,4.8,14.1,38.0,203.05,77.44
2018,5,29,19,15,85.5,14.5,4.75,13.85,20.0,74.66,0.0
2018,5,29,19,30,6.0,2.0,4.7,13.6,2.0,0.0,0.0
2018,5,29,19,45,3.0,1.0,4.65,13.4,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.5,5.45,11.65,3.5,0.0,0.0
2018,5,30,5,0,1.0,7.0,5.5,11.7,7.0,5.51,0.0
2018,5,30,5,15,1.0,20.0,5.55,11.8,20.0,15.12,0.9
2018,5,30,5,30,1.0,33.0,5.6,11.9,33.0,24.75,15.34
2018,5,30,5,45,5.5,51.0,5.6,12.05,52.0,37.69,27.63
2018,5,30,6,0,10.0,69.0,5.6,12.2,71.0,50.59,39.6
2018,5,30,6,15,8.0,75.0,5.65,12.35,77.0,55.68,44.44
2018,5,30,6,30,6.0,81.0,5.7,12.5,83.0,60.61,48.94
2018,5,30,6,45,48.5,116.0,5.7,12.65,135.0,83.16,69.02
2018,5,30,7,0,91.0,151.0,5.7,12.8,187.0,105.49,88.62
2018,5,30,7,15,178.5,171.5,5.7,12.9,254.0,116.91,98.37
2018,5,30,7,30,266.0,192.0,5.7,13.0,321.0,126.08,106.04
2018,5,30,7,45,332.5,200.0,5.7,13.15,379.0,131.54,110.38
2018,5,30,8,0,399.0,208.0,5.7,13.3,437.0,130.99,109.47
2018,5,30,8,15,512.5,191.5,5.7,13.45,511.0,122.74,101.92
2018,5,30,8,30,626.0,175.0,5.7,13.6,585.0,113.57,93.64
2018,5,30,8,45,659.0,176.0,5.7,13.7,633.5,112.25,92.22
2018,5,30,9,0,692.0,177.0,5.7,13.8,682.0,111.02,90.9
2018,5,30,9,15,656.5,203.0,5.7,14.1,702.5,121.22,99.33
2018,5,30,9,30,621.0,229.0,5.7,14.4,723.0,130.52,106.95
2018,5,30,9,45,509.0,288.5,5.7,14.7,704.5,177.59,128.95
2018,5,30,10,0,397.0,348.0,5.7,15.0,686.0,229.86,165.44
2018,5,30,10,15,468.5,327.0,5.7,15.25,738.0,263.72,187.35
2018,5,30,10,30,540.0,306.0,5.7,15.5,790.0,305.15,218.7
2018,5,30,10,45,640.5,265.0,5.7,15.75,851.5,344.87,250.26
2018,5,30,11,0,741.0,224.0,5.7,16.0,913.0,399.98,295.86
2018,5,30,11,15,726.0,234.0,5.75,16.1,917.0,449.01,339.8
2018,5,30,11,30,711.0,244.0,5.8,16.2,921.0,496.47,381.5
2018,5,30,11,45,792.0,199.0,5.85,16.25,957.0,553.37,429.46
2018,5,30,12,0,873.0,154.0,5.9,16.3,993.0,609.98,477.17
2018,5,30,12,15,880.5,149.0,5.95,16.3,994.0,659.3,518.39
2018,5,30,12,30,888.0,144.0,6.0,16.3,995.0,707.58,558.03
2018,5,30,12,45,886.5,144.0,6.05,16.25,986.5,751.76,593.87
2018,5,30,13,0,885.0,144.0,6.1,16.2,978.0,793.8,627.57
2018,5,30,13,15,883.0,142.5,6.15,16.1,962.5,831.89,657.16
2018,5,30,13,30,881.0,141.0,6.2,16.0,947.0,867.28,684.02
2018,5,30,13,45,877.5,139.0,6.2,15.95,924.5,898.06,707.18
2018,5,30,14,0,874.0,137.0,6.2,15.9,902.0,925.7,728.12
2018,5,30,14,15,867.0,136.0,6.25,15.8,873.0,947.8,745.54
2018,5,30,14,30,860.0,135.0,6.3,15.7,844.0,980.98,771.16
2018,5,30,14,45,849.5,133.0,6.3,15.6,808.0,992.11,780.64
2018,5,30,15,0,839.0,131.0,6.3,15.5,772.0,999.48,787.69
2018,5,30,15,15,825.5,128.5,6.3,15.5,730.5,999.58,789.38
2018,5,30,15,30,812.0,126.0,6.3,15.5,689.0,995.94,788.56
2018,5,30,15,45,792.0,124.5,6.35,15.1,644.0,983.12,782.72
2018,5,30,16,0,772.0,123.0,6.4,14.7,599.0,966.69,774.32
2018,5,30,16,15,743.0,122.0,6.35,14.45,550.0,947.0,762.55
2018,5,30,16,30,714.0,121.0,6.3,14.2,501.0,916.33,742.53
2018,5,30,16,45,677.0,118.0,6.3,13.95,449.5,872.29,712.42
2018,5,30,17,0,640.0,115.0,6.3,13.7,398.0,825.8,679.9
2018,5,30,17,15,590.5,110.0,6.25,13.45,346.0,762.53,633.3
2018,5,30,17,30,541.0,105.0,6.2,13.2,294.0,690.62,578.55
2018,5,30,17,45,440.5,98.5,6.1,12.9,236.0,579.18,489.99
2018,5,30,18,0,340.0,92.0,6.0,12.6,178.0,471.26,400.74
2018,5,30,18,15,244.0,76.0,5.9,12.35,130.5,339.26,288.38
2018,5,30,18,30,148.0,60.0,5.8,12.1,83.0,233.66,195.04
2018,5,30,18,45,97.5,44.0,5.7,11.9,57.0,171.84,136.6
2018,5,30,19,0,47.0,28.0,5.6,11.7,31.0,88.55,35.97
2018,5,30,19,15,23.5,14.5,5.55,11.65,16.0,28.8,0.0
2018,5,30,19,30,0.0,1.0,5.5,11.6,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,5.45,11.55,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,4.7,11.35,6.0,0.0,0.0
2018,5,31,5,0,22.0,12.0,4.7,11.4,12.0,9.44,0.0
2018,5,31,5,15,101.0,28.5,4.75,11.55,38.5,21.09,4.19
2018,5,31,5,30,180.0,45.0,4.8,11.7,65.0,33.19,22.58
2018,5,31,5,45,258.0,57.5,4.85,11.85,102.0,42.71,32.09
2018,5,31,6,0,336.0,70.0,4.9,12.0,139.0,51.92,40.83
2018,5,31,6,15,347.0,84.5,4.9,12.25,173.0,61.7,49.85
2018,5,31,6,30,358.0,99.0,4.9,12.5,207.0,71.11,58.33
2018,5,31,6,45,473.0,101.0,4.9,12.7,271.5,73.64,60.49
2018,5,31,7,0,588.0,103.0,4.9,12.9,336.0,78.02,64.21
2018,5,31,7,15,634.5,106.5,4.85,13.15,389.0,79.92,65.63
2018,5,31,7,30,681.0,110.0,4.8,13.4,442.0,81.9,67.09
2018,5,31,7,45,711.0,112.5,4.8,13.65,491.5,82.93,67.69
2018,5,31,8,0,741.0,115.0,4.8,13.9,541.0,83.97,68.3
2018,5,31,8,15,763.0,118.0,4.75,14.2,588.5,92.29,75.23
2018,5,31,8,30,785.0,121.0,4.7,14.5,636.0,93.39,75.87
2018,5,31,8,45,803.5,121.5,4.65,14.75,679.0,92.79,75.06
2018,5,31,9,0,822.0,122.0,4.6,15.0,722.0,92.2,74.3
2018,5,31,9,15,836.0,123.5,4.65,15.2,761.5,92.04,73.94
2018,5,31,9,30,850.0,125.0,4.7,15.4,801.0,102.1,82.31
2018,5,31,9,45,861.5,126.0,4.75,15.6,835.5,130.06,82.41
2018,5,31,10,0,873.0,127.0,4.8,15.8,870.0,183.83,109.07
2018,5,31,10,15,880.0,128.0,4.8,15.95,897.0,238.22,148.7
2018,5,31,10,30,887.0,129.0,4.8,16.1,924.0,293.34,195.12
2018,5,31,10,45,891.5,130.0,4.85,16.2,944.5,348.28,244.17
2018,5,31,11,0,896.0,131.0,4.9,16.3,965.0,403.31,293.9
2018,5,31,11,15,899.0,131.5,4.95,16.35,978.0,457.36,342.51
2018,5,31,11,30,902.0,132.0,5.0,16.4,991.0,510.96,389.84
2018,5,31,11,45,903.0,132.5,5.05,16.45,997.0,562.95,434.82
2018,5,31,12,0,904.0,133.0,5.1,16.5,1003.0,613.96,477.93
2018,5,31,12,15,900.5,136.0,5.05,16.55,1001.0,662.75,517.93
2018,5,31,12,30,897.0,139.0,5.0,16.6,999.0,709.84,555.63
2018,5,31,12,45,890.5,141.5,5.0,16.6,988.5,752.53,589.52
2018,5,31,13,0,884.0,144.0,5.0,16.6,978.0,792.79,620.97
2018,5,31,13,15,881.0,142.5,4.95,16.6,961.5,830.04,648.71
2018,5,31,13,30,878.0,141.0,4.9,16.6,945.0,864.51,673.56
2018,5,31,13,45,874.0,138.5,4.85,16.55,921.5,894.32,695.14
2018,5,31,14,0,870.0,136.0,4.8,16.5,898.0,920.94,714.47
2018,5,31,14,15,863.5,134.0,4.8,16.45,869.0,942.44,730.59
2018,5,31,14,30,857.0,132.0,4.8,16.4,840.0,960.49,744.43
2018,5,31,14,45,848.5,129.5,4.8,16.3,805.0,987.15,764.64
2018,5,31,15,0,840.0,127.0,4.8,16.2,770.0,995.89,772.34
2018,5,31,15,15,826.5,124.5,4.8,16.2,728.5,995.96,773.94
2018,5,31,15,30,813.0,122.0,4.8,16.2,687.0,992.31,773.15
2018,5,31,15,45,796.0,119.0,4.8,15.95,642.0,980.89,767.78
2018,5,31,16,0,779.0,116.0,4.8,15.7,597.0,965.92,760.02
2018,5,31,16,15,757.5,112.0,4.8,15.5,548.5,941.8,745.58
2018,5,31,16,30,736.0,108.0,4.8,15.3,500.0,922.33,734.49
2018,5,31,16,45,707.5,103.5,4.8,15.1,450.0,884.99,710.12
2018,5,31,17,0,679.0,99.0,4.8,14.9,400.0,845.23,683.58
2018,5,31,17,15,640.0,93.0,4.75,14.6,349.0,791.08,645.45
2018,5,31,17,30,601.0,87.0,4.7,14.3,298.0,735.52,605.13
2018,5,31,17,45,547.0,80.0,4.7,14.0,248.5,663.56,550.66
2018,5,31,18,0,493.0,73.0,4.7,13.7,199.0,591.6,493.88
2018,5,31,18,15,414.5,64.0,4.6,13.35,154.0,492.03,411.92
2018,5,31,18,30,336.0,55.0,4.5,13.0,109.0,404.32,336.41
2018,5,31,18,45,231.5,42.0,4.35,12.7,73.5,294.51,236.86
2018,5,31,19,0,127.0,29.0,4.2,12.4,38.0,178.75,86.4
2018,5,31,19,15,65.0,15.5,4.1,12.2,20.0,60.34,0.0
2018,5,31,19,30,3.0,2.0,4.0,12.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.9,11.85,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,4,45,25.5,6.0,2.35,10.65,6.5,0.0,0.0
2018,6,1,5,0,51.0,12.0,2.3,10.8,13.0,9.44,0.0
2018,6,1,5,15,156.0,26.0,2.3,11.2,41.0,19.68,4.1
2018,6,1,5,30,261.0,40.0,2.3,11.6,69.0,30.32,20.23
2018,6,1,5,45,354.0,50.0,2.25,12.0,110.5,40.51,30.18
2018,6,1,6,0,447.0,60.0,2.2,12.4,152.0,48.34,37.62
2018,6,1,6,15,510.5,67.0,2.1,12.8,199.5,53.55,42.49
2018,6,1,6,30,574.0,74.0,2.0,13.2,247.0,58.79,47.19
2018,6,1,6,45,619.0,79.5,1.85,13.55,297.5,62.67,50.54
2018,6,1,7,0,664.0,85.0,1.7,13.9,348.0,66.55,53.78
2018,6,1,7,15,697.0,89.0,1.65,14.4,398.5,69.15,55.8
2018,6,1,7,30,730.0,93.0,1.6,14.9,449.0,71.73,57.75
2018,6,1,7,45,755.5,96.0,1.5,15.4,498.5,79.49,64.18
2018,6,1,8,0,781.0,99.0,1.4,15.9,548.0,81.26,65.34
2018,6,1,8,15,800.0,101.0,1.35,16.45,594.5,82.16,65.76
2018,6,1,8,30,819.0,103.0,1.3,17.0,641.0,83.01,66.14
2018,6,1,8,45,834.5,105.0,1.25,17.6,684.5,83.71,66.38
2018,6,1,9,0,850.0,107.0,1.2,18.2,728.0,94.26,74.97
2018,6,1,9,15,864.5,107.0,1.2,18.6,767.5,94.2,74.61
2018,6,1,9,30,879.0,107.0,1.2,19.0,807.0,94.06,74.22
2018,6,1,9,45,892.0,106.0,1.2,19.35,841.5,122.24,73.89
2018,6,1,10,0,905.0,105.0,1.2,19.7,876.0,176.51,99.67
2018,6,1,10,15,911.0,106.0,1.3,20.0,903.0,232.17,139.04
2018,6,1,10,30,917.0,107.0,1.4,20.3,930.0,288.44,184.92
2018,6,1,10,45,921.0,108.0,1.5,20.55,950.0,344.54,233.17
2018,6,1,11,0,925.0,109.0,1.6,20.8,970.0,400.63,281.8
2018,6,1,11,15,927.5,109.5,1.7,21.0,983.0,455.61,329.05
2018,6,1,11,30,930.0,110.0,1.8,21.2,996.0,510.04,374.79
2018,6,1,11,45,931.5,109.5,1.9,21.45,1001.5,562.56,417.84
2018,6,1,12,0,933.0,109.0,2.0,21.7,1007.0,614.02,458.9
2018,6,1,12,15,932.5,109.5,2.15,21.75,1005.5,663.71,498.19
2018,6,1,12,30,932.0,110.0,2.3,21.8,1004.0,711.75,535.45
2018,6,1,12,45,930.5,109.0,2.45,21.9,994.5,756.02,569.28
2018,6,1,13,0,929.0,108.0,2.6,22.0,985.0,797.97,600.6
2018,6,1,13,15,925.5,108.0,2.75,22.0,969.0,836.64,628.12
2018,6,1,13,30,922.0,108.0,2.9,22.0,953.0,872.49,653.73
2018,6,1,13,45,917.5,106.5,3.05,22.0,929.5,903.11,675.84
2018,6,1,14,0,913.0,105.0,3.2,22.0,906.0,930.47,695.87
2018,6,1,14,15,906.0,104.0,3.3,21.85,876.0,952.66,712.62
2018,6,1,14,30,899.0,103.0,3.4,21.7,846.0,971.33,727.2
2018,6,1,14,45,890.0,101.5,3.55,21.6,810.5,984.01,738.14
2018,6,1,15,0,881.0,100.0,3.7,21.5,775.0,993.05,746.84
2018,6,1,15,15,869.5,97.5,3.7,21.5,734.0,994.86,749.55
2018,6,1,15,30,858.0,95.0,3.7,21.5,693.0,993.0,750.01
2018,6,1,15,45,843.0,93.0,3.85,21.05,648.0,984.62,748.5
2018,6,1,16,0,828.0,91.0,4.0,20.6,603.0,985.93,753.78
2018,6,1,16,15,808.5,88.0,4.05,20.25,555.0,964.88,742.7
2018,6,1,16,30,789.0,85.0,4.1,19.9,507.0,940.63,729.44
2018,6,1,16,45,763.5,82.0,4.15,19.55,457.0,907.33,709.56
2018,6,1,17,0,738.0,79.0,4.2,19.2,407.0,871.39,687.39
2018,6,1,17,15,704.0,74.5,4.15,18.7,356.5,822.81,655.23
2018,6,1,17,30,670.0,70.0,4.1,18.2,306.0,779.23,625.75
2018,6,1,17,45,621.5,65.0,4.05,17.7,256.5,714.14,578.63
2018,6,1,18,0,573.0,60.0,4.0,17.2,207.0,649.03,529.31
2018,6,1,18,15,501.0,52.5,3.8,16.65,161.0,560.1,458.39
2018,6,1,18,30,429.0,45.0,3.6,16.1,115.0,473.73,386.11
2018,6,1,18,45,320.0,35.5,3.45,15.55,78.0,358.17,284.91
2018,6,1,19,0,211.0,26.0,3.3,15.0,41.0,239.48,125.73
2018,6,1,19,15,111.0,14.0,3.15,14.75,21.5,93.28,0.0
2018,6,1,19,30,11.0,2.0,3.0,14.5,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.85,14.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.35,13.0,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.3,13.2,14.0,9.44,0.0
2018,6,2,5,15,217.0,23.5,1.3,13.65,44.0,19.31,4.29
2018,6,2,5,30,344.0,35.0,1.3,14.1,74.0,28.83,18.8
2018,6,2,5,45,433.5,42.5,1.3,14.55,116.5,34.9,24.99
2018,6,2,6,0,523.0,50.0,1.3,15.0,159.0,41.09,30.84
2018,6,2,6,15,581.0,55.5,1.25,15.45,207.0,45.53,34.95
2018,6,2,6,30,639.0,61.0,1.2,15.9,255.0,50.02,38.94
2018,6,2,6,45,679.5,65.5,1.2,16.35,305.5,57.97,45.84
2018,6,2,7,0,720.0,70.0,1.2,16.8,356.0,61.74,48.95
2018,6,2,7,15,749.0,73.5,1.25,17.4,406.5,64.54,51.11
2018,6,2,7,30,778.0,77.0,1.3,18.0,457.0,67.3,53.2
