Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,45,471.5,41.0,1.5,15.0,122.5,33.92,24.13
2018,6,12,6,0,557.0,47.0,1.5,15.4,165.0,39.04,29.0
2018,6,12,6,15,612.0,52.0,1.5,15.85,213.0,46.83,36.04
2018,6,12,6,30,667.0,57.0,1.5,16.3,261.0,51.34,40.03
2018,6,12,6,45,704.5,61.5,1.5,16.75,311.5,55.24,43.36
2018,6,12,7,0,742.0,66.0,1.5,17.2,362.0,59.11,46.56
2018,6,12,7,15,770.0,69.0,1.55,17.75,412.5,61.68,48.54
2018,6,12,7,30,798.0,72.0,1.6,18.3,463.0,64.22,50.45
2018,6,12,7,45,818.5,75.0,1.65,18.9,512.5,74.16,58.71
2018,6,12,8,0,839.0,78.0,1.7,19.5,562.0,77.02,60.79
2018,6,12,8,15,854.5,79.5,1.8,19.95,608.0,78.68,61.89
2018,6,12,8,30,870.0,81.0,1.9,20.4,654.0,80.21,62.89
2018,6,12,8,45,881.5,83.5,2.0,20.85,697.0,82.12,64.21
2018,6,12,9,0,893.0,86.0,2.1,21.3,740.0,83.86,65.39
2018,6,12,9,15,902.0,88.0,2.2,21.55,778.5,85.07,66.19
2018,6,12,9,30,911.0,90.0,2.3,21.8,817.0,86.14,66.87
2018,6,12,9,45,918.5,91.0,2.35,22.05,850.0,115.2,67.45
2018,6,12,10,0,926.0,92.0,2.4,22.3,883.0,170.65,93.77
2018,6,12,10,15,931.0,94.0,2.5,22.45,910.5,227.24,133.67
2018,6,12,10,30,936.0,96.0,2.6,22.6,938.0,284.36,180.28
2018,6,12,10,45,940.0,96.5,2.65,22.7,958.5,340.64,228.88
2018,6,12,11,0,944.0,97.0,2.7,22.8,979.0,396.9,278.0
2018,6,12,11,15,946.5,98.0,2.8,22.8,993.0,452.66,326.43
2018,6,12,11,30,949.0,99.0,2.9,22.8,1007.0,507.87,373.44
2018,6,12,11,45,950.0,99.5,3.0,22.8,1013.5,561.27,417.96
2018,6,12,12,0,951.0,100.0,3.1,22.8,1020.0,613.6,460.53
2018,6,12,12,15,950.0,100.5,3.2,22.7,1018.5,663.44,500.44
2018,6,12,12,30,949.0,101.0,3.3,22.6,1017.0,711.61,538.24
2018,6,12,12,45,946.0,102.0,3.4,22.55,1008.0,756.83,573.09
2018,6,12,13,0,943.0,103.0,3.5,22.5,999.0,799.74,605.37
2018,6,12,13,15,941.5,102.0,3.6,22.35,984.0,839.6,633.94
2018,6,12,13,30,940.0,101.0,3.7,22.2,969.0,876.71,660.61
2018,6,12,13,45,935.5,100.5,3.8,22.1,946.5,908.79,683.74
2018,6,12,14,0,931.0,100.0,3.9,22.0,924.0,937.66,704.79
2018,6,12,14,15,925.5,99.0,3.95,21.85,895.5,961.81,722.59
2018,6,12,14,30,920.0,98.0,4.0,21.7,867.0,982.5,738.21
2018,6,12,14,45,913.0,95.5,4.0,21.55,832.0,996.64,749.26
2018,6,12,15,0,906.0,93.0,4.0,21.4,797.0,1007.1,758.04
2018,6,12,15,15,895.0,92.0,4.0,21.4,757.0,1011.59,762.53
2018,6,12,15,30,884.0,91.0,4.0,21.4,717.0,1012.46,764.8
2018,6,12,15,45,871.5,88.5,4.0,21.0,673.0,1006.48,763.78
2018,6,12,16,0,859.0,86.0,4.0,20.6,629.0,996.98,760.53
2018,6,12,16,15,842.5,83.5,4.0,20.35,581.5,980.01,751.81
2018,6,12,16,30,826.0,81.0,4.0,20.1,534.0,972.47,749.72
2018,6,12,16,45,803.0,78.5,4.0,19.85,484.5,942.51,731.85
2018,6,12,17,0,780.0,76.0,4.0,19.6,435.0,909.78,711.87
2018,6,12,17,15,748.0,72.5,3.95,19.2,383.5,864.32,682.36
2018,6,12,17,30,716.0,69.0,3.9,18.8,332.0,816.9,650.57
2018,6,12,17,45,670.5,64.5,3.9,18.35,281.5,760.54,611.15
2018,6,12,18,0,625.0,60.0,3.9,17.9,231.0,697.97,565.11
2018,6,12,18,15,558.0,54.0,3.8,17.4,183.5,614.23,500.0
2018,6,12,18,30,491.0,48.0,3.7,16.9,136.0,532.36,433.03
2018,6,12,18,45,387.0,39.5,3.65,16.35,96.0,419.38,337.5
2018,6,12,19,0,283.0,31.0,3.6,15.8,56.0,312.16,224.12
2018,6,12,19,15,159.0,18.5,3.6,15.45,31.0,133.35,0.0
2018,6,12,19,30,35.0,6.0,3.6,15.1,6.0,29.53,0.0
2018,6,12,19,45,17.5,3.0,3.6,14.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,4,45,47.5,6.5,3.05,12.5,8.0,0.0,0.0
2018,6,13,5,0,95.0,13.0,3.1,12.7,16.0,10.23,0.0
2018,6,13,5,15,226.5,25.0,3.1,13.1,47.5,20.55,6.86
2018,6,13,5,30,358.0,37.0,3.1,13.5,79.0,30.51,20.4
2018,6,13,5,45,449.0,44.5,3.1,13.9,122.5,36.58,26.55
2018,6,13,6,0,540.0,52.0,3.1,14.3,166.0,42.77,32.42
2018,6,13,6,15,599.5,57.5,3.05,14.75,215.0,47.22,36.53
2018,6,13,6,30,659.0,63.0,3.0,15.2,264.0,51.72,40.54
2018,6,13,6,45,700.5,66.5,2.95,15.6,315.0,59.04,46.91
2018,6,13,7,0,742.0,70.0,2.9,16.0,366.0,62.1,49.41
2018,6,13,7,15,771.0,73.0,2.95,16.6,417.0,64.58,51.31
2018,6,13,7,30,800.0,76.0,3.0,17.2,468.0,67.05,53.15
2018,6,13,7,45,822.0,78.5,3.0,17.8,518.0,68.99,54.51
2018,6,13,8,0,844.0,81.0,3.0,18.4,568.0,79.04,62.84
2018,6,13,8,15,859.5,83.0,3.05,18.95,614.5,80.98,64.14
2018,6,13,8,30,875.0,85.0,3.1,19.5,661.0,82.78,65.33
2018,6,13,8,45,887.5,87.0,3.1,20.05,704.5,84.36,66.34
2018,6,13,9,0,900.0,89.0,3.1,20.6,748.0,85.8,67.24
2018,6,13,9,15,907.0,92.0,3.2,21.05,786.0,87.46,68.35
2018,6,13,9,30,914.0,95.0,3.3,21.5,824.0,88.92,69.31
2018,6,13,9,45,918.0,97.5,3.35,21.9,856.0,118.24,70.17
2018,6,13,10,0,922.0,100.0,3.4,22.3,888.0,174.13,96.85
2018,6,13,10,15,927.0,101.5,3.45,22.6,915.0,230.28,136.38
2018,6,13,10,30,932.0,103.0,3.5,22.9,942.0,286.96,182.61
2018,6,13,10,45,935.5,104.0,3.55,23.15,962.0,343.25,231.22
2018,6,13,11,0,939.0,105.0,3.6,23.4,982.0,399.5,280.32
2018,6,13,11,15,941.5,105.5,3.7,23.55,995.5,454.79,328.36
2018,6,13,11,30,944.0,106.0,3.8,23.7,1009.0,509.55,374.97
2018,6,13,11,45,944.5,106.0,3.85,23.8,1014.5,562.24,418.88
2018,6,13,12,0,945.0,106.0,3.9,23.9,1020.0,613.81,460.76
2018,6,13,12,15,941.0,108.0,4.0,23.85,1017.0,662.76,500.03
2018,6,13,12,30,937.0,110.0,4.1,23.8,1014.0,709.86,537.05
2018,6,13,12,45,931.0,112.0,4.2,23.75,1004.0,753.49,570.84
2018,6,13,13,0,925.0,114.0,4.3,23.7,994.0,794.64,602.28
2018,6,13,13,15,921.0,114.0,4.45,23.5,978.0,833.05,630.33
2018,6,13,13,30,917.0,114.0,4.6,23.3,962.0,868.64,656.79
2018,6,13,13,45,911.5,113.5,4.7,23.15,939.0,899.53,679.63
2018,6,13,14,0,906.0,113.0,4.8,23.0,916.0,927.21,700.4
2018,6,13,14,15,900.5,111.5,4.85,22.7,887.5,950.62,718.44
2018,6,13,14,30,895.0,110.0,4.9,22.4,859.0,970.62,734.33
2018,6,13,14,45,886.5,108.0,5.0,22.15,824.0,983.74,745.92
2018,6,13,15,0,878.0,106.0,5.1,21.9,789.0,993.24,755.26
2018,6,13,15,15,867.0,104.0,5.1,21.9,749.0,996.65,759.09
2018,6,13,15,30,856.0,102.0,5.1,21.9,709.0,996.46,760.64
2018,6,13,15,45,843.0,99.0,5.2,21.2,665.0,989.58,760.58
2018,6,13,16,0,830.0,96.0,5.3,20.5,621.0,992.59,767.64
2018,6,13,16,15,813.0,93.0,5.25,20.1,574.0,974.66,757.98
2018,6,13,16,30,796.0,90.0,5.2,19.7,527.0,953.48,746.12
2018,6,13,16,45,773.0,86.0,5.2,19.35,477.5,921.89,726.88
2018,6,13,17,0,750.0,82.0,5.2,19.0,428.0,887.55,705.34
2018,6,13,17,15,717.0,78.5,5.15,18.5,377.5,841.48,674.68
2018,6,13,17,30,684.0,75.0,5.1,18.0,327.0,800.61,647.05
2018,6,13,17,45,638.5,69.5,5.05,17.5,277.0,737.59,601.34
2018,6,13,18,0,593.0,64.0,5.0,17.0,227.0,674.26,553.48
2018,6,13,18,15,526.5,57.0,4.9,16.55,180.0,590.32,486.67
2018,6,13,18,30,460.0,50.0,4.8,16.1,133.0,508.28,418.26
2018,6,13,18,45,359.0,40.5,4.65,15.6,93.5,397.46,323.01
2018,6,13,19,0,258.0,31.0,4.5,15.1,54.0,293.04,213.49
2018,6,13,19,15,144.5,18.5,4.5,14.8,30.0,158.64,0.0
2018,6,13,19,30,31.0,6.0,4.5,14.5,6.0,26.71,0.0
2018,6,13,19,45,15.5,3.0,4.45,14.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,6.5,4.05,11.9,7.5,0.0,0.0
2018,6,14,5,0,65.0,13.0,4.1,12.0,15.0,10.23,0.0
2018,6,14,5,15,177.0,27.5,4.0,12.25,45.5,20.84,7.04
2018,6,14,5,30,289.0,42.0,3.9,12.5,76.0,31.9,21.67
2018,6,14,5,45,342.0,51.5,3.85,12.75,110.0,39.12,28.91
2018,6,14,6,0,395.0,61.0,3.8,13.0,144.0,46.29,35.72
2018,6,14,6,15,212.5,84.5,3.65,13.3,130.5,61.19,49.21
2018,6,14,6,30,30.0,108.0,3.5,13.6,117.0,76.88,63.2
2018,6,14,6,45,53.5,129.5,3.35,13.9,149.5,91.23,75.76
2018,6,14,7,0,77.0,151.0,3.2,14.2,182.0,105.41,87.94
2018,6,14,7,15,70.0,172.5,3.05,14.55,203.5,118.83,99.24
2018,6,14,7,30,63.0,194.0,2.9,14.9,225.0,131.94,110.09
2018,6,14,7,45,72.5,219.5,2.75,15.2,258.5,147.18,122.63
2018,6,14,8,0,82.0,245.0,2.6,15.5,292.0,162.05,134.69
2018,6,14,8,15,77.0,263.5,2.5,15.8,310.5,172.7,143.06
2018,6,14,8,30,72.0,282.0,2.4,16.1,329.0,183.04,151.1
2018,6,14,8,45,84.0,305.0,2.35,16.45,363.5,195.72,161.02
2018,6,14,9,0,96.0,328.0,2.3,16.8,398.0,208.04,170.54
2018,6,14,9,15,157.5,351.0,2.3,17.05,473.5,207.39,169.44
2018,6,14,9,30,219.0,374.0,2.3,17.3,549.0,218.77,178.28
2018,6,14,9,45,353.0,334.5,2.3,17.55,630.0,202.65,149.99
2018,6,14,10,0,487.0,295.0,2.3,17.8,711.0,213.21,146.1
2018,6,14,10,15,576.5,264.5,2.4,17.95,772.0,242.77,163.11
2018,6,14,10,30,666.0,234.0,2.5,18.1,833.0,286.35,195.15
2018,6,14,10,45,446.0,329.0,2.55,18.25,734.0,326.66,237.27
2018,6,14,11,0,226.0,424.0,2.6,18.4,635.0,347.73,261.55
2018,6,14,11,15,363.0,379.0,2.7,18.5,724.0,398.97,299.8
2018,6,14,11,30,500.0,334.0,2.8,18.6,813.0,457.38,344.84
2018,6,14,11,45,669.5,250.0,2.9,18.65,895.5,520.46,394.54
2018,6,14,12,0,839.0,166.0,3.0,18.7,978.0,598.91,456.23
2018,6,14,12,15,870.5,148.5,3.1,18.7,990.0,646.65,494.88
2018,6,14,12,30,902.0,131.0,3.2,18.7,1002.0,701.41,537.98
2018,6,14,12,45,838.0,163.5,3.3,18.75,967.0,735.92,564.18
2018,6,14,13,0,774.0,196.0,3.4,18.8,932.0,757.1,580.38
2018,6,14,13,15,718.5,219.5,3.45,18.8,894.0,780.03,597.25
2018,6,14,13,30,663.0,243.0,3.5,18.8,856.0,790.71,605.21
2018,6,14,13,45,747.5,196.0,3.55,18.75,871.5,844.29,646.82
2018,6,14,14,0,832.0,149.0,3.6,18.7,887.0,907.57,691.66
2018,6,14,14,15,872.0,125.5,3.6,18.65,876.5,937.3,712.68
2018,6,14,14,30,912.0,102.0,3.6,18.6,866.0,978.26,741.68
2018,6,14,14,45,903.0,100.5,3.65,18.55,830.5,991.57,752.1
2018,6,14,15,0,894.0,99.0,3.7,18.5,795.0,1001.21,760.43
2018,6,14,15,15,883.0,97.0,3.7,18.5,754.5,1004.68,764.25
2018,6,14,15,30,872.0,95.0,3.7,18.5,714.0,1004.5,765.81
2018,6,14,15,45,857.0,93.5,3.7,18.3,669.5,997.28,763.31
2018,6,14,16,0,842.0,92.0,3.7,18.1,625.0,986.62,758.62
2018,6,14,16,15,822.0,90.0,3.7,17.85,577.0,980.01,757.02
2018,6,14,16,30,802.0,88.0,3.7,17.6,529.0,957.03,744.01
2018,6,14,16,45,776.5,85.0,3.75,17.4,479.0,924.18,724.17
2018,6,14,17,0,751.0,82.0,3.8,17.2,429.0,888.62,702.07
2018,6,14,17,15,716.5,78.5,3.75,16.9,378.0,841.1,670.42
2018,6,14,17,30,682.0,75.0,3.7,16.6,327.0,798.78,641.75
2018,6,14,17,45,633.5,70.5,3.7,16.25,277.0,734.39,595.62
2018,6,14,18,0,585.0,66.0,3.7,15.9,227.0,669.75,547.33
2018,6,14,18,15,514.0,59.5,3.65,15.55,180.0,582.53,478.77
2018,6,14,18,30,443.0,53.0,3.6,15.2,133.0,497.15,408.42
2018,6,14,18,45,337.5,43.5,3.55,14.8,94.0,382.52,310.97
2018,6,14,19,0,232.0,34.0,3.5,14.4,55.0,279.56,204.9
2018,6,14,19,15,128.5,20.0,3.5,14.15,30.5,149.88,0.0
2018,6,14,19,30,25.0,6.0,3.5,13.9,6.0,22.47,0.0
2018,6,14,19,45,12.5,3.0,3.5,13.65,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.5,12.3,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.6,12.4,15.0,10.23,0.0
2018,6,15,5,15,162.5,27.0,3.6,12.6,44.0,20.44,6.72
2018,6,15,5,30,269.0,41.0,3.6,12.8,73.0,31.09,20.94
2018,6,15,5,45,322.5,49.5,3.65,13.0,105.0,37.59,27.53
2018,6,15,6,0,376.0,58.0,3.7,13.2,137.0,44.06,33.7
2018,6,15,6,15,188.0,66.5,3.7,13.45,106.0,49.29,38.58
2018,6,15,6,30,0.0,75.0,3.7,13.7,75.0,56.56,45.1
2018,6,15,6,45,0.0,87.5,3.75,13.95,87.5,65.77,53.21
2018,6,15,7,0,0.0,100.0,3.8,14.2,100.0,74.93,61.13
2018,6,15,7,15,4.0,128.0,3.8,14.4,130.0,94.38,77.99
2018,6,15,7,30,8.0,156.0,3.8,14.6,160.0,113.44,94.26
2018,6,15,7,45,15.5,181.0,3.85,14.75,189.5,130.38,108.53
2018,6,15,8,0,23.0,206.0,3.9,14.9,219.0,147.12,122.47
2018,6,15,8,15,17.0,207.5,3.9,15.1,217.5,149.04,123.62
2018,6,15,8,30,11.0,209.0,3.9,15.3,216.0,150.75,124.62
2018,6,15,8,45,12.0,221.5,3.9,15.5,230.0,159.4,131.51
2018,6,15,9,0,13.0,234.0,3.9,15.7,244.0,167.96,138.28
2018,6,15,9,15,17.5,260.0,3.9,15.85,274.0,184.81,152.01
2018,6,15,9,30,22.0,286.0,3.9,16.0,304.0,201.35,165.36
2018,6,15,9,45,24.5,305.0,3.85,16.2,325.5,198.61,154.96
2018,6,15,10,0,27.0,324.0,3.8,16.4,347.0,214.91,166.93
2018,6,15,10,15,25.5,327.5,3.8,16.5,350.0,222.66,172.68
2018,6,15,10,30,24.0,331.0,3.8,16.6,353.0,230.2,178.48
2018,6,15,10,45,23.0,333.0,3.85,16.75,354.5,248.59,192.83
2018,6,15,11,0,22.0,335.0,3.9,16.9,356.0,253.28,196.43
2018,6,15,11,15,21.5,333.5,3.9,16.9,354.0,255.58,198.29
2018,6,15,11,30,21.0,332.0,3.9,16.9,352.0,257.68,200.01
2018,6,15,11,45,21.0,336.5,3.95,16.95,356.5,264.2,205.16
2018,6,15,12,0,21.0,341.0,4.0,17.0,361.0,270.79,210.34
2018,6,15,12,15,23.0,350.5,4.05,16.95,372.5,282.4,219.52
2018,6,15,12,30,25.0,360.0,4.1,16.9,384.0,297.89,231.71
2018,6,15,12,45,40.5,388.5,4.2,16.9,427.0,337.54,262.77
2018,6,15,13,0,56.0,417.0,4.3,16.9,470.0,379.83,295.7
2018,6,15,13,15,88.0,432.0,4.35,16.85,514.0,426.36,332.24
2018,6,15,13,30,120.0,447.0,4.4,16.8,558.0,489.78,381.27
2018,6,15,13,45,304.5,370.5,4.5,16.7,643.0,608.52,476.12
2018,6,15,14,0,489.0,294.0,4.6,16.6,728.0,738.99,577.82
2018,6,15,14,15,686.0,202.5,4.65,16.5,789.5,862.6,673.22
2018,6,15,14,30,883.0,111.0,4.7,16.4,851.0,959.51,742.99
2018,6,15,14,45,876.5,108.0,4.75,16.3,817.0,973.39,753.97
2018,6,15,15,0,870.0,105.0,4.8,16.2,783.0,983.69,763.2
2018,6,15,15,15,858.5,103.0,4.8,16.2,743.0,986.54,766.68
2018,6,15,15,30,847.0,101.0,4.8,16.2,703.0,985.81,767.85
2018,6,15,15,45,833.5,98.5,4.8,15.9,659.5,978.99,765.79
2018,6,15,16,0,820.0,96.0,4.8,15.6,616.0,982.12,771.0
2018,6,15,16,15,800.5,93.5,4.75,15.4,569.0,962.35,759.21
2018,6,15,16,30,781.0,91.0,4.7,15.2,522.0,939.38,745.27
2018,6,15,16,45,754.0,88.5,4.65,15.0,472.5,905.83,723.53
2018,6,15,17,0,727.0,86.0,4.6,14.8,423.0,869.63,699.58
2018,6,15,17,15,665.5,87.0,4.6,14.5,367.5,808.83,657.29
2018,6,15,17,30,604.0,88.0,4.6,14.2,312.0,740.82,608.32
2018,6,15,17,45,532.0,83.5,4.55,13.9,259.0,655.3,543.72
2018,6,15,18,0,460.0,79.0,4.5,13.6,206.0,570.33,477.15
2018,6,15,18,15,276.5,70.5,4.4,13.35,142.5,377.97,319.15
2018,6,15,18,30,93.0,62.0,4.3,13.1,79.0,165.6,137.27
2018,6,15,18,45,57.0,44.5,4.2,12.85,54.0,113.02,90.29
2018,6,15,19,0,21.0,27.0,4.1,12.6,29.0,46.69,30.37
2018,6,15,19,15,12.5,15.5,4.05,12.5,16.5,24.94,0.0
2018,6,15,19,30,4.0,4.0,4.0,12.4,4.0,5.99,0.0
2018,6,15,19,45,2.0,2.0,3.95,12.3,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.5,12.7,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.5,12.8,14.0,10.23,0.0
2018,6,16,5,15,142.0,29.0,1.5,12.95,43.5,21.82,7.46
2018,6,16,5,30,240.0,45.0,1.5,13.1,73.0,33.77,23.23
2018,6,16,5,45,326.5,55.0,1.55,13.3,112.5,41.45,30.92
2018,6,16,6,0,413.0,65.0,1.6,13.5,152.0,49.19,38.24
2018,6,16,6,15,456.5,75.5,1.6,13.75,195.0,59.52,47.65
2018,6,16,6,30,500.0,86.0,1.6,14.0,238.0,66.83,54.18
2018,6,16,6,45,524.5,96.5,1.6,14.2,282.0,73.64,60.11
2018,6,16,7,0,549.0,107.0,1.6,14.4,326.0,80.15,65.65
2018,6,16,7,15,625.5,105.0,1.6,14.7,386.5,78.65,64.05
2018,6,16,7,30,702.0,103.0,1.6,15.0,447.0,77.66,62.89
2018,6,16,7,45,674.5,120.5,1.6,15.25,479.0,87.18,70.88
2018,6,16,8,0,647.0,138.0,1.6,15.5,511.0,95.95,78.13
2018,6,16,8,15,653.5,148.5,1.6,15.85,552.0,100.56,81.71
2018,6,16,8,30,660.0,159.0,1.6,16.2,593.0,104.75,84.93
2018,6,16,8,45,676.0,165.5,1.65,16.5,635.5,106.53,86.1
2018,6,16,9,0,692.0,172.0,1.7,16.8,678.0,108.08,87.1
2018,6,16,9,15,715.5,172.5,1.75,17.1,720.0,106.46,85.43
2018,6,16,9,30,739.0,173.0,1.8,17.4,762.0,104.89,83.85
2018,6,16,9,45,775.0,163.5,1.85,17.7,804.0,132.61,86.36
2018,6,16,10,0,811.0,154.0,1.9,18.0,846.0,179.34,106.92
2018,6,16,10,15,855.0,137.0,2.05,18.2,887.5,234.67,144.72
2018,6,16,10,30,899.0,120.0,2.2,18.4,929.0,287.0,186.17
2018,6,16,10,45,904.5,120.5,2.3,18.6,950.0,341.93,233.9
2018,6,16,11,0,910.0,121.0,2.4,18.8,971.0,397.06,282.38
2018,6,16,11,15,912.5,121.5,2.5,18.9,984.5,451.01,329.66
2018,6,16,11,30,915.0,122.0,2.6,19.0,998.0,504.49,375.6
2018,6,16,11,45,687.0,237.5,2.75,19.1,897.5,520.02,392.85
2018,6,16,12,0,459.0,353.0,2.9,19.2,797.0,520.27,395.63
2018,6,16,12,15,257.0,375.5,3.05,19.2,624.0,446.62,342.32
2018,6,16,12,30,55.0,398.0,3.2,19.2,451.0,346.7,266.11
2018,6,16,12,45,42.5,384.0,3.35,19.15,425.0,335.28,258.07
2018,6,16,13,0,30.0,370.0,3.5,19.1,399.0,321.89,248.09
2018,6,16,13,15,24.5,338.5,3.65,18.95,362.0,297.51,229.89
2018,6,16,13,30,19.0,307.0,3.8,18.8,325.0,259.66,201.12
2018,6,16,13,45,204.5,249.0,3.9,18.7,431.0,411.14,323.95
2018,6,16,14,0,390.0,191.0,4.0,18.6,537.0,559.97,441.36
2018,6,16,14,15,452.0,186.0,4.1,18.4,574.5,630.51,495.73
2018,6,16,14,30,514.0,181.0,4.2,18.2,612.0,702.33,550.98
2018,6,16,14,45,571.0,171.0,4.25,18.05,631.5,764.62,598.51
2018,6,16,15,0,628.0,161.0,4.3,17.9,651.0,826.37,644.39
2018,6,16,15,15,637.0,158.0,4.3,17.9,633.0,846.8,659.93
2018,6,16,15,30,646.0,155.0,4.3,17.9,615.0,864.73,674.16
2018,6,16,15,45,732.5,131.0,4.45,17.45,621.0,926.71,722.18
2018,6,16,16,0,819.0,107.0,4.6,17.0,627.0,994.35,774.09
2018,6,16,16,15,800.5,104.0,4.7,16.7,580.0,975.13,763.96
2018,6,16,16,30,782.0,101.0,4.8,16.4,533.0,952.63,752.0
2018,6,16,16,45,756.5,97.5,4.85,16.1,483.0,919.33,731.64
2018,6,16,17,0,731.0,94.0,4.9,15.8,433.0,890.77,714.41
2018,6,16,17,15,694.5,89.5,4.95,15.45,381.5,840.91,680.91
2018,6,16,17,30,658.0,85.0,5.0,15.1,330.0,789.4,645.16
2018,6,16,17,45,606.0,80.0,5.05,14.75,279.5,721.24,595.1
2018,6,16,18,0,554.0,75.0,5.1,14.4,229.0,652.74,542.63
2018,6,16,18,15,478.5,67.5,5.0,14.05,181.5,560.33,468.03
2018,6,16,18,30,403.0,60.0,4.9,13.7,134.0,468.3,390.66
2018,6,16,18,45,244.5,43.5,4.8,13.35,84.5,303.7,250.31
2018,6,16,19,0,86.0,27.0,4.7,13.0,35.0,127.31,93.16
2018,6,16,19,15,44.0,15.0,4.65,12.85,19.0,64.08,0.0
2018,6,16,19,30,2.0,3.0,4.6,12.7,3.0,3.78,0.0
2018,6,16,19,45,1.0,1.5,4.55,12.5,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,2.4,13.25,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,2.4,13.3,4.0,3.15,0.0
2018,6,17,5,15,16.5,12.5,2.4,13.45,14.5,10.0,0.28
2018,6,17,5,30,31.0,21.0,2.4,13.6,25.0,16.61,8.53
2018,6,17,5,45,35.0,30.0,2.4,13.7,36.0,23.45,15.04
2018,6,17,6,0,39.0,39.0,2.4,13.8,47.0,30.18,21.3
2018,6,17,6,15,19.5,45.5,2.4,13.95,49.5,35.48,26.19
2018,6,17,6,30,0.0,52.0,2.4,14.1,52.0,39.79,30.08
2018,6,17,6,45,0.0,71.5,2.4,14.25,71.5,54.69,43.31
2018,6,17,7,0,0.0,91.0,2.4,14.4,91.0,68.78,55.65
2018,6,17,7,15,10.5,131.0,2.35,14.55,136.0,96.44,79.71
2018,6,17,7,30,21.0,171.0,2.3,14.7,181.0,123.04,102.45
2018,6,17,7,45,44.0,203.5,2.3,14.9,228.0,138.04,114.89
2018,6,17,8,0,67.0,236.0,2.3,15.1,275.0,157.07,130.62
2018,6,17,8,15,114.0,264.0,2.25,15.35,336.5,166.07,137.65
2018,6,17,8,30,161.0,292.0,2.2,15.6,398.0,181.01,149.65
2018,6,17,8,45,153.5,312.5,2.15,15.9,419.0,190.45,156.9
2018,6,17,9,0,146.0,333.0,2.1,16.2,440.0,199.4,163.72
2018,6,17,9,15,117.5,349.0,2.05,16.5,438.0,205.23,167.93
2018,6,17,9,30,89.0,365.0,2.0,16.8,436.0,226.39,184.69
2018,6,17,9,45,90.5,380.5,1.95,17.1,455.5,239.63,184.47
2018,6,17,10,0,92.0,396.0,1.9,17.4,475.0,259.35,197.34
2018,6,17,10,15,114.5,417.5,1.85,17.7,518.5,271.46,204.63
2018,6,17,10,30,137.0,439.0,1.8,18.0,562.0,302.7,227.37
2018,6,17,10,45,233.5,413.5,1.75,18.3,629.0,320.57,238.12
2018,6,17,11,0,330.0,388.0,1.7,18.6,696.0,362.39,268.58
2018,6,17,11,15,571.5,278.5,1.65,18.85,821.5,407.38,300.56
2018,6,17,11,30,813.0,169.0,1.6,19.1,947.0,487.99,361.32
2018,6,17,11,45,851.0,150.5,1.6,19.35,969.5,540.06,403.14
2018,6,17,12,0,889.0,132.0,1.6,19.6,992.0,597.24,447.82
2018,6,17,12,15,891.0,131.0,1.6,19.75,992.5,645.71,485.21
2018,6,17,12,30,893.0,130.0,1.6,19.9,993.0,692.93,520.71
2018,6,17,12,45,884.5,133.5,1.65,20.05,982.0,734.54,551.71
2018,6,17,13,0,876.0,137.0,1.7,20.2,971.0,773.69,580.37
2018,6,17,13,15,882.5,130.5,1.75,20.25,959.0,814.04,608.97
2018,6,17,13,30,889.0,124.0,1.8,20.3,947.0,852.03,634.97
2018,6,17,13,45,884.5,122.5,1.85,20.3,925.0,882.38,655.95
2018,6,17,14,0,880.0,121.0,1.9,20.3,903.0,909.61,674.96
2018,6,17,14,15,873.5,119.5,1.95,20.25,874.5,931.78,690.86
2018,6,17,14,30,867.0,118.0,2.0,20.2,846.0,950.57,704.7
2018,6,17,14,45,858.0,116.5,2.05,20.15,811.5,963.52,714.88
2018,6,17,15,0,849.0,115.0,2.1,20.1,777.0,972.97,722.96
2018,6,17,15,15,837.0,113.0,2.1,20.1,737.5,975.39,725.92
2018,6,17,15,30,825.0,111.0,2.1,20.1,698.0,988.32,736.04
2018,6,17,15,45,809.5,108.0,2.25,19.8,654.0,979.04,734.08
2018,6,17,16,0,794.0,105.0,2.4,19.5,610.0,966.27,729.99
2018,6,17,16,15,773.0,102.0,2.45,19.25,562.5,944.52,718.64
2018,6,17,16,30,752.0,99.0,2.5,19.0,515.0,919.61,705.11
2018,6,17,16,45,726.0,95.5,2.6,18.7,466.0,886.09,685.94
2018,6,17,17,0,700.0,92.0,2.7,18.4,417.0,857.06,669.51
2018,6,17,17,15,664.5,87.5,2.75,17.95,367.5,808.69,638.59
2018,6,17,17,30,629.0,83.0,2.8,17.5,318.0,758.78,605.58
2018,6,17,17,45,580.5,77.5,2.85,17.1,269.0,694.04,559.93
2018,6,17,18,0,532.0,72.0,2.9,16.7,220.0,629.06,512.03
2018,6,17,18,15,465.5,64.0,2.85,16.25,175.0,545.13,446.6
2018,6,17,18,30,399.0,56.0,2.8,15.8,130.0,462.93,379.45
2018,6,17,18,45,306.0,45.0,2.75,15.35,92.0,357.24,290.07
2018,6,17,19,0,213.0,34.0,2.7,14.9,54.0,263.83,196.09
2018,6,17,19,15,121.5,20.5,2.6,14.65,30.5,146.73,0.0
2018,6,17,19,30,30.0,7.0,2.5,14.4,7.0,26.86,0.0
2018,6,17,19,45,15.0,3.5,2.4,14.15,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.6,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.7,12.9,3.0,2.36,0.0
2018,6,18,5,15,0.0,8.0,1.75,13.2,8.0,6.06,0.0
2018,6,18,5,30,0.0,13.0,1.8,13.5,13.0,9.87,2.78
2018,6,18,5,45,0.0,20.5,1.8,13.85,20.5,15.59,8.11
2018,6,18,6,0,0.0,28.0,1.8,14.2,28.0,21.33,13.4
2018,6,18,6,15,0.0,34.0,1.8,14.45,34.0,25.93,17.61
2018,6,18,6,30,0.0,40.0,1.8,14.7,40.0,30.54,21.76
2018,6,18,6,45,0.0,52.0,1.75,15.0,52.0,39.78,29.96
2018,6,18,7,0,0.0,64.0,1.7,15.3,64.0,49.06,38.06
2018,6,18,7,15,0.0,88.0,1.65,15.6,88.0,67.15,53.79
2018,6,18,7,30,0.0,112.0,1.6,15.9,112.0,84.27,68.43
2018,6,18,7,45,0.5,131.5,1.6,16.2,132.0,98.05,80.0
2018,6,18,8,0,1.0,151.0,1.6,16.5,152.0,111.67,91.28
2018,6,18,8,15,3.5,170.5,1.6,16.85,173.0,125.18,102.31
2018,6,18,8,30,6.0,190.0,1.6,17.2,194.0,138.53,113.1
2018,6,18,8,45,12.0,219.5,1.6,17.55,228.0,158.13,128.98
2018,6,18,9,0,18.0,249.0,1.6,17.9,262.0,177.32,144.33
2018,6,18,9,15,29.5,288.0,1.65,18.2,311.0,186.9,151.68
2018,6,18,9,30,41.0,327.0,1.7,18.5,360.0,207.0,167.61
2018,6,18,9,45,46.5,347.5,1.7,18.85,386.0,221.18,169.75
2018,6,18,10,0,52.0,368.0,1.7,19.2,412.0,240.59,183.05
2018,6,18,10,15,78.5,400.0,1.75,19.4,469.0,270.95,204.46
2018,6,18,10,30,105.0,432.0,1.8,19.6,526.0,305.42,229.31
2018,6,18,10,45,124.0,446.0,1.85,19.85,560.0,319.34,239.35
2018,6,18,11,0,143.0,460.0,1.9,20.1,594.0,349.96,262.38
2018,6,18,11,15,169.5,467.5,2.0,20.2,628.5,382.64,287.15
2018,6,18,11,30,196.0,475.0,2.1,20.3,663.0,418.6,314.5
2018,6,18,11,45,187.0,477.0,2.2,20.45,657.0,436.18,328.48
2018,6,18,12,0,178.0,479.0,2.3,20.6,651.0,452.83,341.6
2018,6,18,12,15,140.5,473.5,2.4,20.6,609.5,445.86,337.22
2018,6,18,12,30,103.0,468.0,2.5,20.6,568.0,431.38,327.0
2018,6,18,12,45,113.5,467.5,2.6,20.6,576.5,456.89,346.61
2018,6,18,13,0,124.0,467.0,2.7,20.6,585.0,479.64,364.03
2018,6,18,13,15,117.0,449.5,2.75,20.55,559.5,474.83,361.06
2018,6,18,13,30,110.0,432.0,2.8,20.5,534.0,467.93,356.66
2018,6,18,13,45,156.5,398.5,2.85,20.4,539.5,490.7,375.75
2018,6,18,14,0,203.0,365.0,2.9,20.3,545.0,514.14,395.37
2018,6,18,14,15,390.5,297.5,2.95,20.15,630.0,673.32,516.57
2018,6,18,14,30,578.0,230.0,3.0,20.0,715.0,810.51,618.6
2018,6,18,14,45,715.5,170.5,3.0,19.85,746.0,903.32,685.01
2018,6,18,15,0,853.0,111.0,3.0,19.7,777.0,972.44,732.9
2018,6,18,15,15,841.5,108.5,3.0,19.7,737.5,974.81,735.34
2018,6,18,15,30,830.0,106.0,3.0,19.7,698.0,973.63,736.15
2018,6,18,15,45,816.0,103.0,3.1,19.35,654.5,979.55,743.79
2018,6,18,16,0,802.0,100.0,3.2,19.0,611.0,968.31,739.8
2018,6,18,16,15,785.0,97.0,3.2,18.75,565.0,950.66,730.53
2018,6,18,16,30,768.0,94.0,3.2,18.5,519.0,929.84,719.1
2018,6,18,16,45,743.5,90.0,3.2,18.25,470.0,897.17,699.25
2018,6,18,17,0,719.0,86.0,3.2,18.0,421.0,861.86,677.24
2018,6,18,17,15,686.5,82.0,3.2,17.7,371.5,822.94,652.24
2018,6,18,17,30,654.0,78.0,3.2,17.4,322.0,776.34,620.8
2018,6,18,17,45,609.5,72.0,3.2,17.05,273.0,714.32,576.75
2018,6,18,18,0,565.0,66.0,3.2,16.7,224.0,652.0,530.57
2018,6,18,18,15,501.5,59.0,3.1,16.35,178.5,571.5,467.57
2018,6,18,18,30,438.0,52.0,3.0,16.0,133.0,492.68,402.92
2018,6,18,18,45,344.5,42.5,2.95,15.65,94.5,388.49,314.77
2018,6,18,19,0,251.0,33.0,2.9,15.3,56.0,291.75,217.99
2018,6,18,19,15,145.5,20.5,2.85,15.0,32.0,165.14,0.0
2018,6,18,19,30,40.0,8.0,2.8,14.7,8.0,34.78,0.0
2018,6,18,19,45,20.0,4.0,2.75,14.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.4,12.85,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.0,5.0,3.93,0.0
2018,6,19,5,15,57.0,13.0,2.45,13.15,19.0,9.89,0.06
2018,6,19,5,30,101.0,21.0,2.4,13.3,33.0,15.91,7.93
2018,6,19,5,45,189.0,33.0,2.4,13.5,68.0,25.04,16.45
2018,6,19,6,0,277.0,45.0,2.4,13.7,103.0,34.19,24.87
2018,6,19,6,15,142.5,41.0,2.4,13.9,71.0,30.0,21.29
2018,6,19,6,30,8.0,37.0,2.4,14.1,39.0,29.29,20.69
2018,6,19,6,45,4.0,39.5,2.4,14.25,40.5,30.22,21.49
2018,6,19,7,0,0.0,42.0,2.4,14.4,42.0,32.1,23.09
2018,6,19,7,15,0.0,69.0,2.35,14.6,69.0,52.94,41.48
2018,6,19,7,30,0.0,96.0,2.3,14.8,96.0,73.15,59.04
2018,6,19,7,45,0.0,103.5,2.25,15.0,103.5,78.76,63.66
2018,6,19,8,0,0.0,111.0,2.2,15.2,111.0,84.34,68.23
2018,6,19,8,15,0.0,115.5,2.15,15.55,115.5,87.77,70.86
2018,6,19,8,30,0.0,120.0,2.1,15.9,120.0,91.15,73.45
2018,6,19,8,45,0.5,132.0,2.1,16.25,132.5,99.79,80.52
2018,6,19,9,0,1.0,144.0,2.1,16.6,145.0,108.35,87.45
2018,6,19,9,15,4.0,173.0,2.1,17.0,176.5,128.5,104.08
2018,6,19,9,30,7.0,202.0,2.1,17.4,208.0,148.18,120.1
2018,6,19,9,45,12.0,243.0,2.1,17.75,253.0,176.02,136.21
2018,6,19,10,0,17.0,284.0,2.1,18.1,298.0,205.21,158.19
2018,6,19,10,15,17.0,290.0,2.15,18.4,304.5,212.12,163.05
2018,6,19,10,30,17.0,296.0,2.2,18.7,311.0,219.04,168.1
2018,6,19,10,45,79.5,327.5,2.2,19.0,401.5,249.47,189.25
2018,6,19,11,0,142.0,359.0,2.2,19.3,492.0,291.26,219.85
2018,6,19,11,15,208.0,350.0,2.3,19.45,547.5,317.33,239.52
2018,6,19,11,30,274.0,341.0,2.4,19.6,603.0,361.49,273.69
2018,6,19,11,45,414.5,289.5,2.45,19.7,689.0,419.48,318.53
2018,6,19,12,0,555.0,238.0,2.5,19.8,775.0,489.27,372.8
2018,6,19,12,15,743.0,172.0,2.65,19.8,890.5,589.65,450.04
2018,6,19,12,30,931.0,106.0,2.8,19.8,1006.0,699.16,533.15
2018,6,19,12,45,924.5,109.5,2.95,19.8,996.5,743.33,567.12
2018,6,19,13,0,918.0,113.0,3.1,19.8,987.0,785.1,599.24
2018,6,19,13,15,915.5,112.0,3.2,19.7,972.0,823.7,627.24
2018,6,19,13,30,913.0,111.0,3.3,19.6,957.0,859.57,653.15
2018,6,19,13,45,908.5,109.5,3.45,19.5,934.5,890.38,675.9
2018,6,19,14,0,904.0,108.0,3.6,19.4,912.0,918.01,696.57
2018,6,19,14,15,897.5,107.0,3.7,19.2,883.5,941.0,714.18
2018,6,19,14,30,891.0,106.0,3.8,19.0,855.0,960.58,729.62
2018,6,19,14,45,882.5,104.5,3.85,18.8,820.5,974.26,740.9
2018,6,19,15,0,874.0,103.0,3.9,18.6,786.0,984.37,749.95
2018,6,19,15,15,863.0,101.0,3.9,18.6,746.5,987.9,753.8
2018,6,19,15,30,852.0,99.0,3.9,18.6,707.0,987.85,755.41
2018,6,19,15,45,838.5,96.5,4.0,18.15,663.5,981.19,754.56
2018,6,19,16,0,825.0,94.0,4.1,17.7,620.0,984.35,760.73
2018,6,19,16,15,807.5,91.0,4.1,17.4,573.0,966.16,750.97
2018,6,19,16,30,790.0,88.0,4.1,17.1,526.0,944.75,739.09
2018,6,19,16,45,767.0,84.5,4.1,16.85,477.0,914.1,720.36
2018,6,19,17,0,744.0,81.0,4.1,16.6,428.0,880.73,699.42
2018,6,19,17,15,712.5,77.0,4.05,16.25,378.0,835.88,669.58
2018,6,19,17,30,681.0,73.0,4.0,15.9,328.0,795.58,642.33
2018,6,19,17,45,639.0,67.5,3.95,15.55,279.0,736.1,599.45
2018,6,19,18,0,597.0,62.0,3.9,15.2,230.0,676.21,554.49
2018,6,19,18,15,534.0,56.0,3.8,14.9,184.0,596.82,491.75
2018,6,19,18,30,471.0,50.0,3.7,14.6,138.0,519.05,427.3
2018,6,19,18,45,377.0,41.0,3.6,14.3,98.5,414.19,337.69
2018,6,19,19,0,283.0,32.0,3.5,14.0,59.0,314.96,238.05
2018,6,19,19,15,166.5,20.0,3.45,13.8,33.5,180.34,0.0
2018,6,19,19,30,50.0,8.0,3.4,13.6,8.0,41.93,0.0
2018,6,19,19,45,25.0,4.0,3.35,13.45,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,30.0,4.0,3.1,11.85,5.0,0.0,0.0
2018,6,20,5,0,60.0,8.0,3.2,12.0,10.0,6.29,0.0
2018,6,20,5,15,112.5,16.5,3.25,12.3,27.0,12.63,1.53
2018,6,20,5,30,165.0,25.0,3.3,12.6,44.0,19.12,10.69
2018,6,20,5,45,136.5,29.5,3.35,12.85,50.5,22.19,13.97
2018,6,20,6,0,108.0,34.0,3.4,13.1,57.0,26.13,17.73
2018,6,20,6,15,54.0,39.0,3.4,13.4,50.5,30.53,21.8
2018,6,20,6,30,0.0,44.0,3.4,13.7,44.0,33.62,24.59
2018,6,20,6,45,0.0,50.0,3.4,14.0,50.0,38.24,28.68
2018,6,20,7,0,0.0,56.0,3.4,14.3,56.0,42.88,32.7
2018,6,20,7,15,0.0,76.5,3.4,14.55,76.5,58.75,46.61
2018,6,20,7,30,0.0,97.0,3.4,14.8,97.0,73.85,59.66
2018,6,20,7,45,10.0,135.0,3.35,15.1,140.5,100.6,82.66
2018,6,20,8,0,20.0,173.0,3.3,15.4,184.0,126.44,104.51
2018,6,20,8,15,110.0,210.0,3.3,15.65,281.0,138.45,114.31
2018,6,20,8,30,200.0,247.0,3.3,15.9,378.0,160.27,132.35
2018,6,20,8,45,503.0,183.0,3.3,16.2,542.5,114.33,92.91
2018,6,20,9,0,806.0,119.0,3.3,16.5,707.0,89.95,71.88
2018,6,20,9,15,858.5,108.5,3.3,16.75,765.0,94.8,75.8
2018,6,20,9,30,911.0,98.0,3.3,17.0,823.0,90.45,71.87
2018,6,20,9,45,909.5,105.0,3.35,17.25,854.5,117.46,73.21
2018,6,20,10,0,908.0,112.0,3.4,17.5,886.0,174.55,100.35
2018,6,20,10,15,915.5,112.0,3.5,17.65,914.0,229.58,138.95
2018,6,20,10,30,923.0,112.0,3.6,17.8,942.0,285.4,184.97
2018,6,20,10,45,929.0,112.0,3.7,17.95,963.5,341.39,234.14
2018,6,20,11,0,935.0,112.0,3.8,18.1,985.0,397.61,284.25
2018,6,20,11,15,939.0,112.0,3.9,18.2,999.5,453.08,333.48
2018,6,20,11,30,943.0,112.0,4.0,18.3,1014.0,508.18,381.48
2018,6,20,11,45,946.0,111.0,4.1,18.35,1021.5,561.58,427.14
2018,6,20,12,0,949.0,110.0,4.2,18.4,1029.0,614.11,470.98
2018,6,20,12,15,949.0,110.0,4.25,18.4,1028.0,664.46,512.04
2018,6,20,12,30,949.0,110.0,4.3,18.4,1027.0,713.26,551.07
2018,6,20,12,45,947.0,109.5,4.4,18.35,1018.0,758.46,587.05
2018,6,20,13,0,945.0,109.0,4.5,18.3,1009.0,801.38,620.8
2018,6,20,13,15,942.5,108.5,4.55,18.25,994.0,841.39,649.94
2018,6,20,13,30,940.0,108.0,4.6,18.2,979.0,878.64,677.04
2018,6,20,13,45,936.5,106.0,4.6,18.15,956.5,910.73,700.15
2018,6,20,14,0,933.0,104.0,4.6,18.1,934.0,939.59,721.03
2018,6,20,14,15,927.0,103.0,4.6,18.0,905.0,963.79,738.88
2018,6,20,14,30,921.0,102.0,4.6,17.9,876.0,984.51,754.45
2018,6,20,14,45,913.0,100.0,4.65,17.8,841.0,998.73,766.1
2018,6,20,15,0,905.0,98.0,4.7,17.7,806.0,1009.27,775.43
2018,6,20,15,15,894.5,96.0,4.7,17.7,765.5,1013.65,779.95
2018,6,20,15,30,884.0,94.0,4.7,17.7,725.0,1014.36,782.14
2018,6,20,15,45,871.0,92.0,4.65,17.4,681.0,1008.93,780.71
2018,6,20,16,0,858.0,90.0,4.6,17.1,637.0,1000.01,777.01
2018,6,20,16,15,841.5,87.0,4.55,16.9,589.5,982.91,767.38
2018,6,20,16,30,825.0,84.0,4.5,16.7,542.0,975.32,764.6
2018,6,20,16,45,803.0,80.5,4.45,16.5,492.0,945.44,745.87
2018,6,20,17,0,781.0,77.0,4.4,16.3,442.0,912.74,725.01
2018,6,20,17,15,750.5,73.5,4.35,16.0,391.0,869.07,695.97
2018,6,20,17,30,720.0,70.0,4.3,15.7,340.0,823.35,664.65
2018,6,20,17,45,678.0,65.0,4.2,15.4,289.5,763.09,620.97
2018,6,20,18,0,636.0,60.0,4.1,15.1,239.0,709.54,580.78
2018,6,20,18,15,574.0,54.0,4.0,14.8,191.5,630.06,518.2
2018,6,20,18,30,512.0,48.0,3.9,14.5,144.0,552.18,453.82
2018,6,20,18,45,416.0,40.0,3.8,14.15,103.0,445.69,363.06
2018,6,20,19,0,320.0,32.0,3.7,13.8,62.0,344.55,261.26
2018,6,20,19,15,191.0,20.0,3.7,13.6,35.5,198.48,0.0
2018,6,20,19,30,62.0,8.0,3.7,13.4,9.0,50.52,0.0
2018,6,20,19,45,31.0,4.0,3.65,13.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.25,11.55,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.3,11.7,16.0,10.23,0.0
2018,6,21,5,15,230.0,25.0,3.3,12.0,47.0,20.61,5.81
2018,6,21,5,30,361.0,37.0,3.3,12.3,78.0,30.58,20.45
2018,6,21,5,45,449.0,44.0,3.35,12.55,120.5,36.21,26.34
2018,6,21,6,0,537.0,51.0,3.4,12.8,163.0,41.99,31.9
2018,6,21,6,15,594.5,57.0,3.35,13.2,211.5,46.81,36.39
2018,6,21,6,30,652.0,63.0,3.3,13.6,260.0,51.65,40.74
2018,6,21,6,45,692.0,67.5,3.25,14.0,311.0,59.72,47.83
2018,6,21,7,0,732.0,72.0,3.2,14.4,362.0,63.46,50.95
2018,6,21,7,15,667.0,90.5,3.15,14.75,382.0,69.61,56.14
2018,6,21,7,30,602.0,109.0,3.1,15.1,402.0,79.61,64.63
2018,6,21,7,45,472.5,154.5,3.05,15.5,399.5,103.58,85.1
2018,6,21,8,0,343.0,200.0,3.0,15.9,397.0,131.25,108.41
2018,6,21,8,15,506.5,174.5,2.95,16.25,492.5,113.13,92.41
2018,6,21,8,30,670.0,149.0,2.9,16.6,588.0,99.24,80.18
2018,6,21,8,45,648.0,166.0,2.85,17.0,614.0,106.14,85.71
2018,6,21,9,0,626.0,183.0,2.8,17.4,640.0,112.33,90.59
2018,6,21,9,15,731.0,156.0,2.75,17.75,717.0,98.41,78.51
2018,6,21,9,30,836.0,129.0,2.7,18.1,794.0,93.53,74.14
2018,6,21,9,45,887.5,112.0,2.65,18.45,844.5,118.98,74.85
2018,6,21,10,0,939.0,95.0,2.6,18.8,895.0,168.26,93.71
2018,6,21,10,15,945.0,95.5,2.55,19.1,922.5,224.8,132.92
2018,6,21,10,30,951.0,96.0,2.5,19.4,950.0,281.97,179.48
2018,6,21,10,45,955.5,96.5,2.45,19.7,971.5,339.15,228.92
2018,6,21,11,0,960.0,97.0,2.4,20.0,993.0,396.38,278.94
2018,6,21,11,15,963.0,97.5,2.5,20.1,1007.5,452.87,328.3
2018,6,21,11,30,966.0,98.0,2.6,20.2,1022.0,508.86,376.25
2018,6,21,11,45,968.0,97.5,2.7,20.35,1029.0,562.99,421.53
2018,6,21,12,0,970.0,97.0,2.8,20.5,1036.0,616.1,464.83
2018,6,21,12,15,966.0,100.0,2.95,20.55,1034.5,666.9,505.62
2018,6,21,12,30,962.0,103.0,3.1,20.6,1033.0,715.87,544.13
2018,6,21,12,45,955.5,106.5,3.25,20.6,1023.5,761.43,579.5
2018,6,21,13,0,949.0,110.0,3.4,20.6,1014.0,804.53,612.5
2018,6,21,13,15,946.5,109.0,3.5,20.55,998.5,844.35,641.01
2018,6,21,13,30,944.0,108.0,3.6,20.5,983.0,881.37,667.48
2018,6,21,13,45,940.5,106.5,3.7,20.45,961.0,914.1,691.02
2018,6,21,14,0,937.0,105.0,3.8,20.4,939.0,943.62,712.44
2018,6,21,14,15,931.5,103.5,3.8,20.35,910.0,967.99,729.85
2018,6,21,14,30,926.0,102.0,3.8,20.3,881.0,988.86,745.0
2018,6,21,14,45,918.5,100.5,3.8,20.25,846.5,1004.24,756.59
2018,6,21,15,0,911.0,99.0,3.8,20.2,812.0,1015.99,765.92
2018,6,21,15,15,900.5,97.0,3.8,20.2,771.5,1020.54,770.43
2018,6,21,15,30,890.0,95.0,3.8,20.2,731.0,1021.4,772.68
2018,6,21,15,45,876.5,92.5,3.7,20.05,686.0,1015.01,769.93
2018,6,21,16,0,863.0,90.0,3.6,19.9,641.0,1005.05,764.95
2018,6,21,16,15,845.5,87.5,3.6,19.7,593.0,987.6,755.81
2018,6,21,16,30,828.0,85.0,3.6,19.5,545.0,979.7,753.37
2018,6,21,16,45,805.0,82.0,3.6,19.3,495.0,949.5,735.34
2018,6,21,17,0,782.0,79.0,3.6,19.1,445.0,916.47,715.19
2018,6,21,17,15,751.0,75.0,3.55,18.75,393.5,871.65,686.25
2018,6,21,17,30,720.0,71.0,3.5,18.4,342.0,824.8,655.04
2018,6,21,17,45,676.0,66.5,3.45,18.05,291.0,770.11,616.83
2018,6,21,18,0,632.0,62.0,3.4,17.7,240.0,708.94,572.03
2018,6,21,18,15,566.5,56.0,3.25,17.2,192.0,626.35,508.45
2018,6,21,18,30,501.0,50.0,3.1,16.7,144.0,545.43,443.02
2018,6,21,18,45,400.0,42.0,2.9,16.2,103.0,434.75,350.45
2018,6,21,19,0,299.0,34.0,2.7,15.7,62.0,329.06,247.76
2018,6,21,19,15,175.5,21.5,2.7,15.4,35.5,190.61,0.0
2018,6,21,19,30,52.0,9.0,2.7,15.1,9.0,44.2,0.0
2018,6,21,19,45,26.0,4.5,2.7,14.8,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
