Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.5,1.95,12.75,7.5,0.0,0.0
2018,6,22,5,0,84.0,13.0,1.9,13.0,15.0,10.23,0.0
2018,6,22,5,15,208.5,25.0,1.9,13.5,45.0,20.57,5.41
2018,6,22,5,30,333.0,37.0,1.9,14.0,75.0,30.45,20.18
2018,6,22,5,45,423.0,45.5,1.9,14.5,117.5,37.26,27.05
2018,6,22,6,0,513.0,54.0,1.9,15.0,160.0,44.15,33.52
2018,6,22,6,15,542.0,63.0,1.8,15.45,202.0,50.82,39.61
2018,6,22,6,30,571.0,72.0,1.7,15.9,244.0,57.27,45.34
2018,6,22,6,45,450.5,102.5,1.6,16.35,253.5,74.27,60.17
2018,6,22,7,0,330.0,133.0,1.5,16.8,263.0,93.62,76.76
2018,6,22,7,15,346.0,153.5,1.45,17.4,306.5,106.06,87.05
2018,6,22,7,30,362.0,174.0,1.4,18.0,350.0,118.05,96.77
2018,6,22,7,45,553.0,143.0,1.35,18.6,444.0,99.32,80.25
2018,6,22,8,0,744.0,112.0,1.3,19.2,538.0,82.24,65.29
2018,6,22,8,15,800.0,103.5,1.3,19.8,596.5,83.82,66.29
2018,6,22,8,30,856.0,95.0,1.3,20.4,655.0,88.19,69.61
2018,6,22,8,45,869.5,97.0,1.25,21.0,699.0,89.63,70.44
2018,6,22,9,0,883.0,99.0,1.2,21.6,743.0,90.92,71.16
2018,6,22,9,15,892.0,101.5,1.25,22.05,781.5,92.19,71.92
2018,6,22,9,30,901.0,104.0,1.3,22.5,820.0,93.27,72.54
2018,6,22,9,45,907.5,106.0,1.3,22.95,853.5,116.29,71.33
2018,6,22,10,0,914.0,108.0,1.3,23.4,887.0,171.55,95.36
2018,6,22,10,15,920.0,109.5,1.4,23.7,915.0,227.4,133.03
2018,6,22,10,30,926.0,111.0,1.5,24.0,943.0,283.93,177.81
2018,6,22,10,45,930.5,111.5,1.6,24.3,964.0,339.93,225.02
2018,6,22,11,0,935.0,112.0,1.7,24.6,985.0,396.02,272.92
2018,6,22,11,15,938.0,113.0,1.8,24.65,999.5,451.71,320.34
2018,6,22,11,30,941.0,114.0,1.9,24.7,1014.0,506.98,366.47
2018,6,22,11,45,942.5,113.5,2.05,24.8,1020.5,559.92,409.9
2018,6,22,12,0,944.0,113.0,2.2,24.9,1027.0,611.87,451.51
2018,6,22,12,15,942.0,114.0,2.35,24.85,1025.5,661.58,490.76
2018,6,22,12,30,940.0,115.0,2.5,24.8,1024.0,709.64,527.98
2018,6,22,12,45,936.5,115.5,2.6,24.75,1014.5,754.37,561.89
2018,6,22,13,0,933.0,116.0,2.7,24.7,1005.0,796.79,593.61
2018,6,22,13,15,930.0,115.5,2.85,24.65,990.0,836.23,621.76
2018,6,22,13,30,927.0,115.0,3.0,24.6,975.0,872.91,647.76
2018,6,22,13,45,922.0,114.0,3.1,24.55,952.0,904.51,670.05
2018,6,22,14,0,917.0,113.0,3.2,24.5,929.0,932.87,690.28
2018,6,22,14,15,910.5,112.0,3.3,24.4,900.5,956.55,707.65
2018,6,22,14,30,904.0,111.0,3.4,24.3,872.0,976.76,722.88
2018,6,22,14,45,896.0,109.0,3.45,24.2,837.0,991.01,733.97
2018,6,22,15,0,888.0,107.0,3.5,24.1,802.0,1001.62,742.88
2018,6,22,15,15,876.5,105.5,3.5,24.1,762.0,1005.68,746.97
2018,6,22,15,30,865.0,104.0,3.5,24.1,722.0,1006.13,748.88
2018,6,22,15,45,851.5,100.5,3.5,23.8,677.5,998.72,746.61
2018,6,22,16,0,838.0,97.0,3.5,23.5,633.0,1001.17,751.17
2018,6,22,16,15,821.0,94.5,3.5,23.2,586.0,984.31,742.76
2018,6,22,16,30,804.0,92.0,3.5,22.9,539.0,964.16,732.27
2018,6,22,16,45,780.0,88.5,3.45,22.6,489.0,932.54,713.47
2018,6,22,17,0,756.0,85.0,3.4,22.3,439.0,898.13,692.51
2018,6,22,17,15,722.5,81.0,3.35,21.8,387.5,851.17,662.71
2018,6,22,17,30,689.0,77.0,3.3,21.3,336.0,809.5,635.89
2018,6,22,17,45,642.5,72.0,3.25,20.8,285.5,746.32,592.15
2018,6,22,18,0,596.0,67.0,3.2,20.3,235.0,682.76,546.28
2018,6,22,18,15,528.0,60.0,3.1,19.7,187.5,597.33,481.37
2018,6,22,18,30,460.0,53.0,3.0,19.1,140.0,513.71,414.66
2018,6,22,18,45,359.0,43.5,2.9,18.45,99.5,402.35,322.65
2018,6,22,19,0,258.0,34.0,2.8,17.8,59.0,298.97,224.05
2018,6,22,19,15,148.5,21.0,2.8,17.5,33.5,169.55,0.0
2018,6,22,19,30,39.0,8.0,2.8,17.2,8.0,34.15,0.0
2018,6,22,19,45,19.5,4.0,2.8,16.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.05,15.35,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.0,15.6,14.0,9.44,0.0
2018,6,23,5,15,215.0,23.5,2.05,16.1,44.0,19.3,4.28
2018,6,23,5,30,342.0,35.0,2.1,16.6,74.0,28.83,18.54
2018,6,23,5,45,432.5,42.5,2.15,17.1,116.0,34.9,24.68
2018,6,23,6,0,523.0,50.0,2.2,17.6,158.0,41.1,30.47
2018,6,23,6,15,583.0,56.0,2.15,17.95,206.5,45.94,34.91
2018,6,23,6,30,643.0,62.0,2.1,18.3,255.0,50.82,39.23
2018,6,23,6,45,684.5,65.5,2.05,18.7,305.0,58.06,45.47
2018,6,23,7,0,726.0,69.0,2.0,19.1,355.0,61.11,47.94
2018,6,23,7,15,755.5,72.5,2.0,19.7,406.0,63.96,50.14
2018,6,23,7,30,785.0,76.0,2.0,20.3,457.0,66.77,52.25
2018,6,23,7,45,808.0,78.0,2.05,20.85,506.5,68.36,53.31
2018,6,23,8,0,831.0,80.0,2.1,21.4,556.0,78.05,61.24
2018,6,23,8,15,848.0,82.0,2.1,22.0,603.0,80.03,62.55
2018,6,23,8,30,865.0,84.0,2.1,22.6,650.0,81.89,63.76
2018,6,23,8,45,878.0,86.0,2.1,23.25,693.5,83.5,64.75
2018,6,23,9,0,891.0,88.0,2.1,23.9,737.0,84.96,65.63
2018,6,23,9,15,901.0,89.5,2.1,24.45,776.0,85.91,66.11
2018,6,23,9,30,911.0,91.0,2.1,25.0,815.0,86.72,66.49
2018,6,23,9,45,918.5,92.5,2.05,25.6,848.5,108.97,65.21
2018,6,23,10,0,926.0,94.0,2.0,26.2,882.0,164.52,88.8
2018,6,23,10,15,932.0,95.5,2.05,26.55,910.5,220.86,126.44
2018,6,23,10,30,938.0,97.0,2.1,26.9,939.0,277.87,171.3
2018,6,23,10,45,942.5,97.5,2.1,27.3,960.5,334.34,218.52
2018,6,23,11,0,947.0,98.0,2.1,27.7,982.0,390.87,266.32
2018,6,23,11,15,949.5,98.5,2.15,27.85,996.0,446.49,313.28
2018,6,23,11,30,952.0,99.0,2.2,28.0,1010.0,501.57,358.78
2018,6,23,11,45,954.0,99.5,2.25,28.15,1017.5,555.69,402.34
2018,6,23,12,0,956.0,100.0,2.3,28.3,1025.0,608.88,443.96
2018,6,23,12,15,955.5,101.0,2.4,28.3,1025.0,659.78,483.31
2018,6,23,12,30,955.0,102.0,2.5,28.3,1025.0,709.12,520.64
2018,6,23,12,45,953.0,102.0,2.6,28.3,1016.5,754.82,554.7
2018,6,23,13,0,951.0,102.0,2.7,28.3,1008.0,798.26,586.53
2018,6,23,13,15,949.0,101.5,2.7,28.25,993.5,838.77,613.73
2018,6,23,13,30,947.0,101.0,2.7,28.2,979.0,876.56,639.0
2018,6,23,13,45,943.0,100.0,2.75,28.1,957.0,909.27,661.38
2018,6,23,14,0,939.0,99.0,2.8,28.0,935.0,938.77,681.73
2018,6,23,14,15,933.0,98.5,2.85,27.9,906.5,963.61,699.15
2018,6,23,14,30,927.0,98.0,2.9,27.8,878.0,985.0,714.48
2018,6,23,14,45,919.5,96.0,2.9,27.7,843.0,999.85,725.32
2018,6,23,15,0,912.0,94.0,2.9,27.6,808.0,1011.02,734.0
2018,6,23,15,15,901.5,92.5,2.9,27.6,768.0,1016.09,738.64
2018,6,23,15,30,891.0,91.0,2.9,27.6,728.0,1017.5,741.13
2018,6,23,15,45,878.5,88.5,2.8,27.25,684.0,1012.1,739.53
2018,6,23,16,0,866.0,86.0,2.7,26.9,640.0,1003.15,735.8
2018,6,23,16,15,847.0,84.5,2.65,26.55,592.0,985.37,726.87
2018,6,23,16,30,828.0,83.0,2.6,26.2,544.0,977.15,724.35
2018,6,23,16,45,801.5,81.0,2.55,25.85,493.0,944.79,705.7
2018,6,23,17,0,775.0,79.0,2.5,25.5,442.0,909.68,685.1
2018,6,23,17,15,736.0,76.5,2.4,24.7,389.5,859.05,654.14
2018,6,23,17,30,697.0,74.0,2.3,23.9,337.0,813.18,625.61
2018,6,23,17,45,641.5,70.5,2.2,23.15,285.0,743.47,578.72
2018,6,23,18,0,586.0,67.0,2.1,22.4,233.0,673.72,529.83
2018,6,23,18,15,510.5,61.0,2.0,21.6,185.0,583.11,462.92
2018,6,23,18,30,435.0,55.0,1.9,20.8,137.0,494.46,394.08
2018,6,23,18,45,330.0,44.0,1.85,20.0,96.0,378.91,300.82
2018,6,23,19,0,225.0,33.0,1.8,19.2,55.0,270.73,201.25
2018,6,23,19,15,130.5,20.0,1.75,18.8,31.0,154.22,0.0
2018,6,23,19,30,36.0,7.0,1.7,18.4,7.0,31.24,0.0
2018,6,23,19,45,18.0,3.5,1.7,17.95,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,4,45,23.5,5.0,2.55,14.4,5.5,0.0,0.0
2018,6,24,5,0,47.0,10.0,2.6,14.5,11.0,7.87,0.0
2018,6,24,5,15,126.0,24.5,2.7,14.8,36.5,18.51,3.54
2018,6,24,5,30,205.0,39.0,2.8,15.1,62.0,29.34,19.06
2018,6,24,5,45,256.0,52.5,2.85,15.4,95.5,39.22,28.6
2018,6,24,6,0,307.0,66.0,2.9,15.7,129.0,48.93,37.6
2018,6,24,6,15,214.5,79.5,2.95,16.05,129.5,57.98,45.81
2018,6,24,6,30,122.0,93.0,3.0,16.4,130.0,67.67,54.39
2018,6,24,6,45,100.5,103.5,3.0,16.75,137.5,74.63,60.4
2018,6,24,7,0,79.0,114.0,3.0,17.1,145.0,81.31,66.01
2018,6,24,7,15,110.0,131.0,3.05,17.4,180.5,92.61,75.54
2018,6,24,7,30,141.0,148.0,3.1,17.7,216.0,103.7,84.76
2018,6,24,7,45,160.0,162.0,3.1,18.0,247.0,112.6,91.99
2018,6,24,8,0,179.0,176.0,3.1,18.3,278.0,114.0,92.75
2018,6,24,8,15,110.5,200.0,3.15,18.55,264.5,133.04,108.49
2018,6,24,8,30,42.0,224.0,3.2,18.8,251.0,151.86,123.86
2018,6,24,8,45,91.0,244.0,3.25,19.05,308.5,155.53,126.44
2018,6,24,9,0,140.0,264.0,3.3,19.3,366.0,166.81,135.38
2018,6,24,9,15,193.0,276.0,3.35,19.45,424.5,159.48,128.93
2018,6,24,9,30,246.0,288.0,3.4,19.6,483.0,164.93,133.11
2018,6,24,9,45,297.5,303.0,3.45,19.7,549.0,181.31,134.85
2018,6,24,10,0,349.0,318.0,3.5,19.8,615.0,217.93,155.0
2018,6,24,10,15,437.0,303.5,3.5,19.9,687.5,239.59,165.81
2018,6,24,10,30,525.0,289.0,3.5,20.0,760.0,284.71,198.12
2018,6,24,10,45,637.0,245.5,3.5,20.05,830.5,323.16,227.17
2018,6,24,11,0,749.0,202.0,3.5,20.1,901.0,381.78,273.85
2018,6,24,11,15,744.5,204.0,3.45,20.1,907.5,428.11,314.47
2018,6,24,11,30,740.0,206.0,3.4,20.1,914.0,473.55,353.6
2018,6,24,11,45,720.5,214.0,3.4,20.1,907.0,516.17,389.73
2018,6,24,12,0,701.0,222.0,3.4,20.1,900.0,556.55,423.07
2018,6,24,12,15,709.5,221.5,3.4,20.1,907.5,605.39,461.7
2018,6,24,12,30,718.0,221.0,3.4,20.1,915.0,653.94,499.25
2018,6,24,12,45,737.0,211.5,3.35,20.1,919.0,702.03,535.79
2018,6,24,13,0,756.0,202.0,3.3,20.1,923.0,742.64,566.57
2018,6,24,13,15,544.5,283.5,3.3,20.05,798.5,690.86,527.45
2018,6,24,13,30,333.0,365.0,3.3,20.0,674.0,604.26,462.43
2018,6,24,13,45,309.0,335.0,3.3,20.0,616.5,577.7,444.56
2018,6,24,14,0,285.0,305.0,3.3,20.0,559.0,546.59,422.76
2018,6,24,14,15,577.0,215.5,3.3,19.9,708.5,771.7,593.13
2018,6,24,14,30,869.0,126.0,3.3,19.8,858.0,957.71,723.49
2018,6,24,14,45,858.0,125.0,3.3,19.75,823.0,969.85,731.42
2018,6,24,15,0,847.0,124.0,3.3,19.7,788.0,978.42,738.57
2018,6,24,15,15,835.0,121.5,3.3,19.7,748.0,995.38,751.45
2018,6,24,15,30,823.0,119.0,3.3,19.7,708.0,994.29,752.22
2018,6,24,15,45,805.0,117.0,3.35,19.35,663.5,984.08,748.48
2018,6,24,16,0,787.0,115.0,3.4,19.0,619.0,970.31,742.46
2018,6,24,16,15,764.0,112.0,3.4,18.75,570.5,946.88,729.17
2018,6,24,16,30,741.0,109.0,3.4,18.5,522.0,927.55,718.75
2018,6,24,16,45,713.0,105.0,3.45,18.25,472.0,892.28,697.25
2018,6,24,17,0,685.0,101.0,3.5,18.0,422.0,854.53,673.65
2018,6,24,17,15,649.0,95.5,3.45,17.65,372.0,804.74,640.39
2018,6,24,17,30,613.0,90.0,3.4,17.3,322.0,753.36,605.06
2018,6,24,17,45,565.0,83.0,3.35,16.95,272.5,687.48,557.52
2018,6,24,18,0,517.0,76.0,3.3,16.6,223.0,621.35,507.9
2018,6,24,18,15,453.0,67.0,3.2,16.3,177.5,538.74,442.85
2018,6,24,18,30,389.0,58.0,3.1,16.0,132.0,453.7,373.02
2018,6,24,18,45,302.5,46.0,2.95,15.65,93.5,356.26,290.11
2018,6,24,19,0,216.0,34.0,2.8,15.3,55.0,265.57,201.55
2018,6,24,19,15,126.5,20.5,2.75,15.1,31.0,152.41,0.0
2018,6,24,19,30,37.0,7.0,2.7,14.9,7.0,31.98,0.0
2018,6,24,19,45,18.5,3.5,2.65,14.7,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.0,3.2,13.45,3.5,0.0,0.0
2018,6,25,5,0,25.0,6.0,3.3,13.6,7.0,4.72,0.0
2018,6,25,5,15,96.5,16.5,3.3,13.85,26.5,12.58,0.32
2018,6,25,5,30,168.0,27.0,3.3,14.1,46.0,20.57,11.72
2018,6,25,5,45,212.0,37.0,3.35,14.35,72.5,28.03,18.94
2018,6,25,6,0,256.0,47.0,3.4,14.6,99.0,35.39,25.8
2018,6,25,6,15,128.0,43.0,3.3,14.8,69.0,32.71,23.59
2018,6,25,6,30,0.0,39.0,3.2,15.0,39.0,29.77,21.02
2018,6,25,6,45,0.0,51.5,3.15,15.25,51.5,39.4,29.56
2018,6,25,7,0,0.0,64.0,3.1,15.5,64.0,49.06,38.02
2018,6,25,7,15,0.0,93.0,3.0,15.75,93.0,70.61,56.81
2018,6,25,7,30,0.0,122.0,2.9,16.0,122.0,90.99,74.31
2018,6,25,7,45,0.0,125.0,2.8,16.25,125.0,93.59,76.21
2018,6,25,8,0,0.0,128.0,2.7,16.5,128.0,96.1,78.04
2018,6,25,8,15,1.5,148.0,2.7,16.8,149.0,110.16,89.73
2018,6,25,8,30,3.0,168.0,2.7,17.1,170.0,124.03,101.12
2018,6,25,8,45,6.0,189.0,2.7,17.4,193.5,138.42,112.84
2018,6,25,9,0,9.0,210.0,2.7,17.7,217.0,152.6,124.29
2018,6,25,9,15,12.5,235.0,2.75,17.9,245.0,169.12,137.63
2018,6,25,9,30,16.0,260.0,2.8,18.1,273.0,185.33,150.63
2018,6,25,9,45,20.0,285.0,2.85,18.35,301.5,202.39,156.7
2018,6,25,10,0,24.0,310.0,2.9,18.6,330.0,206.16,158.6
2018,6,25,10,15,33.0,343.5,2.95,18.75,372.5,231.99,177.88
2018,6,25,10,30,42.0,377.0,3.0,18.9,415.0,259.8,198.75
2018,6,25,10,45,83.0,412.5,3.05,19.1,489.5,299.95,228.03
2018,6,25,11,0,124.0,448.0,3.1,19.3,564.0,335.04,253.86
2018,6,25,11,15,115.0,454.5,3.15,19.4,563.0,351.54,267.19
2018,6,25,11,30,106.0,461.0,3.2,19.5,562.0,374.54,285.21
2018,6,25,11,45,108.0,467.0,3.25,19.6,570.5,392.85,299.43
2018,6,25,12,0,110.0,473.0,3.3,19.7,579.0,411.57,313.89
2018,6,25,12,15,85.0,451.0,3.35,19.75,533.0,393.98,301.11
2018,6,25,12,30,60.0,429.0,3.4,19.8,487.0,372.46,285.19
2018,6,25,12,45,78.0,438.5,3.5,19.85,513.5,402.02,308.1
2018,6,25,13,0,96.0,448.0,3.6,19.9,540.0,433.48,332.26
2018,6,25,13,15,129.0,445.5,3.65,19.9,566.5,479.46,367.52
2018,6,25,13,30,162.0,443.0,3.7,19.9,593.0,518.77,397.77
2018,6,25,13,45,237.5,375.5,3.8,19.9,590.0,552.85,425.96
2018,6,25,14,0,313.0,308.0,3.9,19.9,587.0,574.04,445.16
2018,6,25,14,15,612.5,203.5,3.95,19.8,727.0,792.41,611.37
2018,6,25,14,30,912.0,99.0,4.0,19.7,867.0,971.16,737.21
2018,6,25,14,45,905.0,97.0,4.05,19.6,833.0,986.29,747.94
2018,6,25,15,0,898.0,95.0,4.1,19.5,799.0,997.82,757.64
2018,6,25,15,15,887.5,93.5,4.1,19.5,759.5,1002.82,762.48
2018,6,25,15,30,877.0,92.0,4.1,19.5,720.0,1004.19,765.06
2018,6,25,15,45,816.5,104.5,4.2,19.1,660.5,981.06,752.69
2018,6,25,16,0,756.0,117.0,4.3,18.7,601.0,940.82,728.4
2018,6,25,16,15,536.5,163.0,4.3,18.45,493.5,768.62,607.44
2018,6,25,16,30,317.0,209.0,4.3,18.2,386.0,575.41,461.85
2018,6,25,16,45,338.5,186.5,4.35,17.9,359.5,573.15,464.27
2018,6,25,17,0,360.0,164.0,4.4,17.6,333.0,568.36,463.82
2018,6,25,17,15,538.0,117.0,4.45,17.2,337.0,720.73,585.09
2018,6,25,17,30,716.0,70.0,4.5,16.8,341.0,820.41,661.89
2018,6,25,17,45,672.5,65.5,4.5,16.4,290.5,766.1,622.57
2018,6,25,18,0,629.0,61.0,4.5,16.0,240.0,705.59,577.65
2018,6,25,18,15,565.5,55.5,4.45,15.65,192.5,625.65,514.9
2018,6,25,18,30,502.0,50.0,4.4,15.3,145.0,547.23,450.23
2018,6,25,18,45,404.0,41.5,4.3,14.95,104.0,438.46,357.68
2018,6,25,19,0,306.0,33.0,4.2,14.6,63.0,335.17,256.65
2018,6,25,19,15,181.0,20.5,4.15,14.35,36.0,193.36,0.0
2018,6,25,19,30,56.0,8.0,4.1,14.1,9.0,46.39,0.0
2018,6,25,19,45,28.0,4.0,4.05,13.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.0,2.95,11.95,6.5,0.0,0.0
2018,6,26,5,0,51.0,12.0,3.0,12.1,13.0,9.44,0.0
2018,6,26,5,15,126.0,24.5,3.0,12.45,36.0,18.5,2.68
2018,6,26,5,30,201.0,37.0,3.0,12.8,59.0,27.89,17.95
2018,6,26,5,45,107.0,49.5,3.0,13.15,62.0,36.5,26.47
2018,6,26,6,0,13.0,62.0,3.0,13.5,65.0,46.07,35.39
2018,6,26,6,15,7.5,77.5,2.95,13.85,79.5,57.26,45.58
2018,6,26,6,30,2.0,93.0,2.9,14.2,94.0,68.38,55.51
2018,6,26,6,45,6.0,111.5,2.85,14.5,114.0,81.48,67.0
2018,6,26,7,0,10.0,130.0,2.8,14.8,134.0,94.51,78.21
2018,6,26,7,15,33.5,160.0,2.75,15.15,176.0,110.99,92.23
2018,6,26,7,30,57.0,190.0,2.7,15.5,218.0,129.42,107.71
2018,6,26,7,45,83.5,218.0,2.7,15.8,263.5,146.39,121.73
2018,6,26,8,0,110.0,246.0,2.7,16.1,309.0,156.54,129.8
2018,6,26,8,15,119.0,268.0,2.7,16.4,341.0,168.04,138.94
2018,6,26,8,30,128.0,290.0,2.7,16.7,373.0,179.11,147.63
2018,6,26,8,45,137.5,311.5,2.7,17.0,406.5,189.5,155.71
2018,6,26,9,0,147.0,333.0,2.7,17.3,440.0,199.44,163.36
2018,6,26,9,15,160.0,353.0,2.75,17.55,475.0,208.38,170.2
2018,6,26,9,30,173.0,373.0,2.8,17.8,510.0,216.88,176.67
2018,6,26,9,45,151.5,390.5,2.8,18.05,514.0,228.98,175.47
2018,6,26,10,0,130.0,408.0,2.8,18.3,518.0,251.47,189.94
2018,6,26,10,15,132.0,422.5,2.85,18.5,537.5,274.72,206.6
2018,6,26,10,30,134.0,437.0,2.9,18.7,557.0,298.76,224.86
2018,6,26,10,45,182.0,428.5,2.95,18.9,595.5,324.53,243.41
2018,6,26,11,0,230.0,420.0,3.0,19.1,634.0,342.96,257.29
2018,6,26,11,15,480.0,319.0,3.1,19.15,775.0,396.87,295.82
2018,6,26,11,30,730.0,218.0,3.2,19.2,916.0,475.28,355.76
2018,6,26,11,45,833.5,168.5,3.25,19.3,970.5,540.26,407.93
2018,6,26,12,0,937.0,119.0,3.3,19.4,1025.0,608.91,462.73
2018,6,26,12,15,941.0,116.5,3.35,19.4,1026.0,659.74,503.63
2018,6,26,12,30,945.0,114.0,3.4,19.4,1027.0,709.31,542.74
2018,6,26,12,45,949.5,109.5,3.45,19.4,1020.5,756.13,579.07
2018,6,26,13,0,954.0,105.0,3.5,19.4,1014.0,800.98,613.33
2018,6,26,13,15,952.5,104.0,3.55,19.4,999.5,841.82,642.34
2018,6,26,13,30,951.0,103.0,3.6,19.4,985.0,879.93,669.29
2018,6,26,13,45,948.5,100.5,3.7,19.35,963.0,912.9,693.08
2018,6,26,14,0,946.0,98.0,3.8,19.3,941.0,942.65,714.74
2018,6,26,14,15,941.0,96.5,3.85,19.2,912.5,967.74,733.17
2018,6,26,14,30,936.0,95.0,3.9,19.1,884.0,989.34,749.35
2018,6,26,14,45,929.5,93.0,3.95,19.0,849.5,1005.41,761.94
2018,6,26,15,0,923.0,91.0,4.0,18.9,815.0,1017.82,772.25
2018,6,26,15,15,912.5,89.5,4.0,18.9,774.5,1023.12,777.3
2018,6,26,15,30,902.0,88.0,4.0,18.9,734.0,1024.72,780.05
2018,6,26,15,45,890.0,86.0,4.05,18.55,690.0,1020.57,780.45
2018,6,26,16,0,878.0,84.0,4.1,18.2,646.0,1012.85,778.58
2018,6,26,16,15,861.5,81.0,4.1,17.95,598.0,995.84,769.76
2018,6,26,16,30,845.0,78.0,4.1,17.7,550.0,975.52,758.7
2018,6,26,16,45,823.5,75.5,4.1,17.5,500.0,960.03,750.87
2018,6,26,17,0,802.0,73.0,4.1,17.3,450.0,929.19,731.94
2018,6,26,17,15,772.0,69.5,4.1,16.95,398.5,885.95,704.12
2018,6,26,17,30,742.0,66.0,4.1,16.6,347.0,840.64,673.98
2018,6,26,17,45,700.0,62.5,4.1,16.25,296.5,782.13,632.76
2018,6,26,18,0,658.0,59.0,4.1,15.9,246.0,729.73,594.34
2018,6,26,18,15,568.5,54.5,4.05,15.55,193.5,627.16,514.72
2018,6,26,18,30,479.0,50.0,4.0,15.2,141.0,527.52,433.88
2018,6,26,18,45,367.0,41.5,3.9,14.85,99.5,407.85,333.06
2018,6,26,19,0,255.0,33.0,3.8,14.5,58.0,294.69,225.79
2018,6,26,19,15,149.5,20.5,3.75,14.25,33.0,170.16,0.0
2018,6,26,19,30,44.0,8.0,3.7,14.0,8.0,37.82,0.0
2018,6,26,19,45,22.0,4.0,3.65,13.8,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,45,2.5,2.0,3.4,12.55,2.0,0.0,0.0
2018,6,27,5,0,5.0,4.0,3.5,12.7,4.0,3.15,0.0
2018,6,27,5,15,2.5,6.5,3.5,13.0,6.5,5.09,0.0
2018,6,27,5,30,0.0,9.0,3.5,13.3,9.0,6.82,0.1
2018,6,27,5,45,0.0,14.0,3.55,13.6,14.0,10.62,3.69
2018,6,27,6,0,0.0,19.0,3.6,13.9,19.0,14.44,7.23
2018,6,27,6,15,0.0,22.0,3.6,14.2,22.0,16.73,9.36
2018,6,27,6,30,0.0,25.0,3.6,14.5,25.0,19.03,11.44
2018,6,27,6,45,0.0,30.0,3.6,14.8,30.0,22.87,14.85
2018,6,27,7,0,0.0,35.0,3.6,15.1,35.0,26.72,18.22
2018,6,27,7,15,0.0,54.0,3.55,15.35,54.0,41.35,31.11
2018,6,27,7,30,0.0,73.0,3.5,15.6,73.0,56.05,43.9
2018,6,27,7,45,0.0,82.5,3.5,15.9,82.5,63.44,50.14
2018,6,27,8,0,0.0,92.0,3.5,16.2,92.0,70.78,56.27
2018,6,27,8,15,0.0,106.5,3.5,16.4,106.5,81.36,65.18
2018,6,27,8,30,0.0,121.0,3.5,16.6,121.0,91.83,73.91
2018,6,27,8,45,0.0,133.0,3.5,16.8,133.0,100.45,81.0
2018,6,27,9,0,0.0,145.0,3.5,17.0,145.0,108.99,87.97
2018,6,27,9,15,2.0,158.5,3.55,17.2,160.0,118.54,95.77
2018,6,27,9,30,4.0,172.0,3.6,17.4,175.0,128.0,103.45
2018,6,27,9,45,5.5,182.0,3.6,17.55,186.5,135.27,104.35
2018,6,27,10,0,7.0,192.0,3.6,17.7,198.0,143.31,110.36
2018,6,27,10,15,8.5,205.5,3.65,17.8,213.0,154.03,118.58
2018,6,27,10,30,10.0,219.0,3.7,17.9,228.0,165.07,127.1
2018,6,27,10,45,10.0,219.5,3.75,18.05,228.5,166.89,128.41
2018,6,27,11,0,10.0,220.0,3.8,18.2,229.0,168.69,129.74
2018,6,27,11,15,11.0,229.5,3.85,18.2,239.5,177.36,136.57
2018,6,27,11,30,12.0,239.0,3.9,18.2,250.0,186.29,143.6
2018,6,27,11,45,12.5,245.0,3.95,18.25,257.0,192.63,148.59
2018,6,27,12,0,13.0,251.0,4.0,18.3,264.0,199.12,153.71
2018,6,27,12,15,13.5,257.5,4.05,18.25,271.0,206.11,159.29
2018,6,27,12,30,14.0,264.0,4.1,18.2,278.0,213.23,164.99
2018,6,27,12,45,15.0,273.0,4.15,18.15,287.5,222.77,172.6
2018,6,27,13,0,16.0,282.0,4.2,18.1,297.0,232.52,180.41
2018,6,27,13,15,21.0,312.0,4.25,18.0,331.5,262.47,204.09
2018,6,27,13,30,26.0,342.0,4.3,17.9,366.0,306.23,238.34
2018,6,27,13,45,20.0,300.0,4.35,17.85,318.0,256.73,200.06
2018,6,27,14,0,14.0,258.0,4.4,17.8,270.0,218.57,170.42
2018,6,27,14,15,12.5,245.0,4.45,17.7,255.5,207.86,162.31
2018,6,27,14,30,11.0,232.0,4.5,17.6,241.0,196.84,153.88
2018,6,27,14,45,12.0,238.0,4.55,17.45,247.5,204.35,160.28
2018,6,27,15,0,13.0,244.0,4.6,17.3,254.0,212.27,167.02
2018,6,27,15,15,14.5,241.0,4.6,17.3,251.5,213.02,168.04
2018,6,27,15,30,16.0,238.0,4.6,17.3,249.0,214.0,169.3
2018,6,27,15,45,14.0,220.5,4.75,16.95,230.0,197.99,157.08
2018,6,27,16,0,12.0,203.0,4.9,16.6,211.0,181.73,144.56
2018,6,27,16,15,20.5,197.5,4.95,16.4,209.5,187.69,150.42
2018,6,27,16,30,29.0,192.0,5.0,16.2,208.0,213.42,172.4
2018,6,27,16,45,94.0,190.5,5.05,15.95,236.0,305.83,251.02
2018,6,27,17,0,159.0,189.0,5.1,15.7,264.0,375.23,310.45
2018,6,27,17,15,231.5,161.5,5.1,15.4,256.5,439.17,365.56
2018,6,27,17,30,304.0,134.0,5.1,15.1,249.0,474.85,398.03
2018,6,27,17,45,324.0,111.5,5.1,14.75,218.0,486.43,408.83
2018,6,27,18,0,344.0,89.0,5.1,14.4,187.0,470.7,397.48
2018,6,27,18,15,306.0,75.0,5.05,14.15,149.5,411.75,347.9
2018,6,27,18,30,268.0,61.0,5.0,13.9,112.0,353.94,297.48
2018,6,27,18,45,203.5,47.0,4.9,13.65,79.5,275.81,227.73
2018,6,27,19,0,139.0,33.0,4.8,13.4,47.0,202.36,154.89
2018,6,27,19,15,78.0,20.0,4.75,13.3,27.0,102.06,0.0
2018,6,27,19,30,17.0,7.0,4.7,13.2,7.0,17.7,0.0
2018,6,27,19,45,8.5,3.5,4.7,13.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,4,45,22.0,5.5,4.4,12.7,6.0,0.0,0.0
2018,6,28,5,0,44.0,11.0,4.5,12.8,12.0,8.65,0.0
2018,6,28,5,15,146.0,25.0,4.55,13.15,39.0,18.91,1.56
2018,6,28,5,30,248.0,39.0,4.6,13.5,66.0,29.52,19.14
2018,6,28,5,45,343.0,48.5,4.7,13.8,106.0,36.99,26.77
2018,6,28,6,0,438.0,58.0,4.8,14.1,146.0,46.77,35.89
2018,6,28,6,15,503.0,65.0,4.8,14.5,193.0,52.03,40.8
2018,6,28,6,30,568.0,72.0,4.8,14.9,240.0,57.32,45.54
2018,6,28,6,45,615.5,77.0,4.8,15.25,290.0,60.92,48.65
2018,6,28,7,0,663.0,82.0,4.8,15.6,340.0,64.54,51.67
2018,6,28,7,15,697.0,85.5,4.8,15.9,390.5,66.9,53.53
2018,6,28,7,30,731.0,89.0,4.8,16.2,441.0,74.95,60.32
2018,6,28,7,45,757.5,91.5,4.75,16.55,490.5,76.54,61.41
2018,6,28,8,0,784.0,94.0,4.7,16.9,540.0,78.12,62.47
2018,6,28,8,15,803.0,97.0,4.6,17.2,587.0,79.79,63.63
2018,6,28,8,30,822.0,100.0,4.5,17.5,634.0,81.37,64.72
2018,6,28,8,45,837.0,101.0,4.45,17.8,677.0,90.96,72.65
2018,6,28,9,0,852.0,102.0,4.4,18.1,720.0,91.66,72.96
2018,6,28,9,15,862.5,104.0,4.3,18.35,758.5,92.63,73.53
2018,6,28,9,30,873.0,106.0,4.2,18.6,797.0,93.44,73.98
2018,6,28,9,45,881.0,108.0,4.15,18.85,830.5,110.35,71.56
2018,6,28,10,0,889.0,110.0,4.1,19.1,864.0,164.31,93.84
2018,6,28,10,15,895.0,111.0,4.1,19.25,891.5,218.52,130.53
2018,6,28,10,30,901.0,112.0,4.1,19.4,919.0,273.42,175.05
2018,6,28,10,45,905.0,112.5,4.1,19.55,939.5,327.96,222.61
2018,6,28,11,0,909.0,113.0,4.1,19.7,960.0,382.55,271.13
2018,6,28,11,15,911.5,114.0,4.1,19.75,974.0,436.75,319.16
2018,6,28,11,30,914.0,115.0,4.1,19.8,988.0,490.5,365.92
2018,6,28,11,45,915.5,115.0,4.15,19.85,995.0,542.5,410.32
2018,6,28,12,0,917.0,115.0,4.2,19.9,1002.0,593.6,452.87
2018,6,28,12,15,919.0,114.0,4.25,19.9,1002.5,643.22,493.33
2018,6,28,12,30,921.0,113.0,4.3,19.9,1003.0,691.52,531.84
2018,6,28,12,45,922.5,110.5,4.4,19.9,996.0,736.73,567.68
2018,6,28,13,0,924.0,108.0,4.5,19.9,989.0,779.92,601.47
2018,6,28,13,15,921.0,107.5,4.55,19.8,974.0,818.98,630.25
2018,6,28,13,30,918.0,107.0,4.6,19.7,959.0,855.32,656.77
2018,6,28,13,45,913.0,106.5,4.65,19.65,937.0,887.06,679.94
2018,6,28,14,0,908.0,106.0,4.7,19.6,915.0,915.65,700.98
2018,6,28,14,15,902.5,105.0,4.7,19.45,887.5,940.05,719.1
2018,6,28,14,30,897.0,104.0,4.7,19.3,860.0,961.08,735.01
2018,6,28,14,45,888.5,103.0,4.75,19.2,826.0,975.81,746.95
2018,6,28,15,0,880.0,102.0,4.8,19.1,792.0,986.97,756.65
2018,6,28,15,15,869.0,100.0,4.8,19.1,752.5,991.02,760.88
2018,6,28,15,30,858.0,98.0,4.8,19.1,713.0,991.45,762.83
2018,6,28,15,45,844.0,96.0,4.8,18.75,669.5,985.32,761.42
2018,6,28,16,0,830.0,94.0,4.8,18.4,626.0,975.75,757.77
2018,6,28,16,15,812.5,91.0,4.8,18.15,579.0,971.21,757.51
2018,6,28,16,30,795.0,88.0,4.8,17.9,532.0,950.19,745.58
2018,6,28,16,45,770.5,85.0,4.8,17.65,482.5,919.0,726.33
2018,6,28,17,0,746.0,82.0,4.8,17.4,433.0,885.08,704.84
2018,6,28,17,15,714.5,78.0,4.85,17.05,383.0,840.49,675.56
2018,6,28,17,30,683.0,74.0,4.9,16.7,333.0,800.48,648.83
2018,6,28,17,45,639.5,69.0,4.9,16.35,283.5,740.43,605.38
2018,6,28,18,0,596.0,64.0,4.9,16.0,234.0,679.95,559.82
2018,6,28,18,15,532.0,58.0,4.8,15.65,187.5,599.64,495.97
2018,6,28,18,30,468.0,52.0,4.7,15.3,141.0,520.85,430.41
2018,6,28,18,45,371.0,43.0,4.6,14.9,101.0,413.12,338.36
2018,6,28,19,0,274.0,34.0,4.5,14.5,61.0,310.75,238.98
2018,6,28,19,15,159.5,21.0,4.4,14.25,35.0,178.99,0.0
2018,6,28,19,30,45.0,8.0,4.3,14.0,9.0,38.58,0.0
2018,6,28,19,45,22.5,4.0,4.25,13.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.5,5.0,1.2,13.0,6.0,0.0,0.0
2018,6,29,5,0,83.0,10.0,1.2,13.2,12.0,7.87,0.0
2018,6,29,5,15,209.5,21.5,1.2,13.65,40.5,17.66,0.35
2018,6,29,5,30,336.0,33.0,1.2,14.1,69.0,27.21,17.15
2018,6,29,5,45,427.5,40.5,1.25,14.55,110.5,33.32,23.52
2018,6,29,6,0,519.0,48.0,1.3,15.0,152.0,39.55,29.43
2018,6,29,6,15,579.0,53.5,1.35,15.45,199.5,44.04,33.6
2018,6,29,6,30,639.0,59.0,1.4,15.9,247.0,48.6,37.67
2018,6,29,6,45,681.0,62.5,1.4,16.35,297.0,55.71,43.86
2018,6,29,7,0,723.0,66.0,1.4,16.8,347.0,58.83,46.42
2018,6,29,7,15,753.5,69.5,1.45,17.35,398.0,61.77,48.73
2018,6,29,7,30,784.0,73.0,1.5,17.9,449.0,64.67,50.97
2018,6,29,7,45,807.0,75.0,1.55,18.45,498.5,66.33,52.11
2018,6,29,8,0,830.0,77.0,1.6,19.0,548.0,76.07,60.16
2018,6,29,8,15,847.0,79.0,1.65,19.45,595.0,78.1,61.57
2018,6,29,8,30,864.0,81.0,1.7,19.9,642.0,80.01,62.89
2018,6,29,8,45,876.5,83.5,1.75,20.3,686.0,81.97,64.26
2018,6,29,9,0,889.0,86.0,1.8,20.7,730.0,83.76,65.5
2018,6,29,9,15,896.5,88.5,1.9,21.05,768.0,85.24,66.49
2018,6,29,9,30,904.0,91.0,2.0,21.4,806.0,86.54,67.34
2018,6,29,9,45,908.0,94.5,2.1,21.7,839.0,103.68,65.7
2018,6,29,10,0,912.0,98.0,2.2,22.0,872.0,159.39,88.09
2018,6,29,10,15,917.0,99.5,2.25,22.2,899.0,214.87,124.84
2018,6,29,10,30,922.0,101.0,2.3,22.4,926.0,270.93,169.41
2018,6,29,10,45,925.5,102.0,2.4,22.55,947.0,326.66,217.09
2018,6,29,11,0,929.0,103.0,2.5,22.7,968.0,382.4,265.67
2018,6,29,11,15,931.5,103.5,2.6,22.8,982.0,437.25,313.33
2018,6,29,11,30,934.0,104.0,2.7,22.9,996.0,491.61,359.69
2018,6,29,11,45,935.0,104.5,2.75,22.95,1003.0,544.55,403.8
2018,6,29,12,0,936.0,105.0,2.8,23.0,1010.0,596.5,445.97
2018,6,29,12,15,935.0,106.0,2.9,23.0,1009.5,646.44,485.81
2018,6,29,12,30,934.0,107.0,3.0,23.0,1009.0,694.83,523.6
2018,6,29,12,45,931.5,107.5,3.1,22.95,1001.0,740.01,558.42
2018,6,29,13,0,929.0,108.0,3.2,22.9,993.0,782.98,591.07
2018,6,29,13,15,927.5,106.5,3.25,22.85,978.5,822.62,619.22
2018,6,29,13,30,926.0,105.0,3.3,22.8,964.0,859.58,645.14
2018,6,29,13,45,922.5,103.5,3.4,22.75,942.5,891.96,668.23
2018,6,29,14,0,919.0,102.0,3.5,22.7,921.0,921.19,689.27
2018,6,29,14,15,913.5,101.0,3.55,22.6,893.0,945.83,707.14
2018,6,29,14,30,908.0,100.0,3.6,22.5,865.0,967.07,722.85
2018,6,29,14,45,900.5,97.5,3.6,22.4,830.5,981.36,733.72
2018,6,29,15,0,893.0,95.0,3.6,22.3,796.0,991.99,742.35
2018,6,29,15,15,882.5,93.5,3.6,22.3,756.5,997.12,747.18
2018,6,29,15,30,872.0,92.0,3.6,22.3,717.0,998.64,749.8
2018,6,29,15,45,859.0,90.0,3.65,21.95,673.5,993.5,749.49
2018,6,29,16,0,846.0,88.0,3.7,21.6,630.0,984.89,746.99
2018,6,29,16,15,828.0,86.0,3.75,21.35,583.0,967.84,738.53
2018,6,29,16,30,810.0,84.0,3.8,21.1,536.0,960.41,736.78
2018,6,29,16,45,786.5,81.0,3.8,20.85,486.5,930.14,718.75
2018,6,29,17,0,763.0,78.0,3.8,20.6,437.0,897.12,698.63
2018,6,29,17,15,731.0,74.5,3.75,20.15,386.5,852.51,670.01
2018,6,29,17,30,699.0,71.0,3.7,19.7,336.0,805.94,639.16
2018,6,29,17,45,654.5,66.5,3.65,19.3,286.0,751.29,601.03
2018,6,29,18,0,610.0,62.0,3.6,18.9,236.0,690.32,556.44
2018,6,29,18,15,547.0,56.0,3.55,18.35,189.0,610.63,495.5
2018,6,29,18,30,484.0,50.0,3.5,17.8,142.0,532.52,432.63
2018,6,29,18,45,387.5,41.5,3.45,17.25,101.5,425.53,343.39
2018,6,29,19,0,291.0,33.0,3.4,16.7,61.0,323.96,246.11
2018,6,29,19,15,171.5,20.5,3.4,16.4,35.0,186.86,0.0
2018,6,29,19,30,52.0,8.0,3.4,16.1,9.0,43.63,0.0
2018,6,29,19,45,26.0,4.0,3.35,15.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.1,16.65,6.5,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.1,16.8,13.0,8.65,0.0
2018,6,30,5,15,250.0,20.5,1.1,17.2,42.0,16.93,0.0
2018,6,30,5,30,388.0,30.0,1.1,17.6,71.0,24.95,14.93
2018,6,30,5,45,476.0,37.0,1.15,18.05,113.5,30.82,20.99
2018,6,30,6,0,564.0,44.0,1.2,18.5,156.0,36.82,26.59
2018,6,30,6,15,620.5,48.5,1.15,18.9,204.0,44.08,33.14
2018,6,30,6,30,677.0,53.0,1.1,19.3,252.0,48.31,36.88
2018,6,30,6,45,715.5,57.0,1.05,19.65,302.5,51.96,40.0
2018,6,30,7,0,754.0,61.0,1.0,20.0,353.0,55.6,43.01
2018,6,30,7,15,782.0,64.0,1.05,20.55,404.0,58.31,45.12
2018,6,30,7,30,810.0,67.0,1.1,21.1,455.0,67.89,53.06
2018,6,30,7,45,830.5,69.5,1.1,21.6,504.5,70.67,55.12
2018,6,30,8,0,851.0,72.0,1.1,22.1,554.0,73.33,57.06
2018,6,30,8,15,866.5,74.0,1.15,22.6,601.0,75.44,58.52
2018,6,30,8,30,882.0,76.0,1.2,23.1,648.0,77.42,59.88
2018,6,30,8,45,894.0,78.5,1.25,23.65,692.0,79.47,61.28
2018,6,30,9,0,906.0,81.0,1.3,24.2,736.0,81.37,62.56
2018,6,30,9,15,914.0,82.5,1.4,24.55,774.0,82.41,63.18
2018,6,30,9,30,922.0,84.0,1.5,24.9,812.0,83.31,63.7
2018,6,30,9,45,927.5,86.0,1.55,25.3,845.5,99.0,61.52
2018,6,30,10,0,933.0,88.0,1.6,25.7,879.0,155.08,82.84
2018,6,30,10,15,938.0,89.5,1.65,25.9,906.5,211.64,119.47
2018,6,30,10,30,943.0,91.0,1.7,26.1,934.0,268.78,164.02
2018,6,30,10,45,946.0,92.5,1.8,26.35,955.5,325.75,211.76
2018,6,30,11,0,949.0,94.0,1.9,26.6,977.0,382.66,260.3
2018,6,30,11,15,951.5,94.5,1.95,26.65,991.0,438.49,307.78
2018,6,30,11,30,954.0,95.0,2.0,26.7,1005.0,493.8,353.87
2018,6,30,11,45,954.5,95.5,2.05,26.8,1012.0,547.4,397.45
2018,6,30,12,0,955.0,96.0,2.1,26.9,1019.0,599.91,438.97
2018,6,30,12,15,951.5,98.0,2.2,26.9,1017.0,649.83,477.91
2018,6,30,12,30,948.0,100.0,2.3,26.9,1015.0,697.96,514.64
2018,6,30,12,45,942.5,102.0,2.35,26.85,1006.0,742.7,548.03
2018,6,30,13,0,937.0,104.0,2.4,26.8,997.0,785.02,579.1
2018,6,30,13,15,610.5,247.5,2.45,26.75,825.5,710.72,524.78
2018,6,30,13,30,284.0,391.0,2.5,26.7,654.0,585.05,433.03
2018,6,30,13,45,292.5,349.5,2.55,26.65,615.0,575.25,428.78
2018,6,30,14,0,301.0,308.0,2.6,26.6,576.0,562.33,421.64
2018,6,30,14,15,604.5,204.5,2.65,26.45,721.0,784.5,584.28
2018,6,30,14,30,908.0,101.0,2.7,26.3,866.0,967.77,707.42
2018,6,30,14,45,899.5,99.5,2.75,26.15,831.5,982.23,717.12
2018,6,30,15,0,891.0,98.0,2.8,26.0,797.0,993.07,726.19
2018,6,30,15,15,880.5,96.0,2.8,26.0,757.5,997.75,730.59
2018,6,30,15,30,870.0,94.0,2.8,26.0,718.0,998.81,732.83
2018,6,30,15,45,854.0,93.0,2.9,25.45,673.5,991.88,732.51
2018,6,30,16,0,838.0,92.0,3.0,24.9,629.0,981.52,730.05
2018,6,30,16,15,814.5,90.5,3.0,24.4,580.0,972.69,727.73
2018,6,30,16,30,791.0,89.0,3.0,23.9,531.0,947.52,714.44
2018,6,30,16,45,761.5,87.0,3.0,23.45,480.5,912.63,694.3
2018,6,30,17,0,732.0,85.0,3.0,23.0,430.0,875.08,671.99
2018,6,30,17,15,692.0,82.5,3.0,22.25,378.5,830.73,645.05
2018,6,30,17,30,652.0,80.0,3.0,21.5,327.0,779.14,611.95
2018,6,30,17,45,597.5,75.5,2.95,20.8,276.5,709.89,564.11
2018,6,30,18,0,543.0,71.0,2.9,20.1,226.0,640.57,514.15
2018,6,30,18,15,473.0,63.0,2.9,19.45,179.0,553.34,447.96
2018,6,30,18,30,403.0,55.0,2.9,18.8,132.0,468.17,380.04
2018,6,30,18,45,309.0,44.0,2.85,18.15,93.0,358.93,289.46
2018,6,30,19,0,215.0,33.0,2.8,17.5,54.0,263.31,198.85
2018,6,30,19,15,125.5,20.0,2.8,17.15,30.5,151.33,0.0
2018,6,30,19,30,36.0,7.0,2.8,16.8,7.0,31.37,0.0
2018,6,30,19,45,18.0,3.5,2.75,16.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.65,14.6,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.7,14.7,9.0,6.29,0.0
2018,7,1,5,15,156.0,21.5,2.7,14.95,35.5,16.38,0.0
2018,7,1,5,30,262.0,35.0,2.7,15.2,62.0,26.72,16.48
2018,7,1,5,45,350.0,45.0,2.7,15.5,102.0,36.53,26.14
2018,7,1,6,0,438.0,55.0,2.7,15.8,142.0,44.44,33.57
2018,7,1,6,15,500.5,62.5,2.65,16.1,188.5,50.13,38.85
2018,7,1,6,30,563.0,70.0,2.6,16.4,235.0,55.81,43.94
2018,7,1,6,45,608.5,75.5,2.6,16.7,284.5,59.78,47.37
2018,7,1,7,0,654.0,81.0,2.6,17.0,334.0,63.74,50.69
2018,7,1,7,15,686.0,86.0,2.5,17.3,384.0,67.08,53.39
2018,7,1,7,30,718.0,91.0,2.4,17.6,434.0,70.34,55.98
2018,7,1,7,45,742.5,94.5,2.35,17.95,483.0,78.35,62.61
2018,7,1,8,0,767.0,98.0,2.3,18.3,532.0,80.45,64.11
2018,7,1,8,15,785.5,101.5,2.3,18.6,578.5,82.32,65.41
2018,7,1,8,30,804.0,105.0,2.3,18.9,625.0,84.07,66.62
2018,7,1,8,45,818.0,108.0,2.25,19.2,668.5,85.27,67.37
2018,7,1,9,0,832.0,111.0,2.2,19.5,712.0,86.35,68.02
2018,7,1,9,15,842.5,113.5,2.25,19.75,750.5,97.03,76.77
2018,7,1,9,30,853.0,116.0,2.3,20.0,789.0,97.93,77.27
2018,7,1,9,45,861.5,118.0,2.3,20.25,823.0,111.28,74.17
2018,7,1,10,0,870.0,120.0,2.3,20.5,857.0,164.36,94.55
2018,7,1,10,15,731.5,188.0,2.4,20.65,821.5,216.45,134.74
2018,7,1,10,30,593.0,256.0,2.5,20.8,786.0,271.07,183.57
2018,7,1,10,45,638.5,240.0,2.55,20.95,823.0,315.31,219.15
2018,7,1,11,0,684.0,224.0,2.6,21.1,860.0,364.31,259.68
2018,7,1,11,15,786.5,178.5,2.7,21.15,920.5,423.46,307.44
2018,7,1,11,30,889.0,133.0,2.8,21.2,981.0,487.75,359.63
2018,7,1,11,45,888.5,134.5,2.9,21.25,987.5,538.86,402.59
2018,7,1,12,0,888.0,136.0,3.0,21.3,994.0,589.01,443.78
2018,7,1,12,15,885.0,137.5,3.05,21.2,992.5,636.55,482.13
2018,7,1,12,30,882.0,139.0,3.1,21.1,991.0,682.55,518.43
2018,7,1,12,45,695.0,185.5,3.15,21.05,853.5,642.92,491.0
2018,7,1,13,0,508.0,232.0,3.2,21.0,716.0,587.03,450.46
2018,7,1,13,15,445.5,240.0,3.25,20.85,659.5,572.97,441.38
2018,7,1,13,30,383.0,248.0,3.3,20.7,603.0,554.56,428.36
2018,7,1,13,45,443.0,237.0,3.3,20.6,638.5,617.44,476.61
2018,7,1,14,0,503.0,226.0,3.3,20.5,674.0,688.94,529.99
2018,7,1,14,15,674.5,179.5,3.3,20.3,760.0,823.56,629.34
2018,7,1,14,30,846.0,133.0,3.3,20.1,846.0,940.47,710.46
2018,7,1,14,45,837.5,131.0,3.35,19.9,812.5,968.58,730.61
2018,7,1,15,0,829.0,129.0,3.4,19.7,779.0,978.96,739.64
2018,7,1,15,15,816.5,126.5,3.4,19.7,739.5,981.24,742.56
2018,7,1,15,30,804.0,124.0,3.4,19.7,700.0,979.86,743.23
2018,7,1,15,45,789.0,120.5,3.4,19.2,656.5,971.25,740.55
2018,7,1,16,0,774.0,117.0,3.4,18.7,613.0,959.12,735.62
2018,7,1,16,15,755.5,112.0,3.4,18.4,566.0,938.31,724.18
2018,7,1,16,30,737.0,107.0,3.4,18.1,519.0,921.25,715.41
2018,7,1,16,45,712.0,102.5,3.35,17.75,470.0,888.64,695.32
2018,7,1,17,0,687.0,98.0,3.3,17.4,421.0,853.49,673.21
2018,7,1,17,15,608.0,100.0,3.3,17.0,361.5,770.89,616.25
2018,7,1,17,30,529.0,102.0,3.3,16.6,302.0,687.26,556.82
2018,7,1,17,45,467.5,93.0,3.3,16.25,251.0,598.39,490.94
2018,7,1,18,0,406.0,84.0,3.3,15.9,200.0,521.65,431.96
2018,7,1,18,15,388.5,70.5,3.25,15.55,164.0,479.82,398.23
