Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,30,371.0,57.0,3.2,15.2,128.0,437.6,361.88
2018,7,1,18,45,292.5,45.5,3.15,14.9,91.5,348.01,284.75
2018,7,1,19,0,214.0,34.0,3.1,14.6,55.0,264.71,202.14
2018,7,1,19,15,123.0,20.5,3.05,14.5,31.0,150.47,0.0
2018,7,1,19,30,32.0,7.0,3.0,14.4,7.0,28.51,0.0
2018,7,1,19,45,16.0,3.5,2.95,14.25,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.9,14.15,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.9,14.3,7.0,5.51,0.0
2018,7,2,5,15,96.5,20.5,1.9,14.55,29.0,15.5,0.0
2018,7,2,5,30,165.0,34.0,1.9,14.8,51.0,25.57,15.5
2018,7,2,5,45,236.0,49.5,1.9,15.1,88.0,36.98,26.57
2018,7,2,6,0,307.0,65.0,1.9,15.4,125.0,48.26,36.98
2018,7,2,6,15,356.0,77.5,1.85,15.7,166.5,57.14,45.1
2018,7,2,6,30,405.0,90.0,1.8,16.0,208.0,65.85,52.87
2018,7,2,6,45,292.5,116.5,1.75,16.3,210.0,82.76,67.63
2018,7,2,7,0,180.0,143.0,1.7,16.6,212.0,99.79,82.23
2018,7,2,7,15,314.0,145.5,1.65,16.9,286.5,100.8,82.74
2018,7,2,7,30,448.0,148.0,1.6,17.2,361.0,100.6,82.19
2018,7,2,7,45,543.0,144.0,1.6,17.55,430.5,99.22,80.62
2018,7,2,8,0,638.0,140.0,1.6,17.9,500.0,97.59,78.84
2018,7,2,8,15,660.5,145.5,1.6,18.25,546.0,99.51,80.11
2018,7,2,8,30,683.0,151.0,1.6,18.6,592.0,101.29,81.26
2018,7,2,8,45,701.5,155.5,1.6,18.9,635.5,102.21,81.72
2018,7,2,9,0,720.0,160.0,1.6,19.2,679.0,103.01,82.08
2018,7,2,9,15,704.0,177.5,1.65,19.45,708.0,109.53,87.27
2018,7,2,9,30,688.0,195.0,1.7,19.7,737.0,115.39,91.87
2018,7,2,9,45,660.0,219.0,1.75,19.95,757.5,134.09,95.09
2018,7,2,10,0,632.0,243.0,1.8,20.2,778.0,186.98,120.87
2018,7,2,10,15,642.5,247.0,1.9,20.35,806.0,232.98,151.19
2018,7,2,10,30,653.0,251.0,2.0,20.5,834.0,280.7,188.26
2018,7,2,10,45,660.5,252.5,2.05,20.65,854.5,327.75,227.38
2018,7,2,11,0,668.0,254.0,2.1,20.8,875.0,375.82,268.04
2018,7,2,11,15,673.0,255.5,2.25,20.85,889.0,423.8,308.8
2018,7,2,11,30,678.0,257.0,2.4,20.9,903.0,472.24,349.32
2018,7,2,11,45,680.5,257.5,2.5,20.95,910.0,519.09,387.79
2018,7,2,12,0,683.0,258.0,2.6,21.0,917.0,565.76,425.26
2018,7,2,12,15,514.0,317.0,2.7,20.85,813.0,554.79,419.65
2018,7,2,12,30,345.0,376.0,2.8,20.7,709.0,521.54,396.3
2018,7,2,12,45,253.5,408.0,2.95,20.6,651.5,509.45,387.94
2018,7,2,13,0,162.0,440.0,3.1,20.5,594.0,483.09,368.19
2018,7,2,13,15,330.5,375.5,3.15,20.3,684.0,586.33,448.49
2018,7,2,13,30,499.0,311.0,3.2,20.1,774.0,704.2,537.48
2018,7,2,13,45,586.0,274.0,3.3,19.9,805.0,775.9,591.26
2018,7,2,14,0,673.0,237.0,3.4,19.7,836.0,849.06,646.01
2018,7,2,14,15,668.0,231.5,3.45,19.45,810.5,867.52,660.53
2018,7,2,14,30,663.0,226.0,3.5,19.2,785.0,882.79,673.28
2018,7,2,14,45,657.0,219.0,3.55,18.95,754.0,892.44,682.27
2018,7,2,15,0,651.0,212.0,3.6,18.7,723.0,898.78,689.1
2018,7,2,15,15,636.0,206.5,3.6,18.7,684.5,894.35,687.35
2018,7,2,15,30,621.0,201.0,3.6,18.7,646.0,886.48,683.37
2018,7,2,15,45,612.5,191.0,3.55,18.25,607.0,877.34,679.52
2018,7,2,16,0,604.0,181.0,3.5,17.8,568.0,865.03,673.51
2018,7,2,16,15,599.5,168.5,3.5,17.55,528.0,851.14,666.23
2018,7,2,16,30,595.0,156.0,3.5,17.3,488.0,834.22,656.81
2018,7,2,16,45,579.5,144.5,3.5,17.05,443.0,804.3,637.88
2018,7,2,17,0,564.0,133.0,3.5,16.8,398.0,771.81,616.85
2018,7,2,17,15,538.5,122.0,3.5,16.45,351.5,717.9,579.56
2018,7,2,17,30,513.0,111.0,3.5,16.1,305.0,673.15,548.28
2018,7,2,17,45,480.5,99.0,3.5,15.8,260.0,619.31,508.68
2018,7,2,18,0,448.0,87.0,3.5,15.5,215.0,565.1,467.23
2018,7,2,18,15,395.0,75.0,3.45,15.2,171.5,492.6,409.11
2018,7,2,18,30,342.0,63.0,3.4,14.9,128.0,422.1,350.11
2018,7,2,18,45,269.0,49.5,3.35,14.65,91.5,335.44,274.71
2018,7,2,19,0,196.0,36.0,3.3,14.4,55.0,254.45,194.06
2018,7,2,19,15,113.0,21.5,3.3,14.25,31.0,144.82,0.0
2018,7,2,19,30,30.0,7.0,3.3,14.1,7.0,27.09,0.0
2018,7,2,19,45,15.0,3.5,3.25,13.95,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,4,45,13.0,4.0,2.25,13.0,4.0,0.0,0.0
2018,7,3,5,0,26.0,8.0,2.2,13.2,8.0,6.29,0.0
2018,7,3,5,15,110.5,23.5,2.15,13.55,33.5,17.71,0.0
2018,7,3,5,30,195.0,39.0,2.1,13.9,59.0,29.26,18.51
2018,7,3,5,45,284.0,51.5,2.05,14.25,98.0,38.68,28.12
2018,7,3,6,0,373.0,64.0,2.0,14.6,137.0,48.12,36.97
2018,7,3,6,15,243.5,81.5,1.9,15.0,134.5,59.44,47.26
2018,7,3,6,30,114.0,99.0,1.8,15.4,132.0,70.96,57.51
2018,7,3,6,45,99.5,122.5,1.7,15.8,155.5,85.68,70.33
2018,7,3,7,0,85.0,146.0,1.6,16.2,179.0,102.18,84.43
2018,7,3,7,15,191.5,162.5,1.55,16.5,250.0,111.98,92.53
2018,7,3,7,30,298.0,179.0,1.5,16.8,321.0,119.59,98.63
2018,7,3,7,45,366.5,186.0,1.45,17.1,379.5,124.69,102.51
2018,7,3,8,0,435.0,193.0,1.4,17.4,438.0,123.85,101.31
2018,7,3,8,15,554.0,175.5,1.45,17.7,515.0,115.3,93.64
2018,7,3,8,30,673.0,158.0,1.5,18.0,592.0,105.27,84.8
2018,7,3,8,45,730.0,148.0,1.55,18.35,648.5,98.8,79.01
2018,7,3,9,0,787.0,138.0,1.6,18.7,705.0,101.1,80.64
2018,7,3,9,15,798.0,141.5,1.65,18.95,743.5,101.59,80.79
2018,7,3,9,30,809.0,145.0,1.7,19.2,782.0,101.94,80.84
2018,7,3,9,45,816.5,148.5,1.8,19.45,815.0,112.74,77.41
2018,7,3,10,0,824.0,152.0,1.9,19.7,848.0,165.51,97.79
2018,7,3,10,15,830.5,153.5,1.95,19.9,875.0,218.28,132.26
2018,7,3,10,30,837.0,155.0,2.0,20.1,902.0,272.01,174.59
2018,7,3,10,45,842.0,156.0,2.1,20.25,923.0,325.79,220.28
2018,7,3,11,0,847.0,157.0,2.2,20.4,944.0,379.97,267.23
2018,7,3,11,15,850.5,158.0,2.3,20.5,958.5,433.79,313.74
2018,7,3,11,30,854.0,159.0,2.4,20.6,973.0,485.5,357.87
2018,7,3,11,45,855.5,159.5,2.5,20.7,980.0,535.75,399.92
2018,7,3,12,0,857.0,160.0,2.6,20.8,987.0,585.31,440.37
2018,7,3,12,15,859.5,158.0,2.65,20.8,987.5,633.06,478.52
2018,7,3,12,30,862.0,156.0,2.7,20.8,988.0,679.71,514.95
2018,7,3,12,45,863.0,154.0,2.8,20.8,981.5,723.93,549.13
2018,7,3,13,0,864.0,152.0,2.9,20.8,975.0,766.32,581.41
2018,7,3,13,15,860.5,151.0,2.95,20.75,960.0,803.86,609.63
2018,7,3,13,30,857.0,150.0,3.0,20.7,945.0,838.77,634.42
2018,7,3,13,45,851.5,149.0,3.05,20.65,923.0,869.18,656.04
2018,7,3,14,0,846.0,148.0,3.1,20.6,901.0,910.72,685.32
2018,7,3,14,15,838.5,146.0,3.1,20.5,872.5,932.68,700.98
2018,7,3,14,30,831.0,144.0,3.1,20.4,844.0,951.15,714.53
2018,7,3,14,45,821.0,141.5,3.1,20.25,809.5,963.18,724.03
2018,7,3,15,0,811.0,139.0,3.1,20.1,775.0,971.56,731.29
2018,7,3,15,15,798.0,136.5,3.1,20.1,736.0,973.33,733.86
2018,7,3,15,30,785.0,134.0,3.1,20.1,697.0,971.46,734.18
2018,7,3,15,45,769.5,130.0,3.1,19.65,653.0,961.84,730.68
2018,7,3,16,0,754.0,126.0,3.1,19.2,609.0,948.71,724.93
2018,7,3,16,15,734.0,121.5,3.15,18.9,562.5,935.11,718.91
2018,7,3,16,30,714.0,117.0,3.2,18.6,516.0,910.72,705.34
2018,7,3,16,45,687.5,112.0,3.2,18.3,467.0,876.22,684.2
2018,7,3,17,0,661.0,107.0,3.2,18.0,418.0,839.22,660.94
2018,7,3,17,15,625.0,101.0,3.2,17.65,368.0,789.31,627.84
2018,7,3,17,30,589.0,95.0,3.2,17.3,318.0,737.78,592.61
2018,7,3,17,45,540.0,88.0,3.2,16.9,269.5,671.39,544.92
2018,7,3,18,0,491.0,81.0,3.2,16.5,221.0,604.64,495.0
2018,7,3,18,15,424.5,71.5,3.2,16.1,175.5,514.14,423.99
2018,7,3,18,30,358.0,62.0,3.2,15.7,130.0,434.67,358.66
2018,7,3,18,45,269.0,49.0,3.15,15.35,91.5,334.8,273.23
2018,7,3,19,0,180.0,36.0,3.1,15.0,53.0,241.89,183.49
2018,7,3,19,15,101.5,21.5,3.05,14.8,30.0,136.03,0.0
2018,7,3,19,30,23.0,7.0,3.0,14.6,7.0,22.06,0.0
2018,7,3,19,45,11.5,3.5,3.0,14.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,4,4,45,20.0,4.0,2.6,13.05,4.5,0.0,0.0
2018,7,4,5,0,40.0,8.0,2.7,13.2,9.0,6.29,0.0
2018,7,4,5,15,146.0,22.5,2.75,13.5,35.5,17.06,0.0
2018,7,4,5,30,252.0,37.0,2.8,13.8,62.0,28.08,17.43
2018,7,4,5,45,349.5,46.5,2.9,14.1,102.5,37.86,27.38
2018,7,4,6,0,447.0,56.0,3.0,14.4,143.0,45.39,34.57
2018,7,4,6,15,260.5,46.5,2.95,14.65,100.5,35.07,25.68
2018,7,4,6,30,74.0,37.0,2.9,14.9,58.0,27.87,19.32
2018,7,4,6,45,37.0,53.5,2.85,15.15,64.0,40.79,30.83
2018,7,4,7,0,0.0,70.0,2.8,15.4,70.0,53.7,42.17
2018,7,4,7,15,0.5,95.0,2.8,15.65,95.0,71.9,58.01
2018,7,4,7,30,1.0,120.0,2.8,15.9,120.0,89.53,73.12
2018,7,4,7,45,4.5,146.5,2.75,16.15,148.5,107.87,88.64
2018,7,4,8,0,8.0,173.0,2.7,16.4,177.0,125.88,103.67
2018,7,4,8,15,18.0,197.5,2.75,16.65,208.5,142.52,117.36
2018,7,4,8,30,28.0,222.0,2.8,16.9,240.0,150.23,123.4
2018,7,4,8,45,150.0,231.5,2.85,17.15,338.5,150.82,123.43
2018,7,4,9,0,272.0,241.0,2.9,17.4,437.0,146.8,119.64
2018,7,4,9,15,244.5,300.5,2.95,17.6,484.0,173.31,141.4
2018,7,4,9,30,217.0,360.0,3.0,17.8,531.0,212.98,173.69
2018,7,4,9,45,161.0,374.0,3.05,18.05,504.0,219.72,169.26
2018,7,4,10,0,105.0,388.0,3.1,18.3,477.0,253.22,192.74
2018,7,4,10,15,81.0,390.0,3.1,18.4,460.0,263.14,200.2
2018,7,4,10,30,57.0,392.0,3.1,18.5,443.0,270.0,206.28
2018,7,4,10,45,91.0,417.5,3.15,18.65,501.0,303.2,230.61
2018,7,4,11,0,125.0,443.0,3.2,18.8,559.0,330.19,250.61
2018,7,4,11,15,332.5,380.5,3.25,18.9,695.5,379.29,285.02
2018,7,4,11,30,540.0,318.0,3.3,19.0,832.0,454.04,341.35
2018,7,4,11,45,568.0,309.0,3.3,19.1,853.5,501.11,379.33
2018,7,4,12,0,596.0,300.0,3.3,19.2,875.0,544.6,414.36
2018,7,4,12,15,700.0,239.5,3.3,19.2,914.5,605.99,462.78
2018,7,4,12,30,804.0,179.0,3.3,19.2,954.0,667.29,510.99
2018,7,4,12,45,608.0,276.0,3.25,19.2,859.5,656.19,502.06
2018,7,4,13,0,412.0,373.0,3.2,19.2,765.0,627.2,479.08
2018,7,4,13,15,374.0,383.0,3.15,19.2,734.5,625.83,478.68
2018,7,4,13,30,336.0,393.0,3.1,19.2,704.0,628.2,480.41
2018,7,4,13,45,621.0,253.0,3.05,19.25,812.0,787.22,600.92
2018,7,4,14,0,906.0,113.0,3.0,19.3,920.0,917.94,693.68
2018,7,4,14,15,909.5,107.5,3.0,19.2,895.5,946.72,713.2
2018,7,4,14,30,913.0,102.0,3.0,19.1,871.0,972.28,731.48
2018,7,4,14,45,905.5,100.5,3.0,19.05,837.0,988.07,743.18
2018,7,4,15,0,898.0,99.0,3.0,19.0,803.0,1000.25,752.68
2018,7,4,15,15,887.5,96.5,3.0,19.0,763.0,1004.74,757.07
2018,7,4,15,30,877.0,94.0,3.0,19.0,723.0,1005.52,759.22
2018,7,4,15,45,864.5,92.0,3.0,18.75,679.5,1001.24,758.87
2018,7,4,16,0,852.0,90.0,3.0,18.5,636.0,993.45,756.33
2018,7,4,16,15,835.0,87.5,3.0,18.25,589.0,977.08,748.07
2018,7,4,16,30,818.0,85.0,3.0,18.0,542.0,970.3,746.52
2018,7,4,16,45,795.0,82.0,3.0,17.8,492.0,940.68,728.93
2018,7,4,17,0,772.0,79.0,3.0,17.6,442.0,908.23,709.26
2018,7,4,17,15,741.0,75.0,3.05,17.25,391.0,863.96,681.43
2018,7,4,17,30,710.0,71.0,3.1,16.9,340.0,817.64,651.23
2018,7,4,17,45,666.5,66.5,3.1,16.55,289.5,763.82,613.91
2018,7,4,18,0,623.0,62.0,3.1,16.2,239.0,703.53,569.95
2018,7,4,18,15,560.5,56.0,3.0,15.85,191.5,623.92,508.41
2018,7,4,18,30,498.0,50.0,2.9,15.5,144.0,545.78,444.91
2018,7,4,18,45,402.5,41.0,2.85,15.15,103.0,438.46,354.91
2018,7,4,19,0,307.0,32.0,2.8,14.8,62.0,336.82,255.64
2018,7,4,19,15,182.5,20.0,2.75,14.55,35.5,194.54,0.0
2018,7,4,19,30,58.0,8.0,2.7,14.3,9.0,48.07,0.0
2018,7,4,19,45,29.0,4.0,2.6,14.1,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,4.0,1.0,1.7,12.1,1.0,0.0,0.0
2018,7,5,5,0,8.0,2.0,1.8,12.3,2.0,1.57,0.0
2018,7,5,5,15,128.5,14.5,1.9,12.75,27.0,11.64,0.0
2018,7,5,5,30,249.0,27.0,2.0,13.2,52.0,21.93,12.34
2018,7,5,5,45,304.0,32.0,2.1,13.6,79.0,25.8,16.92
2018,7,5,6,0,359.0,37.0,2.2,14.0,106.0,29.75,20.79
2018,7,5,6,15,212.0,38.5,2.15,14.35,82.5,29.06,20.37
2018,7,5,6,30,65.0,40.0,2.1,14.7,59.0,29.86,21.14
2018,7,5,6,45,32.5,51.0,2.1,15.05,60.5,40.02,30.17
2018,7,5,7,0,0.0,62.0,2.1,15.4,62.0,47.51,36.7
2018,7,5,7,15,0.0,88.5,2.05,15.8,88.5,67.36,53.99
2018,7,5,7,30,0.0,115.0,2.0,16.2,115.0,86.12,70.06
2018,7,5,7,45,2.5,143.0,1.9,16.55,144.5,105.51,86.43
2018,7,5,8,0,5.0,171.0,1.8,16.9,174.0,124.51,102.2
2018,7,5,8,15,7.5,186.0,1.75,17.25,190.5,134.99,110.57
2018,7,5,8,30,10.0,201.0,1.7,17.6,207.0,145.39,118.79
2018,7,5,8,45,15.0,224.0,1.65,17.95,234.0,160.74,131.07
2018,7,5,9,0,20.0,247.0,1.6,18.3,261.0,175.87,143.02
2018,7,5,9,15,44.0,294.0,1.55,18.65,327.5,190.3,154.27
2018,7,5,9,30,68.0,341.0,1.5,19.0,394.0,214.44,173.29
2018,7,5,9,45,96.0,366.0,1.45,19.4,445.0,229.32,175.65
2018,7,5,10,0,124.0,391.0,1.4,19.8,496.0,240.46,180.0
2018,7,5,10,15,159.0,406.5,1.45,20.1,545.5,268.69,198.56
2018,7,5,10,30,194.0,422.0,1.5,20.4,595.0,301.55,221.63
2018,7,5,10,45,508.5,290.5,1.5,20.75,758.5,311.44,219.08
2018,7,5,11,0,823.0,159.0,1.5,21.1,922.0,371.36,259.31
2018,7,5,11,15,892.5,122.5,1.55,21.35,962.0,428.03,305.91
2018,7,5,11,30,962.0,86.0,1.6,21.6,1002.0,486.72,354.01
2018,7,5,11,45,963.5,86.5,1.7,21.85,1009.5,541.28,399.03
2018,7,5,12,0,965.0,87.0,1.8,22.1,1017.0,594.83,442.03
2018,7,5,12,15,960.0,90.0,1.9,22.2,1015.5,645.13,481.75
2018,7,5,12,30,955.0,93.0,2.0,22.3,1014.0,693.5,519.07
2018,7,5,12,45,947.5,97.0,2.1,22.4,1004.5,738.82,553.36
2018,7,5,13,0,940.0,101.0,2.2,22.5,995.0,781.65,585.22
2018,7,5,13,15,938.0,100.0,2.25,22.5,980.5,821.84,613.17
2018,7,5,13,30,936.0,99.0,2.3,22.5,966.0,859.32,638.92
2018,7,5,13,45,933.0,97.5,2.35,22.55,945.0,892.59,661.7
2018,7,5,14,0,930.0,96.0,2.4,22.6,924.0,922.72,682.43
2018,7,5,14,15,925.5,94.0,2.45,22.55,896.0,947.74,700.11
2018,7,5,14,30,921.0,92.0,2.5,22.5,868.0,969.29,715.66
2018,7,5,14,45,915.0,89.5,2.5,22.45,834.0,985.36,727.29
2018,7,5,15,0,909.0,87.0,2.5,22.4,800.0,997.79,736.72
2018,7,5,15,15,899.0,86.0,2.5,22.4,761.0,1004.29,742.32
2018,7,5,15,30,889.0,85.0,2.5,22.4,722.0,1007.16,745.77
2018,7,5,15,45,877.5,82.0,2.5,22.25,678.0,1002.55,744.93
2018,7,5,16,0,866.0,79.0,2.5,22.1,634.0,994.34,741.93
2018,7,5,16,15,850.5,76.5,2.5,21.9,587.0,979.2,734.6
2018,7,5,16,30,835.0,74.0,2.5,21.7,540.0,960.8,725.17
2018,7,5,16,45,806.0,72.0,2.45,21.45,487.5,926.31,704.44
2018,7,5,17,0,777.0,70.0,2.4,21.2,435.0,901.3,690.08
2018,7,5,17,15,755.5,65.5,2.4,20.85,387.0,865.69,668.61
2018,7,5,17,30,734.0,61.0,2.4,20.5,339.0,827.81,644.9
2018,7,5,17,45,687.0,57.5,2.4,20.1,287.5,765.03,602.35
2018,7,5,18,0,640.0,54.0,2.4,19.7,236.0,701.68,557.51
2018,7,5,18,15,552.5,50.0,2.35,19.1,185.0,608.16,487.66
2018,7,5,18,30,465.0,46.0,2.3,18.5,134.0,511.96,412.21
2018,7,5,18,45,374.0,38.5,2.3,17.9,96.0,411.85,329.64
2018,7,5,19,0,283.0,31.0,2.3,17.3,58.0,317.03,237.61
2018,7,5,19,15,173.5,19.0,2.4,17.05,33.0,186.87,0.0
2018,7,5,19,30,64.0,7.0,2.5,16.8,8.0,51.62,0.0
2018,7,5,19,45,32.0,3.5,2.6,16.5,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,3.0,2.1,15.8,3.0,0.0,0.0
2018,7,6,5,0,14.0,6.0,2.1,15.9,6.0,4.72,0.0
2018,7,6,5,15,8.0,15.0,2.1,16.05,15.0,11.65,0.0
2018,7,6,5,30,2.0,24.0,2.1,16.2,24.0,18.34,9.14
2018,7,6,5,45,1.0,35.5,2.1,16.35,35.5,27.02,17.74
2018,7,6,6,0,0.0,47.0,2.1,16.5,47.0,35.65,25.72
2018,7,6,6,15,29.0,71.0,2.15,16.7,79.5,52.47,40.79
2018,7,6,6,30,58.0,95.0,2.2,16.9,112.0,68.88,55.33
2018,7,6,6,45,32.0,80.0,2.25,17.1,89.5,60.05,47.53
2018,7,6,7,0,6.0,65.0,2.3,17.3,67.0,49.93,38.52
2018,7,6,7,15,3.0,50.5,2.3,17.5,51.5,38.7,28.52
2018,7,6,7,30,0.0,36.0,2.3,17.7,36.0,27.52,18.59
2018,7,6,7,45,2.0,69.5,2.3,17.95,70.5,53.41,41.08
2018,7,6,8,0,4.0,103.0,2.3,18.2,105.0,78.69,62.67
2018,7,6,8,15,6.5,126.0,2.25,18.45,130.0,95.17,76.45
2018,7,6,8,30,9.0,149.0,2.2,18.7,155.0,111.36,89.84
2018,7,6,8,45,9.0,163.0,2.15,19.0,169.0,121.19,97.72
2018,7,6,9,0,9.0,177.0,2.1,19.3,183.0,130.94,105.48
2018,7,6,9,15,5.5,159.5,2.15,19.65,163.5,119.29,95.38
2018,7,6,9,30,2.0,142.0,2.2,20.0,144.0,107.19,84.99
2018,7,6,9,45,8.0,190.5,2.25,20.3,197.5,140.89,112.68
2018,7,6,10,0,14.0,239.0,2.3,20.6,251.0,175.15,133.72
2018,7,6,10,15,19.5,264.0,2.35,20.9,281.0,194.73,148.18
2018,7,6,10,30,25.0,289.0,2.4,21.2,311.0,203.61,154.43
2018,7,6,10,45,52.5,337.5,2.45,21.5,385.5,245.69,185.55
2018,7,6,11,0,80.0,386.0,2.5,21.8,460.0,292.07,219.91
2018,7,6,11,15,202.5,388.0,2.55,22.0,579.5,332.88,248.65
2018,7,6,11,30,325.0,390.0,2.6,22.2,699.0,408.78,304.89
2018,7,6,11,45,289.0,424.0,2.7,22.4,700.5,440.67,330.02
2018,7,6,12,0,253.0,458.0,2.8,22.6,702.0,470.42,352.89
2018,7,6,12,15,443.5,367.5,2.9,22.7,795.0,545.87,410.44
2018,7,6,12,30,634.0,277.0,3.0,22.8,888.0,633.33,476.85
2018,7,6,12,45,664.5,255.5,3.1,22.9,891.5,678.81,511.32
2018,7,6,13,0,695.0,234.0,3.2,23.0,895.0,723.87,545.38
2018,7,6,13,15,736.0,207.5,3.3,23.0,898.0,771.78,581.54
2018,7,6,13,30,777.0,181.0,3.4,23.0,901.0,811.86,612.21
2018,7,6,13,45,792.5,167.0,3.5,22.95,886.5,847.6,638.32
2018,7,6,14,0,808.0,153.0,3.6,22.9,872.0,880.77,662.16
2018,7,6,14,15,769.5,165.5,3.7,22.8,832.5,887.45,668.1
2018,7,6,14,30,731.0,178.0,3.8,22.7,793.0,898.3,677.22
2018,7,6,14,45,770.5,150.5,3.9,22.55,775.5,923.09,696.17
2018,7,6,15,0,810.0,123.0,4.0,22.4,758.0,952.9,718.59
2018,7,6,15,15,830.5,106.0,4.0,22.4,728.5,958.06,723.32
2018,7,6,15,30,851.0,89.0,4.0,22.4,699.0,973.36,735.32
2018,7,6,15,45,807.5,98.5,4.05,22.0,648.0,964.05,732.03
2018,7,6,16,0,764.0,108.0,4.1,21.6,597.0,938.48,717.76
2018,7,6,16,15,779.5,93.0,4.05,21.35,559.5,940.28,721.65
2018,7,6,16,30,795.0,78.0,4.0,21.1,522.0,937.72,722.45
2018,7,6,16,45,721.5,87.5,3.95,20.9,462.0,873.34,679.56
2018,7,6,17,0,648.0,97.0,3.9,20.7,402.0,813.68,639.58
2018,7,6,17,15,549.0,103.0,3.8,20.4,340.5,716.88,571.15
2018,7,6,17,30,450.0,109.0,3.7,20.1,279.0,609.76,492.78
2018,7,6,17,45,483.0,88.0,3.65,19.85,246.0,617.57,500.48
2018,7,6,18,0,516.0,67.0,3.6,19.6,213.0,611.49,496.0
2018,7,6,18,15,452.0,59.5,3.5,19.3,169.0,531.22,432.8
2018,7,6,18,30,388.0,52.0,3.4,19.0,125.0,452.82,368.65
2018,7,6,18,45,304.5,41.5,3.3,18.75,88.5,357.32,287.78
2018,7,6,19,0,221.0,31.0,3.2,18.5,52.0,265.49,198.24
2018,7,6,19,15,135.5,19.5,3.15,18.3,30.0,157.7,0.0
2018,7,6,19,30,50.0,8.0,3.1,18.1,8.0,42.34,0.0
2018,7,6,19,45,25.0,4.0,3.05,17.95,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,3.0,14.4,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,3.1,14.5,9.0,6.29,0.0
2018,7,7,5,15,228.5,18.5,3.15,14.8,37.0,15.28,0.0
2018,7,7,5,30,373.0,29.0,3.2,15.1,65.0,24.15,13.75
2018,7,7,5,45,466.0,35.5,3.2,15.4,106.5,29.61,20.01
2018,7,7,6,0,559.0,42.0,3.2,15.7,148.0,38.23,28.05
2018,7,7,6,15,617.0,47.0,3.2,16.1,196.0,42.83,32.36
2018,7,7,6,30,675.0,52.0,3.2,16.5,244.0,47.49,36.56
2018,7,7,6,45,715.0,55.5,3.2,16.95,294.5,50.79,39.41
2018,7,7,7,0,755.0,59.0,3.2,17.4,345.0,54.11,42.19
2018,7,7,7,15,783.5,62.5,3.25,17.85,396.5,57.25,44.72
2018,7,7,7,30,812.0,66.0,3.3,18.3,448.0,67.11,53.05
2018,7,7,7,45,833.0,68.0,3.35,18.75,497.5,69.6,54.92
2018,7,7,8,0,854.0,70.0,3.4,19.2,547.0,72.0,56.68
2018,7,7,8,15,869.5,72.5,3.45,19.55,594.5,74.48,58.53
2018,7,7,8,30,885.0,75.0,3.5,19.9,642.0,76.82,60.26
2018,7,7,8,45,897.5,76.5,3.55,20.2,686.0,78.33,61.29
2018,7,7,9,0,910.0,78.0,3.6,20.5,730.0,79.71,62.22
2018,7,7,9,15,857.0,106.0,3.65,20.75,747.0,93.64,73.71
2018,7,7,9,30,804.0,134.0,3.7,21.0,764.0,95.86,75.32
2018,7,7,9,45,853.0,118.5,3.75,21.25,813.0,104.36,82.19
2018,7,7,10,0,902.0,103.0,3.8,21.5,862.0,152.0,85.26
2018,7,7,10,15,900.5,108.0,3.8,21.65,887.5,208.1,121.25
2018,7,7,10,30,899.0,113.0,3.8,21.8,913.0,264.15,165.59
2018,7,7,10,45,907.5,112.5,3.85,21.95,936.5,319.55,212.84
2018,7,7,11,0,916.0,112.0,3.9,22.1,960.0,375.5,261.81
2018,7,7,11,15,929.5,105.5,3.95,22.15,978.0,430.06,309.68
2018,7,7,11,30,943.0,99.0,4.0,22.2,996.0,485.02,357.18
2018,7,7,11,45,941.5,101.0,4.0,22.25,1002.0,538.49,402.51
2018,7,7,12,0,940.0,103.0,4.0,22.3,1008.0,590.75,445.66
2018,7,7,12,15,823.5,175.0,4.05,22.3,968.0,628.06,475.86
2018,7,7,12,30,707.0,247.0,4.1,22.3,928.0,657.99,498.95
2018,7,7,12,45,619.0,301.0,4.15,22.3,894.0,680.5,515.9
2018,7,7,13,0,531.0,355.0,4.2,22.3,860.0,699.48,529.38
2018,7,7,13,15,525.0,351.5,4.3,22.25,844.5,725.97,549.86
2018,7,7,13,30,519.0,348.0,4.4,22.2,829.0,749.97,568.37
2018,7,7,13,45,527.0,327.0,4.5,22.2,805.5,768.19,583.33
2018,7,7,14,0,535.0,306.0,4.6,22.2,782.0,783.65,596.41
2018,7,7,14,15,385.0,350.0,4.65,22.05,687.0,711.76,543.33
2018,7,7,14,30,235.0,394.0,4.7,21.9,592.0,595.19,457.15
2018,7,7,14,45,415.5,307.5,4.8,21.75,640.0,738.29,568.27
2018,7,7,15,0,596.0,221.0,4.9,21.6,688.0,852.85,656.63
2018,7,7,15,15,709.0,165.5,4.9,21.6,693.0,923.73,708.33
2018,7,7,15,30,822.0,110.0,4.9,21.6,698.0,981.62,749.84
2018,7,7,15,45,829.0,98.5,5.0,21.15,660.0,972.59,747.07
2018,7,7,16,0,836.0,87.0,5.1,20.7,622.0,973.5,751.83
2018,7,7,16,15,805.5,88.0,5.1,20.45,571.5,960.63,745.6
2018,7,7,16,30,775.0,89.0,5.1,20.2,521.0,931.78,728.11
2018,7,7,16,45,747.0,85.0,5.1,19.95,470.0,896.19,705.65
2018,7,7,17,0,719.0,81.0,5.1,19.7,419.0,857.97,680.92
2018,7,7,17,15,722.0,71.5,5.05,19.4,377.5,841.03,671.24
2018,7,7,17,30,725.0,62.0,5.0,19.1,336.0,820.84,658.59
2018,7,7,17,45,685.0,58.0,4.9,18.75,286.0,764.23,617.7
2018,7,7,18,0,645.0,54.0,4.8,18.4,236.0,706.74,574.61
2018,7,7,18,15,588.5,48.5,4.7,18.0,189.5,631.9,515.97
2018,7,7,18,30,532.0,43.0,4.6,17.6,143.0,566.35,461.54
2018,7,7,18,45,440.5,36.0,4.45,17.25,102.5,464.56,374.74
2018,7,7,19,0,349.0,29.0,4.3,16.9,62.0,368.36,276.17
2018,7,7,19,15,212.0,18.5,4.25,16.65,35.5,215.18,0.0
2018,7,7,19,30,75.0,8.0,4.2,16.4,9.0,60.39,0.0
2018,7,7,19,45,37.5,4.0,4.15,16.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,4,45,38.0,4.0,3.3,13.3,4.5,0.0,0.0
2018,7,8,5,0,76.0,8.0,3.4,13.4,9.0,6.29,0.0
2018,7,8,5,15,213.0,18.5,3.45,13.75,35.5,15.27,0.0
2018,7,8,5,30,350.0,29.0,3.5,14.1,62.0,24.08,13.6
2018,7,8,5,45,441.0,36.0,3.55,14.4,102.5,29.87,20.31
2018,7,8,6,0,532.0,43.0,3.6,14.7,143.0,35.82,26.03
2018,7,8,6,15,590.5,49.0,3.6,15.15,190.5,40.81,30.69
2018,7,8,6,30,649.0,55.0,3.6,15.6,238.0,49.6,38.56
2018,7,8,6,45,688.5,59.0,3.65,16.05,287.5,53.14,41.63
2018,7,8,7,0,728.0,63.0,3.7,16.5,337.0,56.69,44.61
2018,7,8,7,15,756.5,66.0,3.7,16.95,387.0,59.31,46.7
2018,7,8,7,30,785.0,69.0,3.7,17.4,437.0,61.91,48.72
2018,7,8,7,45,805.5,72.0,3.7,17.8,486.0,71.65,56.91
2018,7,8,8,0,826.0,75.0,3.7,18.2,535.0,74.58,59.15
2018,7,8,8,15,842.0,77.5,3.75,18.6,582.0,76.96,60.89
2018,7,8,8,30,858.0,80.0,3.8,19.0,629.0,79.19,62.51
2018,7,8,8,45,870.5,82.0,3.8,19.35,672.5,80.88,63.68
2018,7,8,9,0,883.0,84.0,3.8,19.7,716.0,82.44,64.73
2018,7,8,9,15,891.5,86.5,3.8,20.0,755.0,84.01,65.82
2018,7,8,9,30,900.0,89.0,3.8,20.3,794.0,85.4,66.77
2018,7,8,9,45,905.5,92.0,3.85,20.65,827.5,91.67,71.8
2018,7,8,10,0,911.0,95.0,3.9,21.0,861.0,147.34,81.81
2018,7,8,10,15,918.5,95.5,3.9,21.2,890.0,202.82,116.67
2018,7,8,10,30,926.0,96.0,3.9,21.4,919.0,259.16,160.88
2018,7,8,10,45,932.0,96.0,3.9,21.65,941.5,315.47,209.07
2018,7,8,11,0,938.0,96.0,3.9,21.9,964.0,372.04,258.73
2018,7,8,11,15,941.5,96.0,3.95,21.95,979.0,427.73,307.87
2018,7,8,11,30,945.0,96.0,4.0,22.0,994.0,483.0,355.85
2018,7,8,11,45,947.5,95.5,4.05,22.1,1002.0,536.85,401.56
2018,7,8,12,0,950.0,95.0,4.1,22.2,1010.0,589.79,445.35
2018,7,8,12,15,949.0,96.0,4.15,22.2,1010.0,640.62,486.6
2018,7,8,12,30,948.0,97.0,4.2,22.2,1010.0,689.85,525.65
2018,7,8,12,45,945.5,97.5,4.25,22.2,1002.0,735.82,561.48
2018,7,8,13,0,943.0,98.0,4.3,22.2,994.0,779.56,595.0
2018,7,8,13,15,940.5,97.5,4.35,22.15,979.5,819.98,624.16
2018,7,8,13,30,938.0,97.0,4.4,22.1,965.0,857.67,651.05
2018,7,8,13,45,934.0,95.5,4.45,22.1,943.0,890.26,674.29
2018,7,8,14,0,930.0,94.0,4.5,22.1,921.0,919.65,695.43
2018,7,8,14,15,924.5,93.0,4.5,22.0,893.0,944.85,713.68
2018,7,8,14,30,919.0,92.0,4.5,21.9,865.0,966.6,729.69
2018,7,8,14,45,911.5,90.5,4.55,21.8,831.0,982.41,742.21
2018,7,8,15,0,904.0,89.0,4.6,21.7,797.0,994.6,752.47
2018,7,8,15,15,894.0,87.5,4.6,21.7,758.0,1000.66,758.03
2018,7,8,15,30,884.0,86.0,4.6,21.7,719.0,1003.08,761.31
2018,7,8,15,45,871.5,83.5,4.65,21.3,675.0,998.18,761.41
2018,7,8,16,0,859.0,81.0,4.7,20.9,631.0,989.72,759.22
2018,7,8,16,15,843.5,78.5,4.7,20.65,584.0,974.75,751.75
2018,7,8,16,30,828.0,76.0,4.7,20.4,537.0,956.55,742.06
2018,7,8,16,45,807.0,73.0,4.7,20.1,488.0,941.31,734.6
2018,7,8,17,0,786.0,70.0,4.7,19.8,439.0,910.83,716.08
2018,7,8,17,15,757.0,67.0,4.7,19.4,388.5,869.81,689.83
2018,7,8,17,30,728.0,64.0,4.7,19.0,338.0,826.72,661.27
2018,7,8,17,45,688.5,59.5,4.7,18.6,288.0,769.81,621.17
2018,7,8,18,0,649.0,55.0,4.7,18.2,238.0,711.96,578.54
2018,7,8,18,15,590.5,49.0,4.6,17.75,190.5,641.57,523.48
2018,7,8,18,30,532.0,43.0,4.5,17.3,143.0,566.59,461.82
2018,7,8,18,45,440.5,36.0,4.4,16.85,102.5,464.78,375.2
2018,7,8,19,0,349.0,29.0,4.3,16.4,62.0,368.52,275.8
2018,7,8,19,15,212.0,18.5,4.25,16.1,35.5,214.77,0.0
2018,7,8,19,30,75.0,8.0,4.2,15.8,9.0,60.42,0.0
2018,7,8,19,45,37.5,4.0,4.2,15.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,3.45,13.25,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,3.5,13.4,8.0,6.29,0.0
2018,7,9,5,15,208.0,18.0,3.5,13.75,34.0,14.85,0.0
2018,7,9,5,30,343.0,28.0,3.5,14.1,60.0,23.23,12.75
2018,7,9,5,45,435.5,35.5,3.55,14.45,100.5,29.45,19.9
2018,7,9,6,0,528.0,43.0,3.6,14.8,141.0,35.79,25.98
2018,7,9,6,15,587.5,48.0,3.6,15.25,188.0,43.37,32.94
2018,7,9,6,30,647.0,53.0,3.6,15.7,235.0,47.96,37.1
2018,7,9,6,45,687.5,57.5,3.55,16.15,285.0,51.96,40.58
2018,7,9,7,0,728.0,62.0,3.5,16.6,335.0,55.94,43.94
2018,7,9,7,15,757.0,65.5,3.5,17.15,385.5,58.95,46.35
2018,7,9,7,30,786.0,69.0,3.5,17.7,436.0,61.93,48.69
2018,7,9,7,45,807.5,71.0,3.45,18.25,485.0,71.01,56.26
2018,7,9,8,0,829.0,73.0,3.4,18.8,534.0,73.34,57.94
2018,7,9,8,15,845.0,75.5,3.3,19.35,581.0,75.75,59.68
2018,7,9,8,30,861.0,78.0,3.2,19.9,628.0,78.03,61.29
2018,7,9,8,45,873.0,80.0,3.15,20.4,671.0,79.75,62.44
2018,7,9,9,0,885.0,82.0,3.1,20.9,714.0,81.32,63.48
2018,7,9,9,15,893.5,84.5,3.05,21.4,753.0,82.94,64.54
2018,7,9,9,30,902.0,87.0,3.0,21.9,792.0,84.38,65.47
2018,7,9,9,45,908.0,89.0,2.95,22.35,825.5,88.88,68.97
2018,7,9,10,0,914.0,91.0,2.9,22.8,859.0,144.19,78.93
2018,7,9,10,15,920.0,92.0,2.9,23.15,887.0,199.87,113.31
2018,7,9,10,30,926.0,93.0,2.9,23.5,915.0,256.27,156.92
2018,7,9,10,45,930.0,93.5,2.95,23.8,936.5,312.33,204.35
2018,7,9,11,0,934.0,94.0,3.0,24.1,958.0,368.45,253.05
2018,7,9,11,15,936.5,95.0,3.1,24.25,973.0,424.18,301.49
2018,7,9,11,30,939.0,96.0,3.2,24.4,988.0,479.43,348.7
2018,7,9,11,45,940.5,96.5,3.3,24.55,995.5,533.21,393.67
2018,7,9,12,0,942.0,97.0,3.4,24.7,1003.0,586.02,436.7
2018,7,9,12,15,941.5,97.5,3.5,24.7,1003.0,636.49,477.18
2018,7,9,12,30,941.0,98.0,3.6,24.7,1003.0,685.4,515.56
2018,7,9,12,45,939.5,98.0,3.75,24.65,996.0,731.43,551.37
2018,7,9,13,0,938.0,98.0,3.9,24.6,989.0,775.3,585.02
2018,7,9,13,15,935.5,98.0,4.0,24.55,975.0,815.99,614.24
2018,7,9,13,30,933.0,98.0,4.1,24.5,961.0,854.01,641.24
2018,7,9,13,45,929.5,96.5,4.25,24.45,939.5,886.94,664.98
2018,7,9,14,0,926.0,95.0,4.4,24.4,918.0,916.71,686.65
2018,7,9,14,15,921.0,94.0,4.45,24.25,890.5,942.34,705.4
2018,7,9,14,30,916.0,93.0,4.5,24.1,863.0,964.56,721.96
2018,7,9,14,45,909.0,91.0,4.6,24.0,829.0,980.34,734.77
2018,7,9,15,0,902.0,89.0,4.7,23.9,795.0,992.48,745.34
2018,7,9,15,15,892.0,87.5,4.7,23.9,756.0,998.57,750.87
2018,7,9,15,30,882.0,86.0,4.7,23.9,717.0,1001.01,754.14
2018,7,9,15,45,870.5,83.5,4.85,23.55,673.5,997.15,755.63
2018,7,9,16,0,859.0,81.0,5.0,23.2,630.0,989.75,754.8
2018,7,9,16,15,844.0,77.5,5.0,22.9,583.0,974.06,746.99
2018,7,9,16,30,829.0,74.0,5.0,22.6,536.0,955.05,736.91
2018,7,9,16,45,808.0,71.0,5.05,22.35,486.5,927.51,720.94
2018,7,9,17,0,787.0,68.0,5.1,22.1,437.0,909.19,711.35
2018,7,9,17,15,758.0,65.0,5.0,21.65,386.5,868.18,684.57
2018,7,9,17,30,729.0,62.0,4.9,21.2,336.0,825.12,655.66
2018,7,9,17,45,689.0,57.5,4.85,20.75,286.0,767.75,615.27
2018,7,9,18,0,649.0,53.0,4.8,20.3,236.0,709.53,572.46
2018,7,9,18,15,590.0,47.5,4.65,19.85,188.5,632.37,512.37
2018,7,9,18,30,531.0,42.0,4.5,19.4,141.0,564.41,456.37
2018,7,9,18,45,439.5,35.0,4.35,18.95,100.5,462.72,370.32
2018,7,9,19,0,348.0,28.0,4.2,18.5,60.0,366.87,271.05
2018,7,9,19,15,212.0,18.0,4.15,18.25,34.0,213.94,0.0
2018,7,9,19,30,76.0,8.0,4.1,18.0,8.0,61.16,0.0
2018,7,9,19,45,38.0,4.0,4.0,17.75,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.85,13.55,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,3.0,13.7,7.0,5.51,0.0
2018,7,10,5,15,220.5,17.0,3.1,14.05,34.0,14.04,0.0
2018,7,10,5,30,376.0,27.0,3.2,14.4,61.0,22.53,12.0
2018,7,10,5,45,468.5,34.0,3.25,14.7,102.5,28.44,18.98
2018,7,10,6,0,561.0,41.0,3.3,15.0,144.0,37.41,27.36
2018,7,10,6,15,619.5,46.0,3.3,15.5,192.0,42.03,31.72
2018,7,10,6,30,678.0,51.0,3.3,16.0,240.0,46.73,35.95
2018,7,10,6,45,717.5,55.0,3.3,16.5,291.0,50.43,39.17
2018,7,10,7,0,757.0,59.0,3.3,17.0,342.0,54.14,42.29
2018,7,10,7,15,786.0,62.0,3.25,17.65,393.5,56.92,44.49
2018,7,10,7,30,815.0,65.0,3.2,18.3,445.0,66.41,52.47
2018,7,10,7,45,835.5,68.0,3.2,19.0,495.0,69.6,54.87
2018,7,10,8,0,856.0,71.0,3.2,19.7,545.0,72.66,57.15
2018,7,10,8,15,872.0,72.5,3.2,20.15,592.5,74.5,58.43
2018,7,10,8,30,888.0,74.0,3.2,20.6,640.0,76.25,59.61
2018,7,10,8,45,899.5,76.5,3.15,21.05,684.5,78.37,61.12
2018,7,10,9,0,911.0,79.0,3.1,21.5,729.0,80.34,62.5
2018,7,10,9,15,917.5,81.5,3.15,21.85,767.5,81.98,63.63
2018,7,10,9,30,924.0,84.0,3.2,22.2,806.0,83.45,64.63
2018,7,10,9,45,928.0,88.0,3.2,22.55,840.0,87.78,68.01
2018,7,10,10,0,932.0,92.0,3.2,22.9,874.0,145.18,79.5
2018,7,10,10,15,938.0,93.0,3.3,23.1,902.5,201.96,114.35
2018,7,10,10,30,944.0,94.0,3.4,23.3,931.0,259.46,158.86
2018,7,10,10,45,947.0,94.5,3.5,23.45,952.0,316.35,207.27
2018,7,10,11,0,950.0,95.0,3.6,23.6,973.0,373.19,257.03
2018,7,10,11,15,952.5,96.0,3.75,23.65,988.0,429.89,306.74
2018,7,10,11,30,955.0,97.0,3.9,23.7,1003.0,486.1,355.27
2018,7,10,11,45,956.0,97.0,4.0,23.75,1010.0,540.24,401.09
2018,7,10,12,0,957.0,97.0,4.1,23.8,1017.0,593.31,444.93
2018,7,10,12,15,957.0,97.0,4.25,23.7,1017.0,644.54,486.69
2018,7,10,12,30,957.0,97.0,4.4,23.6,1017.0,694.19,526.35
2018,7,10,12,45,955.0,97.0,4.55,23.5,1009.5,740.65,563.21
2018,7,10,13,0,953.0,97.0,4.7,23.4,1002.0,784.86,597.89
2018,7,10,13,15,950.0,97.0,4.75,23.25,987.5,825.82,627.78
2018,7,10,13,30,947.0,97.0,4.8,23.1,973.0,864.02,655.4
2018,7,10,13,45,943.0,96.5,4.9,22.9,951.5,897.98,680.56
2018,7,10,14,0,939.0,96.0,5.0,22.7,930.0,928.77,703.65
2018,7,10,14,15,933.5,94.5,5.05,22.45,901.5,953.93,722.77
2018,7,10,14,30,928.0,93.0,5.1,22.2,873.0,975.57,739.66
2018,7,10,14,45,920.5,91.5,5.15,21.95,838.5,991.74,752.96
2018,7,10,15,0,913.0,90.0,5.2,21.7,804.0,1004.23,763.96
2018,7,10,15,15,902.5,88.5,5.2,21.7,764.5,1010.08,769.43
2018,7,10,15,30,892.0,87.0,5.2,21.7,725.0,1012.22,772.57
2018,7,10,15,45,879.5,85.0,5.2,21.1,681.0,1008.11,773.41
2018,7,10,16,0,867.0,83.0,5.2,20.5,637.0,1000.43,771.94
2018,7,10,16,15,850.5,80.0,5.2,20.2,589.0,983.96,763.49
2018,7,10,16,30,834.0,77.0,5.2,19.9,541.0,964.18,752.75
2018,7,10,16,45,813.0,74.5,5.15,19.55,491.5,949.73,745.58
2018,7,10,17,0,792.0,72.0,5.1,19.2,442.0,919.93,727.19
2018,7,10,17,15,763.5,68.0,5.05,18.8,391.0,877.99,699.74
2018,7,10,17,30,735.0,64.0,5.0,18.4,340.0,833.92,669.96
2018,7,10,17,45,695.0,59.5,4.95,18.05,289.5,776.39,628.76
2018,7,10,18,0,655.0,55.0,4.9,17.7,239.0,717.92,585.05
2018,7,10,18,15,595.0,50.0,4.8,17.3,191.5,647.64,529.71
2018,7,10,18,30,535.0,45.0,4.7,16.9,144.0,572.59,467.57
2018,7,10,18,45,440.5,37.0,4.55,16.5,102.5,466.54,376.95
2018,7,10,19,0,346.0,29.0,4.4,16.1,61.0,366.41,272.09
2018,7,10,19,15,208.5,18.5,4.35,15.85,34.5,211.04,0.0
2018,7,10,19,30,71.0,8.0,4.3,15.6,8.0,57.57,0.0
2018,7,10,19,45,35.5,4.0,4.2,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,45,15.0,2.0,2.15,13.3,2.0,0.0,0.0
2018,7,11,5,0,30.0,4.0,2.2,13.5,4.0,3.15,0.0
2018,7,11,5,15,52.5,10.0,2.15,13.85,13.5,7.87,0.0
2018,7,11,5,30,75.0,16.0,2.1,14.2,23.0,12.16,3.78
2018,7,11,5,45,37.5,24.5,2.05,14.6,28.0,19.31,11.09
2018,7,11,6,0,0.0,33.0,2.0,15.0,33.0,25.19,16.61
2018,7,11,6,15,0.0,40.5,1.9,15.35,40.5,30.94,21.92
2018,7,11,6,30,0.0,48.0,1.8,15.7,48.0,36.71,27.13
2018,7,11,6,45,0.0,59.5,1.7,16.1,59.5,45.58,34.97
2018,7,11,7,0,0.0,71.0,1.6,16.5,71.0,54.48,42.7
2018,7,11,7,15,0.0,97.5,1.6,16.9,97.5,73.5,59.14
2018,7,11,7,30,0.0,124.0,1.6,17.3,124.0,92.03,74.88
2018,7,11,7,45,2.0,143.5,1.55,17.7,144.5,105.68,86.19
2018,7,11,8,0,4.0,163.0,1.5,18.1,165.0,119.2,97.23
2018,7,11,8,15,7.5,184.0,1.55,18.5,188.5,133.56,108.86
2018,7,11,8,30,11.0,205.0,1.6,18.9,212.0,147.76,120.22
2018,7,11,8,45,14.0,224.0,1.6,19.3,233.5,160.55,130.26
2018,7,11,9,0,17.0,243.0,1.6,19.7,255.0,173.18,140.1
2018,7,11,9,15,21.0,265.5,1.65,20.0,281.0,187.79,151.54
2018,7,11,9,30,25.0,288.0,1.7,20.3,307.0,186.85,150.27
2018,7,11,9,45,26.0,303.5,1.75,20.65,324.5,195.02,156.43
2018,7,11,10,0,27.0,319.0,1.8,21.0,342.0,209.32,159.25
2018,7,11,10,15,30.0,335.0,1.85,21.25,361.0,224.73,170.29
2018,7,11,10,30,33.0,351.0,1.9,21.5,380.0,240.97,182.18
2018,7,11,10,45,303.0,296.5,2.0,21.75,575.5,265.74,191.43
2018,7,11,11,0,573.0,242.0,2.1,22.0,771.0,330.83,235.33
2018,7,11,11,15,522.0,276.0,2.15,22.15,764.0,371.91,271.09
2018,7,11,11,30,471.0,310.0,2.2,22.3,757.0,414.69,306.76
2018,7,11,11,45,561.5,273.0,2.25,22.45,809.5,464.67,345.94
2018,7,11,12,0,652.0,236.0,2.3,22.6,862.0,528.13,394.94
2018,7,11,12,15,570.0,276.5,2.35,22.65,824.0,550.56,413.27
2018,7,11,12,30,488.0,317.0,2.4,22.7,786.0,569.8,428.25
2018,7,11,12,45,316.5,394.5,2.45,22.75,698.0,539.86,405.89
2018,7,11,13,0,145.0,472.0,2.5,22.8,610.0,494.48,371.07
2018,7,11,13,15,189.5,436.0,2.55,22.7,613.0,515.72,388.72
2018,7,11,13,30,234.0,400.0,2.6,22.6,616.0,549.82,415.29
2018,7,11,13,45,584.5,249.0,2.7,22.55,772.0,750.52,566.39
2018,7,11,14,0,935.0,98.0,2.8,22.5,928.0,926.81,690.13
2018,7,11,14,15,929.0,97.0,2.85,22.3,899.5,952.01,707.14
2018,7,11,14,30,923.0,96.0,2.9,22.1,871.0,973.72,723.31
2018,7,11,14,45,914.5,95.0,2.95,21.9,836.5,989.49,735.72
2018,7,11,15,0,906.0,94.0,3.0,21.7,802.0,1001.6,745.93
2018,7,11,15,15,895.5,92.0,3.0,21.7,762.0,1006.95,750.86
2018,7,11,15,30,885.0,90.0,3.0,21.7,722.0,1008.59,753.55
2018,7,11,15,45,871.0,88.5,3.0,21.15,678.0,1003.62,753.64
2018,7,11,16,0,857.0,87.0,3.0,20.6,634.0,995.12,751.55
2018,7,11,16,15,838.5,85.0,3.0,20.25,586.0,978.01,743.17
2018,7,11,16,30,820.0,83.0,3.0,19.9,538.0,970.43,741.39
2018,7,11,16,45,795.5,80.0,2.95,19.6,487.5,939.46,722.89
2018,7,11,17,0,771.0,77.0,2.9,19.3,437.0,905.66,702.33
