Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,15,550.0,102.5,2.85,18.9,344.0,717.99,570.46
2018,7,11,17,30,329.0,128.0,2.8,18.5,251.0,492.8,401.93
2018,7,11,17,45,345.0,108.0,2.75,18.1,220.0,503.93,413.11
2018,7,11,18,0,361.0,88.0,2.7,17.7,189.0,487.48,401.19
2018,7,11,18,15,282.5,75.0,2.55,17.25,144.5,393.03,324.46
2018,7,11,18,30,204.0,62.0,2.4,16.8,100.0,281.2,231.76
2018,7,11,18,45,200.5,46.0,2.3,16.4,74.0,274.46,221.93
2018,7,11,19,0,197.0,30.0,2.2,16.0,48.0,246.23,180.89
2018,7,11,19,15,122.0,18.5,2.15,15.8,27.5,144.51,0.0
2018,7,11,19,30,47.0,7.0,2.1,15.6,7.0,39.47,0.0
2018,7,11,19,45,23.5,3.5,2.1,15.4,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.45,13.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.5,13.9,1.0,0.79,0.0
2018,7,12,5,15,49.5,9.5,1.55,14.3,14.0,7.47,0.0
2018,7,12,5,30,99.0,18.0,1.6,14.7,27.0,13.71,4.82
2018,7,12,5,45,89.0,21.0,1.65,15.05,32.5,15.84,8.04
2018,7,12,6,0,79.0,24.0,1.7,15.4,38.0,18.67,10.83
2018,7,12,6,15,39.5,29.0,1.75,15.75,36.0,23.01,14.84
2018,7,12,6,30,0.0,34.0,1.8,16.1,34.0,25.93,17.5
2018,7,12,6,45,0.0,52.0,1.8,16.5,52.0,39.79,29.78
2018,7,12,7,0,0.0,70.0,1.8,16.9,70.0,53.71,41.95
2018,7,12,7,15,1.0,99.0,1.8,17.25,99.5,74.52,59.96
2018,7,12,7,30,2.0,128.0,1.8,17.6,129.0,94.68,77.1
2018,7,12,7,45,5.0,150.0,1.85,17.95,152.5,109.94,89.79
2018,7,12,8,0,8.0,172.0,1.9,18.3,176.0,125.01,102.15
2018,7,12,8,15,13.0,194.0,1.95,18.7,201.5,139.96,114.24
2018,7,12,8,30,18.0,216.0,2.0,19.1,227.0,154.73,126.04
2018,7,12,8,45,16.0,214.0,2.05,19.45,224.5,154.36,125.19
2018,7,12,9,0,14.0,212.0,2.1,19.8,222.0,153.76,124.22
2018,7,12,9,15,13.0,220.5,2.1,20.1,230.0,159.72,128.7
2018,7,12,9,30,12.0,229.0,2.1,20.4,238.0,165.59,133.08
2018,7,12,9,45,26.5,283.5,2.15,20.7,305.0,184.61,148.2
2018,7,12,10,0,41.0,338.0,2.2,21.0,372.0,220.32,167.54
2018,7,12,10,15,49.0,364.5,2.25,21.15,406.5,243.22,183.93
2018,7,12,10,30,57.0,391.0,2.3,21.3,441.0,267.92,202.06
2018,7,12,10,45,83.5,419.0,2.3,21.45,494.5,300.21,225.43
2018,7,12,11,0,110.0,447.0,2.3,21.6,548.0,325.34,243.73
2018,7,12,11,15,122.0,458.0,2.35,21.65,572.0,351.93,264.0
2018,7,12,11,30,134.0,469.0,2.4,21.7,596.0,380.45,285.73
2018,7,12,11,45,147.5,472.5,2.45,21.75,613.5,406.88,305.92
2018,7,12,12,0,161.0,476.0,2.5,21.8,631.0,434.89,327.24
2018,7,12,12,15,160.5,477.0,2.55,21.85,631.5,454.36,342.19
2018,7,12,12,30,160.0,478.0,2.6,21.9,632.0,473.6,356.86
2018,7,12,12,45,191.5,472.5,2.7,22.0,655.0,509.47,384.03
2018,7,12,13,0,223.0,467.0,2.8,22.1,678.0,547.32,412.52
2018,7,12,13,15,221.0,459.5,2.85,22.0,666.0,559.33,422.04
2018,7,12,13,30,219.0,452.0,2.9,21.9,654.0,569.99,430.71
2018,7,12,13,45,256.0,416.5,2.95,21.85,647.5,602.05,455.68
2018,7,12,14,0,293.0,381.0,3.0,21.8,641.0,621.24,471.6
2018,7,12,14,15,386.5,333.0,2.95,21.55,664.5,697.09,529.04
2018,7,12,14,30,480.0,285.0,2.9,21.3,688.0,758.98,576.06
2018,7,12,14,45,479.5,265.0,2.9,21.0,653.5,757.78,577.05
2018,7,12,15,0,479.0,245.0,2.9,20.7,619.0,753.47,576.41
2018,7,12,15,15,618.5,185.0,2.9,20.7,642.5,854.11,651.23
2018,7,12,15,30,758.0,125.0,2.9,20.7,666.0,933.89,706.67
2018,7,12,15,45,743.0,121.5,2.75,20.0,624.0,925.34,702.52
2018,7,12,16,0,728.0,118.0,2.6,19.3,582.0,913.41,696.89
2018,7,12,16,15,692.5,118.0,2.55,19.05,532.0,888.81,682.24
2018,7,12,16,30,657.0,118.0,2.5,18.8,482.0,854.58,660.9
2018,7,12,16,45,634.0,111.5,2.45,18.5,436.0,822.35,640.91
2018,7,12,17,0,611.0,105.0,2.4,18.2,390.0,787.69,618.83
2018,7,12,17,15,582.5,97.5,2.4,17.95,343.5,744.17,590.05
2018,7,12,17,30,554.0,90.0,2.4,17.7,297.0,698.98,559.23
2018,7,12,17,45,510.5,82.0,2.35,17.45,250.5,637.52,514.75
2018,7,12,18,0,467.0,74.0,2.3,17.2,204.0,575.78,468.33
2018,7,12,18,15,413.0,64.5,2.3,17.0,162.5,502.98,411.18
2018,7,12,18,30,359.0,55.0,2.3,16.8,121.0,426.54,348.41
2018,7,12,18,45,228.5,43.0,2.25,16.65,80.5,292.92,236.25
2018,7,12,19,0,98.0,31.0,2.2,16.5,40.0,149.27,107.0
2018,7,12,19,15,52.5,17.0,2.15,16.45,21.5,76.13,0.0
2018,7,12,19,30,7.0,3.0,2.1,16.4,3.0,7.42,0.0
2018,7,12,19,45,3.5,1.5,2.05,16.35,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.0,1.55,15.15,1.0,0.0,0.0
2018,7,13,5,0,6.0,2.0,1.6,15.2,2.0,1.57,0.0
2018,7,13,5,15,3.0,7.0,1.6,15.5,7.0,5.51,0.0
2018,7,13,5,30,0.0,12.0,1.6,15.8,12.0,9.11,1.16
2018,7,13,5,45,0.0,22.0,1.6,16.15,22.0,16.75,8.76
2018,7,13,6,0,0.0,32.0,1.6,16.5,32.0,24.42,15.8
2018,7,13,6,15,0.0,44.5,1.6,16.8,44.5,34.03,24.5
2018,7,13,6,30,0.0,57.0,1.6,17.1,57.0,43.67,33.11
2018,7,13,6,45,1.5,63.0,1.6,17.45,63.5,48.31,37.17
2018,7,13,7,0,3.0,69.0,1.6,17.8,70.0,52.98,41.15
2018,7,13,7,15,1.5,53.0,1.7,18.1,53.5,40.6,30.14
2018,7,13,7,30,0.0,37.0,1.8,18.4,37.0,28.28,19.22
2018,7,13,7,45,0.0,41.5,1.85,18.7,41.5,31.76,22.16
2018,7,13,8,0,0.0,46.0,1.9,19.0,46.0,35.25,25.06
2018,7,13,8,15,3.0,77.5,1.95,19.3,79.5,59.7,45.99
2018,7,13,8,30,6.0,109.0,2.0,19.6,113.0,83.41,65.96
2018,7,13,8,45,13.0,165.5,2.05,19.9,174.5,122.89,98.89
2018,7,13,9,0,20.0,222.0,2.1,20.2,236.0,160.23,129.45
2018,7,13,9,15,59.0,287.5,2.15,20.45,332.5,187.37,151.21
2018,7,13,9,30,98.0,353.0,2.2,20.7,429.0,220.83,177.85
2018,7,13,9,45,115.0,376.0,2.2,20.95,469.0,215.84,173.23
2018,7,13,10,0,132.0,399.0,2.2,21.2,509.0,241.91,181.02
2018,7,13,10,15,174.5,408.5,2.25,21.4,559.5,268.92,198.01
2018,7,13,10,30,217.0,418.0,2.3,21.6,610.0,301.12,220.22
2018,7,13,10,45,193.5,434.0,2.3,21.85,608.5,324.53,239.28
2018,7,13,11,0,170.0,450.0,2.3,22.1,607.0,345.95,256.87
2018,7,13,11,15,280.5,407.5,2.3,22.2,671.0,371.59,274.99
2018,7,13,11,30,391.0,365.0,2.3,22.3,735.0,412.7,306.07
2018,7,13,11,45,587.0,268.0,2.35,22.45,828.5,472.74,351.82
2018,7,13,12,0,783.0,171.0,2.4,22.6,922.0,550.94,411.89
2018,7,13,12,15,813.5,154.0,2.4,22.65,934.5,602.84,452.43
2018,7,13,12,30,844.0,137.0,2.4,22.7,947.0,648.92,488.37
2018,7,13,12,45,851.5,130.5,2.45,22.75,942.5,693.31,522.32
2018,7,13,13,0,859.0,124.0,2.5,22.8,938.0,736.12,554.52
2018,7,13,13,15,857.0,123.0,2.5,22.8,924.5,774.18,582.15
2018,7,13,13,30,855.0,122.0,2.5,22.8,911.0,809.75,606.65
2018,7,13,13,45,803.5,142.5,2.55,22.8,870.5,831.91,622.32
2018,7,13,14,0,752.0,163.0,2.6,22.8,830.0,838.55,627.64
2018,7,13,14,15,794.0,139.0,2.65,22.75,823.0,882.29,658.48
2018,7,13,14,30,836.0,115.0,2.7,22.7,816.0,910.81,678.71
2018,7,13,14,45,828.5,112.5,2.7,22.7,783.5,924.69,688.84
2018,7,13,15,0,821.0,110.0,2.7,22.7,751.0,935.13,696.94
2018,7,13,15,15,809.0,108.0,2.7,22.7,712.5,938.21,700.3
2018,7,13,15,30,797.0,106.0,2.7,22.7,674.0,951.44,710.68
2018,7,13,15,45,783.5,103.0,2.8,22.4,632.0,945.06,709.66
2018,7,13,16,0,770.0,100.0,2.9,22.1,590.0,935.25,706.59
2018,7,13,16,15,751.5,97.0,2.95,21.85,545.0,917.04,697.31
2018,7,13,16,30,733.0,94.0,3.0,21.6,500.0,895.7,685.89
2018,7,13,16,45,709.0,89.5,3.1,21.3,452.0,863.98,667.53
2018,7,13,17,0,685.0,85.0,3.2,21.0,404.0,835.56,651.17
2018,7,13,17,15,652.5,81.0,3.25,20.6,356.0,791.69,623.08
2018,7,13,17,30,620.0,77.0,3.3,20.2,308.0,746.22,592.96
2018,7,13,17,45,576.0,71.0,3.35,19.8,260.5,685.74,550.33
2018,7,13,18,0,532.0,65.0,3.4,19.4,213.0,624.95,505.54
2018,7,13,18,15,469.0,57.5,3.35,18.95,168.5,545.15,443.43
2018,7,13,18,30,406.0,50.0,3.3,18.5,124.0,467.14,379.69
2018,7,13,18,45,315.5,40.0,3.25,18.1,87.0,365.72,293.76
2018,7,13,19,0,225.0,30.0,3.2,17.7,50.0,269.77,194.55
2018,7,13,19,15,126.5,17.5,3.2,17.45,27.5,110.01,0.0
2018,7,13,19,30,28.0,5.0,3.2,17.2,5.0,24.18,0.0
2018,7,13,19,45,14.0,2.5,3.15,17.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.75,14.85,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.8,14.9,2.0,1.57,0.0
2018,7,14,5,15,6.0,6.0,2.8,15.15,6.0,4.72,0.0
2018,7,14,5,30,0.0,10.0,2.8,15.4,10.0,7.58,0.0
2018,7,14,5,45,0.0,17.0,2.85,15.65,17.0,12.92,5.45
2018,7,14,6,0,0.0,24.0,2.9,15.9,24.0,18.27,10.42
2018,7,14,6,15,37.0,33.0,2.9,16.25,43.0,25.92,17.35
2018,7,14,6,30,74.0,42.0,2.9,16.6,62.0,31.4,22.29
2018,7,14,6,45,37.0,60.0,2.85,16.9,70.0,46.39,35.56
2018,7,14,7,0,0.0,78.0,2.8,17.2,78.0,59.41,46.9
2018,7,14,7,15,1.0,107.5,2.8,17.55,108.0,80.22,64.87
2018,7,14,7,30,2.0,137.0,2.8,17.9,138.0,100.49,82.08
2018,7,14,7,45,7.0,160.5,2.75,18.25,164.5,116.62,95.49
2018,7,14,8,0,12.0,184.0,2.7,18.6,191.0,132.56,108.55
2018,7,14,8,15,36.0,223.0,2.7,18.9,245.5,149.92,122.67
2018,7,14,8,30,60.0,262.0,2.7,19.2,300.0,171.94,140.51
2018,7,14,8,45,67.5,286.5,2.75,19.5,332.0,185.52,151.16
2018,7,14,9,0,75.0,311.0,2.8,19.8,364.0,198.68,161.41
2018,7,14,9,15,80.0,331.5,2.85,20.05,391.0,209.48,169.7
2018,7,14,9,30,85.0,352.0,2.9,20.3,418.0,219.91,177.66
2018,7,14,9,45,90.5,370.5,2.95,20.5,443.5,229.1,184.62
2018,7,14,10,0,96.0,389.0,3.0,20.7,469.0,249.85,189.09
2018,7,14,10,15,100.5,402.0,3.1,20.85,488.5,269.58,202.6
2018,7,14,10,30,105.0,415.0,3.2,21.0,508.0,290.13,217.73
2018,7,14,10,45,214.5,408.0,3.3,21.15,603.5,315.98,233.7
2018,7,14,11,0,324.0,401.0,3.4,21.3,699.0,355.59,261.93
2018,7,14,11,15,404.0,384.0,3.45,21.3,762.0,395.38,292.73
2018,7,14,11,30,484.0,367.0,3.5,21.3,825.0,453.54,338.0
2018,7,14,11,45,479.5,371.5,3.6,21.3,828.0,491.92,369.51
2018,7,14,12,0,475.0,376.0,3.7,21.3,831.0,529.82,400.1
2018,7,14,12,15,469.5,384.0,3.7,21.25,834.0,568.87,430.73
2018,7,14,12,30,464.0,392.0,3.7,21.2,837.0,607.12,460.15
2018,7,14,12,45,573.0,314.0,3.75,21.2,859.5,658.52,500.77
2018,7,14,13,0,682.0,236.0,3.8,21.2,882.0,712.17,543.09
2018,7,14,13,15,720.0,218.5,3.8,21.15,891.0,765.22,582.89
2018,7,14,13,30,758.0,201.0,3.8,21.1,900.0,809.81,616.56
2018,7,14,13,45,713.0,218.5,3.8,21.05,864.0,831.61,631.98
2018,7,14,14,0,668.0,236.0,3.8,21.0,828.0,840.16,638.3
2018,7,14,14,15,769.5,169.5,3.85,20.9,830.5,889.14,675.42
2018,7,14,14,30,871.0,103.0,3.9,20.8,833.0,931.44,705.75
2018,7,14,14,45,863.0,101.5,3.9,20.7,800.0,946.33,717.05
2018,7,14,15,0,855.0,100.0,3.9,20.6,767.0,957.72,726.31
2018,7,14,15,15,844.0,98.0,3.9,20.6,728.0,962.08,730.66
2018,7,14,15,30,833.0,96.0,3.9,20.6,689.0,962.88,732.79
2018,7,14,15,45,820.0,93.5,3.95,20.15,646.5,957.59,732.49
2018,7,14,16,0,807.0,91.0,4.0,19.7,604.0,961.97,739.08
2018,7,14,16,15,790.5,88.0,4.0,19.45,558.5,945.74,730.53
2018,7,14,16,30,774.0,85.0,4.0,19.2,513.0,926.3,719.88
2018,7,14,16,45,712.5,90.5,4.0,18.95,455.5,868.88,682.03
2018,7,14,17,0,651.0,96.0,4.0,18.7,398.0,816.56,647.29
2018,7,14,17,15,602.0,92.5,3.95,18.45,346.5,757.38,606.34
2018,7,14,17,30,553.0,89.0,3.9,18.2,295.0,697.04,563.37
2018,7,14,17,45,533.5,78.5,3.9,17.95,252.5,655.36,533.37
2018,7,14,18,0,514.0,68.0,3.9,17.7,210.0,612.34,500.74
2018,7,14,18,15,412.5,61.5,3.85,17.45,160.5,499.27,411.07
2018,7,14,18,30,311.0,55.0,3.8,17.2,111.0,385.27,317.32
2018,7,14,18,45,280.5,42.0,3.8,16.9,81.0,335.42,271.63
2018,7,14,19,0,250.0,29.0,3.8,16.6,51.0,289.8,208.49
2018,7,14,19,15,142.5,17.0,3.8,16.4,28.0,121.8,0.0
2018,7,14,19,30,35.0,5.0,3.8,16.2,5.0,29.25,0.0
2018,7,14,19,45,17.5,2.5,3.8,16.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.75,13.9,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.8,14.0,2.0,0.0,0.0
2018,7,15,5,15,8.0,3.5,2.85,14.3,3.5,2.75,0.0
2018,7,15,5,30,0.0,5.0,2.9,14.6,5.0,3.78,0.0
2018,7,15,5,45,0.0,8.5,3.0,14.85,8.5,6.44,0.0
2018,7,15,6,0,0.0,12.0,3.1,15.1,12.0,9.1,2.37
2018,7,15,6,15,0.0,15.0,3.1,15.4,15.0,11.39,4.49
2018,7,15,6,30,0.0,18.0,3.1,15.7,18.0,13.68,6.58
2018,7,15,6,45,0.0,26.0,3.1,16.0,26.0,19.8,12.04
2018,7,15,7,0,0.0,34.0,3.1,16.3,34.0,25.94,17.46
2018,7,15,7,15,0.0,54.5,3.1,16.55,54.5,41.73,31.34
2018,7,15,7,30,0.0,75.0,3.1,16.8,75.0,57.59,45.12
2018,7,15,7,45,0.0,83.5,3.1,17.1,83.5,64.21,50.65
2018,7,15,8,0,0.0,92.0,3.1,17.4,92.0,70.67,56.01
2018,7,15,8,15,0.0,104.0,3.1,17.65,104.0,79.47,63.33
2018,7,15,8,30,0.0,116.0,3.1,17.9,116.0,88.2,70.53
2018,7,15,8,45,0.5,131.5,3.1,18.15,132.0,99.31,79.7
2018,7,15,9,0,1.0,147.0,3.1,18.4,148.0,110.29,88.69
2018,7,15,9,15,2.5,161.5,3.1,18.6,163.5,120.5,96.98
2018,7,15,9,30,4.0,176.0,3.1,18.8,179.0,130.6,105.13
2018,7,15,9,45,7.0,202.5,3.15,19.05,208.0,148.59,119.78
2018,7,15,10,0,10.0,229.0,3.2,19.3,237.0,167.76,129.01
2018,7,15,10,15,13.5,259.0,3.25,19.4,270.5,189.99,145.95
2018,7,15,10,30,17.0,289.0,3.3,19.5,304.0,212.94,163.44
2018,7,15,10,45,23.0,320.5,3.35,19.65,341.5,226.49,173.51
2018,7,15,11,0,29.0,352.0,3.4,19.8,379.0,253.49,194.1
2018,7,15,11,15,50.0,393.0,3.5,19.85,440.0,293.86,224.66
2018,7,15,11,30,71.0,434.0,3.6,19.9,501.0,338.09,258.2
2018,7,15,11,45,116.0,452.0,3.7,19.9,562.5,377.89,288.42
2018,7,15,12,0,161.0,470.0,3.8,19.9,624.0,430.24,328.31
2018,7,15,12,15,222.5,460.0,3.85,19.95,673.0,478.33,365.19
2018,7,15,12,30,284.0,450.0,3.9,20.0,722.0,532.93,406.98
2018,7,15,12,45,297.5,439.0,3.95,20.05,722.0,560.01,428.0
2018,7,15,13,0,311.0,428.0,4.0,20.1,722.0,586.81,448.82
2018,7,15,13,15,391.0,388.0,4.0,20.15,752.0,648.88,496.31
2018,7,15,13,30,471.0,348.0,4.0,20.2,782.0,708.66,541.78
2018,7,15,13,45,559.0,295.5,4.0,20.2,799.0,765.45,585.37
2018,7,15,14,0,647.0,243.0,4.0,20.2,816.0,827.71,632.49
2018,7,15,14,15,783.5,170.5,4.0,20.2,842.0,902.59,687.48
2018,7,15,14,30,920.0,98.0,4.0,20.2,868.0,972.06,735.77
2018,7,15,14,45,912.5,96.0,4.0,20.2,833.5,987.94,747.24
2018,7,15,15,0,905.0,94.0,4.0,20.2,799.0,1000.13,756.76
2018,7,15,15,15,894.5,92.5,4.0,20.2,759.5,1006.2,762.32
2018,7,15,15,30,884.0,91.0,4.0,20.2,720.0,1008.59,765.58
2018,7,15,15,45,871.0,88.5,4.0,19.95,675.5,1003.63,764.76
2018,7,15,16,0,858.0,86.0,4.0,19.7,631.0,995.08,761.68
2018,7,15,16,15,841.5,83.0,4.0,19.5,583.5,978.86,753.27
2018,7,15,16,30,825.0,80.0,4.0,19.3,536.0,971.96,751.46
2018,7,15,16,45,802.5,77.5,3.95,19.1,486.0,943.72,734.31
2018,7,15,17,0,780.0,75.0,3.9,18.9,436.0,912.6,715.04
2018,7,15,17,15,748.5,71.0,3.9,18.65,384.5,867.92,685.98
2018,7,15,17,30,717.0,67.0,3.9,18.4,333.0,821.17,654.58
2018,7,15,17,45,673.5,62.0,3.9,18.1,282.0,759.93,611.23
2018,7,15,18,0,630.0,57.0,3.9,17.8,231.0,705.01,570.7
2018,7,15,18,15,566.0,51.5,3.8,17.45,183.5,624.73,508.03
2018,7,15,18,30,502.0,46.0,3.7,17.1,136.0,546.1,443.39
2018,7,15,18,45,401.5,37.5,3.6,16.75,95.5,435.25,349.2
2018,7,15,19,0,301.0,29.0,3.5,16.4,55.0,329.71,234.13
2018,7,15,19,15,171.0,17.0,3.5,16.15,30.0,143.51,0.0
2018,7,15,19,30,41.0,5.0,3.5,15.9,5.0,3.93,0.0
2018,7,15,19,45,20.5,2.5,3.45,15.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,45,8.0,1.0,2.75,13.7,1.0,0.0,0.0
2018,7,16,5,0,16.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,16,5,15,34.0,6.5,2.85,14.15,8.5,5.11,0.0
2018,7,16,5,30,52.0,11.0,2.9,14.5,15.0,8.39,0.2
2018,7,16,5,45,58.5,14.0,2.95,14.8,21.5,10.6,3.45
2018,7,16,6,0,65.0,17.0,3.0,15.1,28.0,12.74,5.58
2018,7,16,6,15,32.5,20.5,3.0,15.45,26.0,16.54,9.08
2018,7,16,6,30,0.0,24.0,3.0,15.8,24.0,18.26,10.66
2018,7,16,6,45,0.0,34.0,2.95,16.15,34.0,25.93,17.5
2018,7,16,7,0,0.0,44.0,2.9,16.5,44.0,33.62,24.27
2018,7,16,7,15,0.0,64.0,2.85,16.85,64.0,49.06,37.77
2018,7,16,7,30,0.0,84.0,2.8,17.2,84.0,64.41,51.0
2018,7,16,7,45,0.0,98.0,2.75,17.6,98.0,74.66,59.62
2018,7,16,8,0,0.0,112.0,2.7,18.0,112.0,84.82,68.06
2018,7,16,8,15,0.0,130.0,2.7,18.35,130.0,97.64,78.69
2018,7,16,8,30,0.0,148.0,2.7,18.7,148.0,110.3,89.06
2018,7,16,8,45,2.5,167.5,2.7,19.05,169.5,123.88,100.11
2018,7,16,9,0,5.0,187.0,2.7,19.4,191.0,137.28,110.9
2018,7,16,9,15,10.5,221.5,2.7,19.7,229.5,160.19,129.5
2018,7,16,9,30,16.0,256.0,2.7,20.0,268.0,182.49,147.37
2018,7,16,9,45,23.5,290.0,2.7,20.35,309.0,203.95,164.35
2018,7,16,10,0,31.0,324.0,2.7,20.7,350.0,211.52,161.52
2018,7,16,10,15,35.0,343.0,2.75,20.95,373.0,229.04,174.13
2018,7,16,10,30,39.0,362.0,2.8,21.2,396.0,247.62,187.8
2018,7,16,10,45,38.0,369.0,2.8,21.45,403.0,259.08,196.37
2018,7,16,11,0,37.0,376.0,2.8,21.7,410.0,270.59,205.06
2018,7,16,11,15,36.5,380.0,2.85,21.8,414.0,280.51,212.69
2018,7,16,11,30,36.0,384.0,2.9,21.9,418.0,290.5,220.37
2018,7,16,11,45,47.0,406.0,2.95,22.05,451.0,318.38,241.36
2018,7,16,12,0,58.0,428.0,3.0,22.2,484.0,348.45,263.91
2018,7,16,12,15,72.0,443.5,3.05,22.25,512.5,377.76,286.0
2018,7,16,12,30,86.0,459.0,3.1,22.3,541.0,409.19,309.64
2018,7,16,12,45,96.0,459.5,3.15,22.3,550.5,428.2,324.18
2018,7,16,13,0,106.0,460.0,3.2,22.3,560.0,447.9,339.31
2018,7,16,13,15,107.5,453.5,3.25,22.2,553.5,455.81,345.8
2018,7,16,13,30,109.0,447.0,3.3,22.1,547.0,463.21,352.0
2018,7,16,13,45,155.0,406.0,3.35,22.05,545.0,492.29,375.46
2018,7,16,14,0,201.0,365.0,3.4,22.0,543.0,508.64,389.8
2018,7,16,14,15,560.5,232.5,3.45,21.8,706.5,767.29,586.02
2018,7,16,14,30,920.0,100.0,3.5,21.6,870.0,973.9,731.05
2018,7,16,14,45,912.0,98.5,3.55,21.45,835.5,989.94,742.07
2018,7,16,15,0,904.0,97.0,3.6,21.3,801.0,1002.3,752.37
2018,7,16,15,15,893.5,95.5,3.6,21.3,761.0,1008.5,757.95
2018,7,16,15,30,883.0,94.0,3.6,21.3,721.0,1011.01,761.27
2018,7,16,15,45,869.5,91.5,3.6,20.9,676.5,1005.67,760.66
2018,7,16,16,0,856.0,89.0,3.6,20.5,632.0,996.72,757.8
2018,7,16,16,15,838.5,86.0,3.6,20.25,584.0,979.6,749.03
2018,7,16,16,30,821.0,83.0,3.6,20.0,536.0,971.93,746.88
2018,7,16,16,45,798.5,79.5,3.55,19.75,485.5,942.43,729.13
2018,7,16,17,0,776.0,76.0,3.5,19.5,435.0,910.03,709.24
2018,7,16,17,15,693.5,81.0,3.45,19.2,373.5,832.88,656.91
2018,7,16,17,30,611.0,86.0,3.4,18.9,312.0,750.06,598.99
2018,7,16,17,45,507.0,83.0,3.35,18.6,251.5,635.92,515.16
2018,7,16,18,0,403.0,80.0,3.3,18.3,191.0,516.11,423.38
2018,7,16,18,15,350.0,67.5,3.2,17.9,149.5,443.87,365.65
2018,7,16,18,30,297.0,55.0,3.1,17.5,108.0,373.68,306.79
2018,7,16,18,45,220.0,42.5,2.95,17.1,75.0,286.45,230.5
2018,7,16,19,0,143.0,30.0,2.8,16.7,42.0,203.8,141.32
2018,7,16,19,15,80.0,17.0,2.75,16.45,23.0,74.26,0.0
2018,7,16,19,30,17.0,4.0,2.7,16.2,4.0,3.15,0.0
2018,7,16,19,45,8.5,2.0,2.7,16.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.35,13.55,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,17,5,15,5.0,3.5,2.45,14.1,3.5,2.75,0.0
2018,7,17,5,30,0.0,5.0,2.5,14.5,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.5,2.55,14.9,8.5,6.44,0.0
2018,7,17,6,0,0.0,12.0,2.6,15.3,12.0,9.1,2.36
2018,7,17,6,15,0.0,15.0,2.6,15.65,15.0,11.39,4.48
2018,7,17,6,30,0.0,18.0,2.6,16.0,18.0,13.68,6.57
2018,7,17,6,45,0.0,27.5,2.6,16.35,27.5,20.95,13.05
2018,7,17,7,0,0.0,37.0,2.6,16.7,37.0,28.24,19.48
2018,7,17,7,15,0.0,55.5,2.55,17.1,55.5,42.5,31.96
2018,7,17,7,30,0.0,74.0,2.5,17.5,74.0,56.82,44.32
2018,7,17,7,45,0.0,81.5,2.5,17.9,81.5,62.65,49.15
2018,7,17,8,0,0.0,89.0,2.5,18.3,89.0,68.5,53.94
2018,7,17,8,15,0.0,102.5,2.5,18.65,102.5,78.39,62.16
2018,7,17,8,30,0.0,116.0,2.5,19.0,116.0,88.18,70.21
2018,7,17,8,45,0.0,130.0,2.5,19.35,130.0,98.23,78.4
2018,7,17,9,0,0.0,144.0,2.5,19.7,144.0,108.18,86.43
2018,7,17,9,15,2.0,157.5,2.5,20.0,159.0,117.74,94.1
2018,7,17,9,30,4.0,171.0,2.5,20.3,174.0,127.2,101.65
2018,7,17,9,45,7.0,196.5,2.5,20.6,202.0,144.61,115.7
2018,7,17,10,0,10.0,222.0,2.5,20.9,230.0,163.07,124.43
2018,7,17,10,15,12.0,240.5,2.5,21.1,250.5,177.48,135.15
2018,7,17,10,30,14.0,259.0,2.5,21.3,271.0,192.36,146.3
2018,7,17,10,45,17.0,288.0,2.5,21.5,303.0,215.06,163.47
2018,7,17,11,0,20.0,317.0,2.5,21.7,335.0,238.52,181.14
2018,7,17,11,15,27.0,349.5,2.5,21.85,374.5,257.45,195.25
2018,7,17,11,30,34.0,382.0,2.5,22.0,414.0,288.24,218.38
2018,7,17,11,45,40.0,397.0,2.55,22.1,435.0,308.81,233.83
2018,7,17,12,0,46.0,412.0,2.6,22.2,456.0,330.72,250.31
2018,7,17,12,15,46.0,412.5,2.6,22.25,456.5,339.89,257.28
2018,7,17,12,30,46.0,413.0,2.6,22.3,457.0,349.01,264.22
2018,7,17,12,45,48.5,413.5,2.65,22.35,459.5,359.73,272.47
2018,7,17,13,0,51.0,414.0,2.7,22.4,462.0,370.57,280.81
2018,7,17,13,15,69.0,422.0,2.75,22.35,486.0,399.7,303.17
2018,7,17,13,30,87.0,430.0,2.8,22.3,510.0,430.61,326.77
2018,7,17,13,45,170.0,406.5,2.85,22.25,558.5,505.37,384.23
2018,7,17,14,0,253.0,383.0,2.9,22.2,607.0,587.5,446.15
2018,7,17,14,15,575.5,247.0,2.95,22.05,734.0,793.95,601.04
2018,7,17,14,30,898.0,111.0,3.0,21.9,861.0,964.17,719.9
2018,7,17,14,45,889.0,109.5,3.05,21.75,826.5,979.14,730.34
2018,7,17,15,0,880.0,108.0,3.1,21.6,792.0,990.46,739.91
2018,7,17,15,15,868.5,106.0,3.1,21.6,752.0,995.11,744.4
2018,7,17,15,30,857.0,104.0,3.1,21.6,712.0,996.08,746.66
2018,7,17,15,45,843.5,101.0,3.2,21.2,668.0,990.29,746.54
2018,7,17,16,0,830.0,98.0,3.3,20.8,624.0,994.38,753.29
2018,7,17,16,15,811.5,95.5,3.35,20.45,576.5,976.95,744.91
2018,7,17,16,30,793.0,93.0,3.4,20.1,529.0,956.16,734.37
2018,7,17,16,45,768.0,89.0,3.45,19.8,478.5,923.74,715.43
2018,7,17,17,0,743.0,85.0,3.5,19.5,428.0,888.46,694.17
2018,7,17,17,15,709.0,81.0,3.45,19.05,377.0,848.42,668.71
2018,7,17,17,30,675.0,77.0,3.4,18.6,326.0,800.53,636.71
2018,7,17,17,45,627.0,71.5,3.4,18.2,275.0,735.77,591.02
2018,7,17,18,0,579.0,66.0,3.4,17.8,224.0,670.62,542.96
2018,7,17,18,15,510.0,59.0,3.3,17.4,177.0,584.59,475.81
2018,7,17,18,30,441.0,52.0,3.2,17.0,130.0,500.16,406.61
2018,7,17,18,45,320.0,41.0,3.1,16.65,88.0,370.47,297.49
2018,7,17,19,0,199.0,30.0,3.0,16.3,46.0,248.14,170.57
2018,7,17,19,15,111.5,17.5,2.95,16.1,25.5,98.63,0.0
2018,7,17,19,30,24.0,5.0,2.9,15.9,5.0,3.93,0.0
2018,7,17,19,45,12.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.25,14.1,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.35,14.75,23.5,11.8,0.0
2018,7,18,5,30,226.0,28.0,2.4,15.2,45.0,21.37,8.1
2018,7,18,5,45,331.0,38.0,2.45,15.6,83.0,31.15,20.87
2018,7,18,6,0,436.0,48.0,2.5,16.0,121.0,39.26,28.71
2018,7,18,6,15,293.0,36.5,2.4,16.35,93.0,28.64,19.71
2018,7,18,6,30,150.0,25.0,2.3,16.7,65.0,18.6,10.91
2018,7,18,6,45,160.5,43.5,2.25,17.05,94.5,31.64,22.49
2018,7,18,7,0,171.0,62.0,2.2,17.4,124.0,43.67,33.05
2018,7,18,7,15,441.0,72.5,2.1,17.75,264.5,53.96,41.93
2018,7,18,7,30,711.0,83.0,2.0,18.1,405.0,70.63,56.23
2018,7,18,7,45,749.0,86.0,1.9,18.45,460.5,72.93,57.91
2018,7,18,8,0,787.0,89.0,1.8,18.8,516.0,75.23,59.6
2018,7,18,8,15,761.5,95.5,1.75,19.1,539.5,78.25,61.91
2018,7,18,8,30,736.0,102.0,1.7,19.4,563.0,80.87,63.86
2018,7,18,8,45,688.5,110.5,1.7,19.7,566.5,83.73,66.01
2018,7,18,9,0,641.0,119.0,1.7,20.0,570.0,86.06,67.71
2018,7,18,9,15,388.0,168.5,1.75,20.25,446.0,101.03,80.02
2018,7,18,9,30,135.0,218.0,1.8,20.5,322.0,141.95,113.7
2018,7,18,9,45,186.5,238.0,1.85,20.75,389.0,138.2,110.2
2018,7,18,10,0,238.0,258.0,1.9,21.0,456.0,165.65,119.56
2018,7,18,10,15,228.5,279.5,1.95,21.2,475.0,194.96,139.41
2018,7,18,10,30,219.0,301.0,2.0,21.4,494.0,224.14,161.83
2018,7,18,10,45,253.0,303.5,2.05,21.55,531.5,253.75,184.1
2018,7,18,11,0,287.0,306.0,2.1,21.7,569.0,287.45,210.39
2018,7,18,11,15,583.5,217.0,2.15,21.8,763.0,354.91,257.5
2018,7,18,11,30,880.0,128.0,2.2,21.9,957.0,466.0,340.15
2018,7,18,11,45,710.5,185.0,2.25,22.0,858.0,474.53,352.71
2018,7,18,12,0,541.0,242.0,2.3,22.1,759.0,468.89,352.66
2018,7,18,12,15,351.0,344.0,2.35,22.1,679.5,470.51,355.09
2018,7,18,12,30,161.0,446.0,2.4,22.1,600.0,449.81,339.02
2018,7,18,12,45,196.5,447.5,2.5,22.1,634.0,492.77,371.76
2018,7,18,13,0,232.0,449.0,2.6,22.1,668.0,538.55,406.13
2018,7,18,13,15,203.5,442.0,2.65,22.05,632.0,530.58,400.69
2018,7,18,13,30,175.0,435.0,2.7,22.0,596.0,519.18,392.88
2018,7,18,13,45,173.0,408.0,2.7,21.95,564.0,509.2,386.69
2018,7,18,14,0,171.0,381.0,2.7,21.9,532.0,496.91,378.8
2018,7,18,14,15,393.0,288.0,2.75,21.75,620.0,660.89,504.18
2018,7,18,14,30,615.0,195.0,2.8,21.6,708.0,804.78,611.34
2018,7,18,14,45,583.0,208.5,2.8,21.45,679.0,808.9,613.81
2018,7,18,15,0,551.0,222.0,2.8,21.3,650.0,808.88,614.57
2018,7,18,15,15,442.5,226.5,2.8,21.3,559.0,711.82,546.05
2018,7,18,15,30,334.0,231.0,2.8,21.3,468.0,618.84,478.9
2018,7,18,15,45,452.0,192.5,3.0,20.85,491.0,705.01,548.27
2018,7,18,16,0,570.0,154.0,3.2,20.4,514.0,801.74,622.17
2018,7,18,16,15,670.0,125.5,3.35,20.05,517.0,875.58,677.29
2018,7,18,16,30,770.0,97.0,3.5,19.7,520.0,937.64,724.21
2018,7,18,16,45,744.0,93.5,3.6,19.35,470.0,904.95,704.59
2018,7,18,17,0,718.0,90.0,3.7,19.0,420.0,876.43,688.27
2018,7,18,17,15,683.5,85.0,3.75,18.5,369.0,828.8,657.62
2018,7,18,17,30,649.0,80.0,3.8,18.0,318.0,779.43,624.71
2018,7,18,17,45,600.0,74.0,3.8,17.5,268.0,713.51,577.67
2018,7,18,18,0,551.0,68.0,3.8,17.0,218.0,647.28,528.24
2018,7,18,18,15,482.0,60.5,3.65,16.65,171.5,561.2,459.99
2018,7,18,18,30,413.0,53.0,3.5,16.3,125.0,476.72,389.86
2018,7,18,18,45,312.0,42.0,3.3,15.95,86.5,364.42,293.42
2018,7,18,19,0,211.0,31.0,3.1,15.6,48.0,259.19,175.38
2018,7,18,19,15,115.5,17.5,2.95,15.45,26.0,101.68,0.0
2018,7,18,19,30,20.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,7,18,19,45,10.0,2.0,2.6,15.15,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.5,3.15,14.25,3.5,2.75,0.0
2018,7,19,5,30,0.0,7.0,3.3,14.6,7.0,5.3,0.0
2018,7,19,5,45,0.0,12.0,3.45,14.9,12.0,9.1,2.1
2018,7,19,6,0,0.0,17.0,3.6,15.2,17.0,12.91,5.69
2018,7,19,6,15,0.0,22.5,3.45,15.5,22.5,17.11,9.56
2018,7,19,6,30,0.0,28.0,3.3,15.8,28.0,21.33,13.39
2018,7,19,6,45,0.0,41.0,3.2,16.1,41.0,31.31,22.28
2018,7,19,7,0,0.0,54.0,3.1,16.4,54.0,41.33,31.11
2018,7,19,7,15,0.0,76.0,2.9,16.7,76.0,58.34,45.96
2018,7,19,7,30,0.0,98.0,2.7,17.0,98.0,74.21,59.61
2018,7,19,7,45,0.0,110.0,2.45,17.3,110.0,82.98,66.91
2018,7,19,8,0,0.0,122.0,2.2,17.6,122.0,91.69,74.08
2018,7,19,8,15,1.5,146.0,2.1,18.0,147.0,108.47,88.02
2018,7,19,8,30,3.0,170.0,2.0,18.4,172.0,124.96,101.52
2018,7,19,8,45,7.5,197.0,1.85,18.8,202.0,143.19,116.28
2018,7,19,9,0,12.0,224.0,1.7,19.2,232.0,161.08,130.56
2018,7,19,9,15,14.0,240.0,1.65,19.65,250.0,171.81,138.79
2018,7,19,9,30,16.0,256.0,1.6,20.1,268.0,182.41,146.85
2018,7,19,9,45,21.0,282.0,1.6,20.5,299.0,199.0,159.77
2018,7,19,10,0,26.0,308.0,1.6,20.9,330.0,202.26,153.95
2018,7,19,10,15,35.0,339.5,1.65,21.25,370.0,226.69,171.56
2018,7,19,10,30,44.0,371.0,1.7,21.6,410.0,253.1,190.75
2018,7,19,10,45,44.5,381.5,1.75,21.95,421.5,267.53,201.34
2018,7,19,11,0,45.0,392.0,1.8,22.3,433.0,282.35,212.36
2018,7,19,11,15,58.0,413.0,1.95,22.5,467.0,308.74,231.99
2018,7,19,11,30,71.0,434.0,2.1,22.7,501.0,337.51,253.43
2018,7,19,11,45,74.5,442.5,2.25,22.9,513.0,355.8,267.26
2018,7,19,12,0,78.0,451.0,2.4,23.1,525.0,374.84,281.63
2018,7,19,12,15,72.5,446.5,2.65,23.05,515.5,379.94,286.12
2018,7,19,12,30,67.0,442.0,2.9,23.0,506.0,384.08,289.87
2018,7,19,12,45,62.0,433.5,3.1,22.95,492.5,384.48,290.75
2018,7,19,13,0,57.0,425.0,3.3,22.9,479.0,383.76,290.77
2018,7,19,13,15,57.0,418.5,3.45,22.65,471.5,387.5,294.36
2018,7,19,13,30,57.0,412.0,3.6,22.4,464.0,390.74,297.6
2018,7,19,13,45,59.0,403.5,3.8,22.1,456.5,393.44,300.64
2018,7,19,14,0,61.0,395.0,4.0,21.8,449.0,395.78,303.47
2018,7,19,14,15,106.5,389.5,4.0,21.45,480.0,459.3,353.23
2018,7,19,14,30,152.0,384.0,4.0,21.1,511.0,507.49,391.34
2018,7,19,14,45,278.0,328.0,4.0,20.75,548.0,605.19,468.55
2018,7,19,15,0,404.0,272.0,4.0,20.4,585.0,707.36,547.71
2018,7,19,15,15,533.0,222.0,4.0,20.4,612.5,797.18,616.57
2018,7,19,15,30,662.0,172.0,4.0,20.4,640.0,897.22,689.77
2018,7,19,15,45,547.5,194.5,3.8,19.8,565.0,804.57,625.29
2018,7,19,16,0,433.0,217.0,3.6,19.2,490.0,720.73,564.81
2018,7,19,16,15,421.0,203.5,3.5,18.9,452.0,698.9,551.4
2018,7,19,16,30,409.0,190.0,3.4,18.6,414.0,674.83,535.83
2018,7,19,16,45,453.5,163.0,3.3,18.35,389.0,690.07,550.81
2018,7,19,17,0,498.0,136.0,3.2,18.1,364.0,701.18,561.56
2018,7,19,17,15,463.0,124.0,3.15,17.8,316.0,648.41,523.9
2018,7,19,17,30,428.0,112.0,3.1,17.5,268.0,594.69,484.87
2018,7,19,17,45,403.5,97.0,3.0,17.25,226.0,546.41,448.54
2018,7,19,18,0,379.0,82.0,2.9,17.0,184.0,497.39,410.13
2018,7,19,18,15,286.5,67.5,2.85,16.75,135.5,387.33,320.86
2018,7,19,18,30,194.0,53.0,2.8,16.5,87.0,281.53,231.49
2018,7,19,18,45,140.5,39.0,2.7,16.2,59.5,193.11,154.9
2018,7,19,19,0,87.0,25.0,2.6,15.9,32.0,126.4,81.45
2018,7,19,19,15,49.5,14.0,2.55,15.75,17.5,48.69,0.0
2018,7,19,19,30,12.0,3.0,2.5,15.6,3.0,0.0,0.0
2018,7,19,19,45,6.0,1.5,2.45,15.45,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,1.95,13.15,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.0,13.3,2.0,0.0,0.0
2018,7,20,5,15,38.0,13.0,2.1,13.7,15.5,10.23,0.0
2018,7,20,5,30,71.0,24.0,2.2,14.1,29.0,18.07,4.71
2018,7,20,5,45,150.0,41.0,2.35,14.5,62.5,30.55,20.33
2018,7,20,6,0,229.0,58.0,2.5,14.9,96.0,42.86,31.93
2018,7,20,6,15,248.5,71.5,2.5,15.3,125.5,52.15,40.56
2018,7,20,6,30,268.0,85.0,2.5,15.7,155.0,62.14,49.59
2018,7,20,6,45,141.0,83.5,2.55,16.05,121.0,59.95,47.66
2018,7,20,7,0,14.0,82.0,2.6,16.4,87.0,62.27,49.6
2018,7,20,7,15,7.0,90.5,2.55,16.8,93.0,68.62,54.95
2018,7,20,7,30,0.0,99.0,2.5,17.2,99.0,74.89,60.15
2018,7,20,7,45,0.0,110.0,2.5,17.6,110.0,82.96,66.83
2018,7,20,8,0,0.0,121.0,2.5,18.0,121.0,90.98,73.38
2018,7,20,8,15,21.0,161.5,2.5,18.4,174.5,114.3,92.88
2018,7,20,8,30,42.0,202.0,2.5,18.8,228.0,139.1,113.34
2018,7,20,8,45,66.0,238.0,2.5,19.2,282.5,160.32,130.51
2018,7,20,9,0,90.0,274.0,2.5,19.6,337.0,180.65,146.74
2018,7,20,9,15,56.5,260.0,2.5,19.9,300.5,172.85,139.76
2018,7,20,9,30,23.0,246.0,2.5,20.2,264.0,164.34,132.32
2018,7,20,9,45,30.5,289.5,2.5,20.5,314.0,187.88,151.19
2018,7,20,10,0,38.0,333.0,2.5,20.8,364.0,216.04,164.82
2018,7,20,10,15,54.0,367.5,2.5,21.05,413.5,243.91,184.62
2018,7,20,10,30,70.0,402.0,2.5,21.3,463.0,274.74,206.89
2018,7,20,10,45,72.0,411.5,2.55,21.5,476.0,291.33,219.3
2018,7,20,11,0,74.0,421.0,2.6,21.7,489.0,308.39,232.29
2018,7,20,11,15,83.0,436.5,2.65,21.8,513.5,332.23,250.34
2018,7,20,11,30,92.0,452.0,2.7,21.9,538.0,357.75,269.66
2018,7,20,11,45,80.5,447.5,2.75,22.0,523.5,361.88,273.25
2018,7,20,12,0,69.0,443.0,2.8,22.1,509.0,364.38,275.5
2018,7,20,12,15,113.0,404.5,2.85,22.05,512.5,374.13,283.77
2018,7,20,12,30,157.0,366.0,2.9,22.0,516.0,387.64,295.24
2018,7,20,12,45,245.0,337.0,3.0,22.0,569.0,444.27,339.5
2018,7,20,13,0,333.0,308.0,3.1,22.0,622.0,514.13,393.2
2018,7,20,13,15,291.5,322.5,3.15,21.9,594.0,507.64,388.65
2018,7,20,13,30,250.0,337.0,3.2,21.8,566.0,507.01,388.34
2018,7,20,13,45,204.5,339.5,3.25,21.7,524.0,488.88,374.98
2018,7,20,14,0,159.0,342.0,3.3,21.6,482.0,450.54,346.6
2018,7,20,14,15,488.0,234.0,3.3,21.4,644.0,695.1,534.62
2018,7,20,14,30,817.0,126.0,3.3,21.2,806.0,902.57,683.06
2018,7,20,14,45,699.0,151.0,3.35,21.05,716.0,853.04,648.96
2018,7,20,15,0,581.0,176.0,3.4,20.9,626.0,791.67,608.08
2018,7,20,15,15,590.0,170.5,3.4,20.9,607.0,810.09,622.79
2018,7,20,15,30,599.0,165.0,3.4,20.9,588.0,826.03,635.3
2018,7,20,15,45,490.0,180.0,3.4,20.45,511.5,729.52,568.25
2018,7,20,16,0,381.0,195.0,3.4,20.0,435.0,642.89,505.59
2018,7,20,16,15,348.5,189.5,3.35,19.7,396.0,608.72,482.08
2018,7,20,16,30,316.0,184.0,3.3,19.4,357.0,546.01,436.96
2018,7,20,16,45,370.0,158.0,3.25,19.15,341.5,599.27,480.58
2018,7,20,17,0,424.0,132.0,3.2,18.9,326.0,621.72,500.92
2018,7,20,17,15,421.5,121.0,3.15,18.55,294.5,603.43,488.84
2018,7,20,17,30,419.0,110.0,3.1,18.2,263.0,583.41,475.24
2018,7,20,17,45,412.5,93.5,3.05,17.9,224.5,550.31,450.69
2018,7,20,18,0,406.0,77.0,3.0,17.6,186.0,515.36,423.51
2018,7,20,18,15,365.5,65.5,2.95,17.3,148.0,455.82,375.13
2018,7,20,18,30,325.0,54.0,2.9,17.0,110.0,397.78,325.59
2018,7,20,18,45,240.0,41.0,2.8,16.75,75.0,302.35,242.07
2018,7,20,19,0,155.0,28.0,2.7,16.5,40.0,206.83,131.54
2018,7,20,19,15,85.0,15.5,2.65,16.4,21.5,76.88,0.0
2018,7,20,19,30,15.0,3.0,2.6,16.3,3.0,0.0,0.0
2018,7,20,19,45,7.5,1.5,2.55,16.25,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,12.5,6.0,1.9,15.45,6.5,4.72,0.0
2018,7,21,5,30,20.0,11.0,1.9,15.7,12.0,8.86,0.0
2018,7,21,5,45,45.0,20.0,1.95,16.0,26.0,15.43,7.38
2018,7,21,6,0,70.0,29.0,2.0,16.3,40.0,22.18,13.73
2018,7,21,6,15,35.0,33.0,2.0,16.65,38.5,25.85,17.21
2018,7,21,6,30,0.0,37.0,2.0,17.0,37.0,28.23,19.44
2018,7,21,6,45,0.0,57.0,2.05,17.35,57.0,43.65,33.09
2018,7,21,7,0,0.0,77.0,2.1,17.7,77.0,58.57,46.11
2018,7,21,7,15,2.5,109.5,2.1,18.05,110.5,81.37,65.78
2018,7,21,7,30,5.0,142.0,2.1,18.4,144.0,103.48,84.52
2018,7,21,7,45,16.0,170.5,2.1,18.75,179.0,122.75,100.54
2018,7,21,8,0,27.0,199.0,2.1,19.1,214.0,135.34,110.68
2018,7,21,8,15,24.0,210.5,2.15,19.45,224.5,149.98,122.44
2018,7,21,8,30,21.0,222.0,2.2,19.8,235.0,158.1,128.65
2018,7,21,8,45,17.5,227.0,2.2,20.1,238.5,162.15,131.47
2018,7,21,9,0,14.0,232.0,2.2,20.4,242.0,166.03,134.17
2018,7,21,9,15,18.0,253.5,2.25,20.65,267.0,180.14,145.3
2018,7,21,9,30,22.0,275.0,2.3,20.9,292.0,194.04,156.16
2018,7,21,9,45,43.5,319.5,2.3,21.15,355.0,203.44,163.3
2018,7,21,10,0,65.0,364.0,2.3,21.4,418.0,233.34,176.9
2018,7,21,10,15,82.0,389.5,2.35,21.6,460.0,258.74,194.27
2018,7,21,10,30,99.0,415.0,2.4,21.8,502.0,287.0,214.44
2018,7,21,10,45,91.0,421.0,2.45,22.0,502.5,301.21,225.49
2018,7,21,11,0,83.0,427.0,2.5,22.2,503.0,314.51,236.03
2018,7,21,11,15,80.5,433.0,2.6,22.3,507.5,329.01,247.43
2018,7,21,11,30,78.0,439.0,2.7,22.4,512.0,343.4,258.67
2018,7,21,11,45,87.5,449.5,2.75,22.5,532.0,366.44,276.12
2018,7,21,12,0,97.0,460.0,2.8,22.6,552.0,390.95,294.62
2018,7,21,12,15,97.5,459.0,2.85,22.6,551.5,403.37,304.28
2018,7,21,12,30,98.0,458.0,2.9,22.6,551.0,415.58,313.8
2018,7,21,12,45,98.0,456.0,2.95,22.6,548.5,426.43,322.28
2018,7,21,13,0,98.0,454.0,3.0,22.6,546.0,436.92,330.48
2018,7,21,13,15,85.5,440.0,3.05,22.5,519.5,427.37,323.89
2018,7,21,13,30,73.0,426.0,3.1,22.4,493.0,415.8,315.79
2018,7,21,13,45,66.5,410.0,3.1,22.3,470.0,405.63,308.77
