Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,0,60.0,394.0,3.1,22.2,447.0,394.07,300.67
2018,7,21,14,15,175.0,348.0,3.1,22.05,495.0,482.22,370.5
2018,7,21,14,30,290.0,302.0,3.1,21.9,543.0,576.13,443.17
2018,7,21,14,45,299.0,296.0,3.1,21.8,535.5,592.86,456.18
2018,7,21,15,0,308.0,290.0,3.1,21.7,528.0,608.59,468.97
2018,7,21,15,15,310.0,274.0,3.1,21.7,503.0,605.53,468.1
2018,7,21,15,30,312.0,258.0,3.1,21.7,478.0,600.59,466.05
2018,7,21,15,45,490.5,193.0,3.15,21.3,513.5,744.98,577.58
2018,7,21,16,0,669.0,128.0,3.2,20.9,549.0,872.71,670.86
2018,7,21,16,15,449.0,171.0,3.2,20.6,444.0,690.16,540.96
2018,7,21,16,30,229.0,214.0,3.2,20.3,339.0,494.2,392.57
2018,7,21,16,45,232.0,193.5,3.2,20.0,309.5,476.9,382.51
2018,7,21,17,0,235.0,173.0,3.2,19.7,280.0,457.95,370.11
2018,7,21,17,15,260.0,150.5,3.2,19.35,255.5,456.46,371.77
2018,7,21,17,30,285.0,128.0,3.2,19.0,231.0,452.28,371.01
2018,7,21,17,45,273.0,109.5,3.15,18.65,196.0,415.68,343.03
2018,7,21,18,0,261.0,91.0,3.1,18.3,161.0,378.04,313.24
2018,7,21,18,15,222.5,74.5,3.05,17.95,125.0,318.86,263.96
2018,7,21,18,30,184.0,58.0,3.0,17.6,89.0,260.82,213.93
2018,7,21,18,45,129.0,42.0,2.9,17.3,60.5,191.41,151.99
2018,7,21,19,0,74.0,26.0,2.8,17.0,32.0,118.59,70.64
2018,7,21,19,15,42.5,13.5,2.75,16.85,16.5,42.96,0.0
2018,7,21,19,30,11.0,1.0,2.7,16.7,1.0,0.0,0.0
2018,7,21,19,45,5.5,0.5,2.6,16.55,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.0,15.6,2.0,0.0,0.0
2018,7,22,5,15,103.0,13.0,2.05,15.9,19.5,10.23,0.0
2018,7,22,5,30,195.0,24.0,2.1,16.2,37.0,18.33,2.88
2018,7,22,5,45,151.0,20.0,2.15,16.45,35.0,15.43,7.3
2018,7,22,6,0,107.0,16.0,2.2,16.7,33.0,12.33,5.1
2018,7,22,6,15,53.5,19.5,2.2,16.95,28.0,15.17,7.76
2018,7,22,6,30,0.0,23.0,2.2,17.2,23.0,17.5,9.9
2018,7,22,6,45,0.0,35.5,2.25,17.5,35.5,27.08,18.41
2018,7,22,7,0,0.0,48.0,2.3,17.8,48.0,36.7,26.86
2018,7,22,7,15,0.0,70.5,2.3,18.15,70.5,54.09,42.0
2018,7,22,7,30,0.0,93.0,2.3,18.5,93.0,70.68,56.21
2018,7,22,7,45,0.0,110.5,2.35,18.8,110.5,83.27,66.79
2018,7,22,8,0,0.0,128.0,2.4,19.1,128.0,95.72,77.12
2018,7,22,8,15,2.0,152.5,2.4,19.4,153.5,112.74,91.2
2018,7,22,8,30,4.0,177.0,2.4,19.7,179.0,129.47,104.87
2018,7,22,8,45,10.5,207.0,2.45,20.0,214.0,149.52,121.16
2018,7,22,9,0,17.0,237.0,2.5,20.3,249.0,169.16,136.92
2018,7,22,9,15,33.5,274.0,2.55,20.5,299.0,179.47,144.94
2018,7,22,9,30,50.0,311.0,2.6,20.7,349.0,199.13,160.56
2018,7,22,9,45,99.5,349.0,2.65,20.9,429.5,219.43,176.55
2018,7,22,10,0,149.0,387.0,2.7,21.1,510.0,234.58,175.99
2018,7,22,10,15,356.5,319.0,2.75,21.25,627.0,218.14,152.36
2018,7,22,10,30,564.0,251.0,2.8,21.4,744.0,245.97,164.45
2018,7,22,10,45,717.5,182.5,2.9,21.5,826.5,290.52,195.61
2018,7,22,11,0,871.0,114.0,3.0,21.6,909.0,347.2,239.55
2018,7,22,11,15,875.0,114.0,3.1,21.6,923.5,400.55,286.62
2018,7,22,11,30,879.0,114.0,3.2,21.6,938.0,453.64,332.89
2018,7,22,11,45,881.0,114.0,3.25,21.6,946.0,505.35,377.05
2018,7,22,12,0,883.0,114.0,3.3,21.6,954.0,556.23,419.46
2018,7,22,12,15,884.5,113.5,3.35,21.6,955.0,605.45,459.54
2018,7,22,12,30,886.0,113.0,3.4,21.6,956.0,653.35,497.66
2018,7,22,12,45,886.0,111.0,3.5,21.6,949.0,697.53,532.46
2018,7,22,13,0,886.0,109.0,3.6,21.6,942.0,739.66,565.15
2018,7,22,13,15,883.0,108.5,3.6,21.6,927.5,778.48,593.76
2018,7,22,13,30,880.0,108.0,3.6,21.6,913.0,814.67,619.3
2018,7,22,13,45,876.0,107.0,3.65,21.55,892.5,846.77,642.32
2018,7,22,14,0,872.0,106.0,3.7,21.5,872.0,875.84,663.29
2018,7,22,14,15,866.0,104.5,3.75,21.4,844.5,899.48,680.73
2018,7,22,14,30,860.0,103.0,3.8,21.3,817.0,919.77,696.03
2018,7,22,14,45,852.0,100.5,3.8,21.2,783.5,933.7,706.83
2018,7,22,15,0,844.0,98.0,3.8,21.1,750.0,944.07,715.39
2018,7,22,15,15,833.0,96.5,3.8,21.1,711.5,949.03,720.17
2018,7,22,15,30,822.0,95.0,3.8,21.1,673.0,950.48,722.75
2018,7,22,15,45,808.0,92.5,3.75,20.85,630.5,944.28,720.63
2018,7,22,16,0,794.0,90.0,3.7,20.6,588.0,947.69,725.37
2018,7,22,16,15,776.5,87.0,3.7,20.4,542.0,930.57,716.09
2018,7,22,16,30,759.0,84.0,3.7,20.2,496.0,910.25,704.73
2018,7,22,16,45,735.5,80.5,3.7,20.0,448.0,880.18,686.38
2018,7,22,17,0,712.0,77.0,3.7,19.8,400.0,847.43,665.85
2018,7,22,17,15,680.0,72.5,3.65,19.55,351.0,802.51,635.84
2018,7,22,17,30,648.0,68.0,3.6,19.3,302.0,761.79,608.08
2018,7,22,17,45,603.5,63.0,3.6,19.05,254.0,701.74,564.84
2018,7,22,18,0,559.0,58.0,3.6,18.8,206.0,641.44,519.46
2018,7,22,18,15,493.5,51.0,3.5,18.55,161.0,559.52,454.56
2018,7,22,18,30,428.0,44.0,3.4,18.3,116.0,479.68,388.09
2018,7,22,18,45,330.5,35.0,3.35,18.0,79.5,373.4,295.93
2018,7,22,19,0,233.0,26.0,3.3,17.7,43.0,263.76,155.43
2018,7,22,19,15,124.5,14.0,3.25,17.5,22.5,105.73,0.0
2018,7,22,19,30,16.0,2.0,3.2,17.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.15,17.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.6,14.55,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,23,5,15,119.5,13.0,2.6,14.85,20.0,10.23,0.0
2018,7,23,5,30,225.0,24.0,2.6,15.1,38.0,19.84,2.29
2018,7,23,5,45,293.5,30.5,2.6,15.4,66.0,24.88,15.22
2018,7,23,6,0,362.0,37.0,2.6,15.7,94.0,30.03,20.57
2018,7,23,6,15,217.5,39.5,2.6,16.05,77.5,29.84,20.75
2018,7,23,6,30,73.0,42.0,2.6,16.4,61.0,31.42,22.3
2018,7,23,6,45,37.5,64.5,2.6,16.75,74.5,49.35,38.2
2018,7,23,7,0,2.0,87.0,2.6,17.1,88.0,65.43,52.25
2018,7,23,7,15,19.5,126.5,2.6,17.5,135.0,92.62,75.73
2018,7,23,7,30,37.0,166.0,2.6,17.9,182.0,114.61,94.31
2018,7,23,7,45,42.0,187.5,2.55,18.3,208.0,127.99,105.25
2018,7,23,8,0,47.0,209.0,2.5,18.7,234.0,141.09,115.8
2018,7,23,8,15,68.5,235.0,2.5,19.05,275.5,156.63,128.31
2018,7,23,8,30,90.0,261.0,2.5,19.4,317.0,171.8,140.36
2018,7,23,8,45,70.0,274.0,2.5,19.8,319.5,179.02,145.68
2018,7,23,9,0,50.0,287.0,2.5,20.2,322.0,185.92,150.74
2018,7,23,9,15,52.5,307.0,2.55,20.55,345.5,196.64,158.95
2018,7,23,9,30,55.0,327.0,2.6,20.9,369.0,207.02,166.83
2018,7,23,9,45,62.5,349.0,2.65,21.25,399.0,218.15,175.27
2018,7,23,10,0,70.0,371.0,2.7,21.6,429.0,236.56,179.37
2018,7,23,10,15,123.0,395.0,2.75,21.8,501.0,251.66,187.3
2018,7,23,10,30,176.0,419.0,2.8,22.0,573.0,289.39,213.18
2018,7,23,10,45,348.5,360.0,2.85,22.25,674.5,307.24,220.76
2018,7,23,11,0,521.0,301.0,2.9,22.5,776.0,346.73,247.82
2018,7,23,11,15,664.5,230.0,2.95,22.65,846.0,389.49,280.96
2018,7,23,11,30,808.0,159.0,3.0,22.8,916.0,450.96,329.73
2018,7,23,11,45,775.5,180.0,3.05,22.9,911.5,499.24,370.54
2018,7,23,12,0,743.0,201.0,3.1,23.0,907.0,543.93,407.29
2018,7,23,12,15,828.5,153.0,3.2,23.0,940.5,598.91,451.46
2018,7,23,12,30,914.0,105.0,3.3,23.0,974.0,664.54,502.81
2018,7,23,12,45,908.0,108.0,3.4,23.0,966.0,709.66,537.85
2018,7,23,13,0,902.0,111.0,3.5,23.0,958.0,752.42,570.62
2018,7,23,13,15,900.0,110.0,3.6,22.85,944.0,792.39,600.58
2018,7,23,13,30,898.0,109.0,3.7,22.7,930.0,829.72,627.56
2018,7,23,13,45,894.0,108.0,3.8,22.55,909.0,862.57,651.45
2018,7,23,14,0,890.0,107.0,3.9,22.4,888.0,892.34,673.32
2018,7,23,14,15,885.0,105.0,3.95,22.3,860.5,917.03,691.42
2018,7,23,14,30,880.0,103.0,4.0,22.2,833.0,938.32,707.35
2018,7,23,14,45,873.0,100.5,4.05,22.05,799.0,953.72,719.55
2018,7,23,15,0,866.0,98.0,4.1,21.9,765.0,965.52,729.53
2018,7,23,15,15,854.5,96.5,4.1,21.9,726.0,970.38,734.24
2018,7,23,15,30,843.0,95.0,4.1,21.9,687.0,971.63,736.72
2018,7,23,15,45,829.5,92.0,4.1,21.6,643.5,965.57,735.21
2018,7,23,16,0,816.0,89.0,4.1,21.3,600.0,955.99,731.47
2018,7,23,16,15,798.0,86.0,4.1,21.05,553.0,951.33,731.14
2018,7,23,16,30,780.0,83.0,4.1,20.8,506.0,930.45,719.5
2018,7,23,16,45,755.5,80.0,4.05,20.6,457.0,899.9,700.62
2018,7,23,17,0,731.0,77.0,4.0,20.4,408.0,866.6,679.54
2018,7,23,17,15,695.5,73.5,3.95,20.1,357.5,819.23,648.02
2018,7,23,17,30,660.0,70.0,3.9,19.8,307.0,776.56,619.04
2018,7,23,17,45,589.0,66.5,3.8,19.45,253.0,693.12,558.16
2018,7,23,18,0,518.0,63.0,3.7,19.1,199.0,610.41,495.48
2018,7,23,18,15,380.0,58.0,3.6,18.7,146.0,466.32,381.85
2018,7,23,18,30,242.0,53.0,3.5,18.3,93.0,324.9,265.28
2018,7,23,18,45,169.0,38.5,3.4,17.85,62.0,239.86,189.83
2018,7,23,19,0,96.0,24.0,3.3,17.4,31.0,131.07,70.88
2018,7,23,19,15,55.5,13.0,3.3,17.15,16.5,52.44,0.0
2018,7,23,19,30,15.0,2.0,3.3,16.9,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,3.3,16.7,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,5,15,36.0,8.5,2.95,15.4,10.5,6.69,0.0
2018,7,24,5,30,72.0,17.0,3.0,15.6,21.0,13.08,0.0
2018,7,24,5,45,36.0,30.5,3.05,15.85,32.5,23.19,13.68
2018,7,24,6,0,0.0,44.0,3.1,16.1,44.0,33.01,23.09
2018,7,24,6,15,6.5,64.0,3.1,16.4,65.5,47.32,36.07
2018,7,24,6,30,13.0,84.0,3.1,16.7,87.0,61.52,48.81
2018,7,24,6,45,7.5,73.0,3.1,17.05,75.0,55.22,43.3
2018,7,24,7,0,2.0,62.0,3.1,17.4,63.0,47.54,36.45
2018,7,24,7,15,6.5,93.0,3.05,17.75,96.0,70.23,56.19
2018,7,24,7,30,11.0,124.0,3.0,18.1,129.0,91.85,74.67
2018,7,24,7,45,6.5,126.5,3.0,18.45,129.5,94.2,76.31
2018,7,24,8,0,2.0,129.0,3.0,18.8,130.0,96.4,77.83
2018,7,24,8,15,1.5,144.0,3.0,19.15,145.0,107.02,86.5
2018,7,24,8,30,1.0,159.0,3.0,19.5,160.0,117.55,95.0
2018,7,24,8,45,3.5,174.0,3.0,19.85,176.5,128.06,103.4
2018,7,24,9,0,6.0,189.0,3.0,20.2,193.0,138.46,111.66
2018,7,24,9,15,7.0,201.5,3.05,20.5,206.5,147.11,118.42
2018,7,24,9,30,8.0,214.0,3.1,20.8,220.0,155.66,125.08
2018,7,24,9,45,11.0,237.0,3.15,21.15,246.0,170.85,137.13
2018,7,24,10,0,14.0,260.0,3.2,21.5,272.0,187.45,143.27
2018,7,24,10,15,15.0,270.5,3.25,21.75,283.5,197.06,150.11
2018,7,24,10,30,16.0,281.0,3.3,22.0,295.0,206.89,157.31
2018,7,24,10,45,20.5,309.5,3.35,22.25,328.0,229.78,174.49
2018,7,24,11,0,25.0,338.0,3.4,22.5,361.0,242.76,184.06
2018,7,24,11,15,63.0,388.0,3.45,22.6,446.5,294.4,222.48
2018,7,24,11,30,101.0,438.0,3.5,22.7,532.0,352.04,265.44
2018,7,24,11,45,261.5,396.0,3.55,22.85,643.0,403.73,303.66
2018,7,24,12,0,422.0,354.0,3.6,23.0,754.0,483.31,363.84
2018,7,24,12,15,643.0,243.5,3.65,23.05,853.5,564.42,426.52
2018,7,24,12,30,864.0,133.0,3.7,23.1,953.0,652.84,495.15
2018,7,24,12,45,885.0,121.5,3.75,23.15,956.0,703.92,534.45
2018,7,24,13,0,906.0,110.0,3.8,23.2,959.0,754.09,572.62
2018,7,24,13,15,904.0,109.0,3.8,23.15,945.0,794.24,602.07
2018,7,24,13,30,902.0,108.0,3.8,23.1,931.0,831.75,628.48
2018,7,24,13,45,898.5,106.5,3.85,23.05,910.0,864.73,651.95
2018,7,24,14,0,895.0,105.0,3.9,23.0,889.0,894.6,673.34
2018,7,24,14,15,889.0,103.5,3.95,22.9,861.0,919.0,691.19
2018,7,24,14,30,883.0,102.0,4.0,22.8,833.0,939.96,706.86
2018,7,24,14,45,875.5,100.0,4.0,22.65,799.5,955.47,718.84
2018,7,24,15,0,868.0,98.0,4.0,22.5,766.0,967.4,728.58
2018,7,24,15,15,857.0,96.0,4.0,22.5,726.5,972.26,733.28
2018,7,24,15,30,846.0,94.0,4.0,22.5,687.0,973.48,735.73
2018,7,24,15,45,833.0,91.5,4.05,22.15,644.0,968.53,735.46
2018,7,24,16,0,820.0,89.0,4.1,21.8,601.0,960.09,732.95
2018,7,24,16,15,803.0,85.5,4.1,21.6,554.0,955.83,732.77
2018,7,24,16,30,786.0,82.0,4.1,21.4,507.0,935.3,721.3
2018,7,24,16,45,763.0,78.5,4.1,21.15,458.0,905.57,703.47
2018,7,24,17,0,740.0,75.0,4.1,20.9,409.0,873.05,683.4
2018,7,24,17,15,709.0,71.0,4.1,20.5,359.0,829.4,655.11
2018,7,24,17,30,678.0,67.0,4.1,20.1,309.0,783.74,624.43
2018,7,24,17,45,634.0,61.5,4.05,19.7,259.5,728.79,585.21
2018,7,24,18,0,590.0,56.0,4.0,19.3,210.0,667.5,539.22
2018,7,24,18,15,525.0,49.5,3.95,18.9,164.0,585.95,474.95
2018,7,24,18,30,460.0,43.0,3.9,18.5,118.0,506.35,408.66
2018,7,24,18,45,359.0,33.5,3.85,18.15,80.0,395.62,311.68
2018,7,24,19,0,258.0,24.0,3.8,17.8,42.0,279.24,144.39
2018,7,24,19,15,138.0,13.5,3.75,17.55,22.0,115.55,0.0
2018,7,24,19,30,18.0,3.0,3.7,17.3,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.65,17.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,5,15,118.5,10.5,2.8,15.5,17.5,8.26,0.0
2018,7,25,5,30,237.0,21.0,2.8,15.8,35.0,17.35,0.0
2018,7,25,5,45,175.0,21.0,2.85,16.1,36.5,16.67,8.16
2018,7,25,6,0,113.0,21.0,2.9,16.4,38.0,15.97,8.24
2018,7,25,6,15,56.5,32.5,2.8,16.8,41.0,25.64,16.97
2018,7,25,6,30,0.0,44.0,2.7,17.2,44.0,33.63,24.16
2018,7,25,6,45,26.0,78.0,2.65,17.55,87.0,58.15,45.8
2018,7,25,7,0,52.0,112.0,2.6,17.9,130.0,80.78,65.49
2018,7,25,7,15,294.0,112.0,2.6,18.4,239.0,77.27,62.14
2018,7,25,7,30,536.0,112.0,2.6,18.9,348.0,81.94,65.86
2018,7,25,7,45,532.0,127.5,2.6,19.4,385.5,90.64,72.98
2018,7,25,8,0,528.0,143.0,2.6,19.9,423.0,98.09,78.93
2018,7,25,8,15,361.0,205.5,2.6,20.45,405.0,134.68,109.35
2018,7,25,8,30,194.0,268.0,2.6,21.0,387.0,170.05,138.15
2018,7,25,8,45,153.0,289.0,2.6,21.55,387.5,179.37,145.04
2018,7,25,9,0,112.0,310.0,2.6,22.1,388.0,188.08,151.45
2018,7,25,9,15,158.0,331.0,2.6,22.55,447.5,198.9,159.59
2018,7,25,9,30,204.0,352.0,2.6,23.0,507.0,209.37,167.38
2018,7,25,9,45,389.5,299.5,2.6,23.4,613.0,161.45,128.07
2018,7,25,10,0,575.0,247.0,2.6,23.8,719.0,163.61,109.44
2018,7,25,10,15,500.0,295.5,2.7,23.95,716.5,223.57,149.55
2018,7,25,10,30,425.0,344.0,2.8,24.1,714.0,271.84,187.99
2018,7,25,10,45,667.5,223.5,2.9,24.3,822.0,293.85,197.44
2018,7,25,11,0,910.0,103.0,3.0,24.5,930.0,349.78,237.28
2018,7,25,11,15,912.5,104.5,3.15,24.5,945.5,405.75,286.18
2018,7,25,11,30,915.0,106.0,3.3,24.5,961.0,461.3,334.13
2018,7,25,11,45,916.0,106.5,3.45,24.5,968.5,514.87,379.62
2018,7,25,12,0,917.0,107.0,3.6,24.5,976.0,567.46,423.25
2018,7,25,12,15,919.0,106.0,3.7,24.35,977.0,618.36,464.74
2018,7,25,12,30,921.0,105.0,3.8,24.2,978.0,667.87,504.27
2018,7,25,12,45,922.0,103.5,3.9,24.05,972.0,714.67,541.07
2018,7,25,13,0,923.0,102.0,4.0,23.9,966.0,759.45,575.77
2018,7,25,13,15,920.0,102.0,4.1,23.75,952.0,800.18,606.05
2018,7,25,13,30,917.0,102.0,4.2,23.6,938.0,838.22,633.51
2018,7,25,13,45,912.5,101.5,4.25,23.45,916.5,871.66,657.6
2018,7,25,14,0,908.0,101.0,4.3,23.3,895.0,901.95,679.58
2018,7,25,14,15,900.5,101.0,4.35,23.05,867.0,926.77,698.18
2018,7,25,14,30,893.0,101.0,4.4,22.8,839.0,948.13,714.57
2018,7,25,14,45,883.5,99.5,4.45,22.55,804.0,962.5,726.32
2018,7,25,15,0,874.0,98.0,4.5,22.3,769.0,973.19,736.01
2018,7,25,15,15,863.0,96.0,4.5,22.3,729.5,978.17,740.85
2018,7,25,15,30,852.0,94.0,4.5,22.3,690.0,979.5,743.4
2018,7,25,15,45,806.5,102.0,4.5,21.7,637.0,967.38,738.66
2018,7,25,16,0,761.0,110.0,4.5,21.1,584.0,938.39,722.29
2018,7,25,16,15,684.0,119.5,4.5,20.7,520.0,882.95,686.54
2018,7,25,16,30,607.0,129.0,4.5,20.3,456.0,817.96,643.29
2018,7,25,16,45,445.5,140.0,4.5,19.95,367.0,654.35,525.12
2018,7,25,17,0,284.0,151.0,4.5,19.6,278.0,479.28,390.5
2018,7,25,17,15,290.5,133.0,4.4,19.2,249.0,463.91,381.18
2018,7,25,17,30,297.0,115.0,4.3,18.8,220.0,446.65,369.35
2018,7,25,17,45,208.5,95.0,4.25,18.45,163.0,333.8,277.68
2018,7,25,18,0,120.0,75.0,4.2,18.1,106.0,203.65,169.18
2018,7,25,18,15,66.5,57.5,4.1,17.8,74.0,132.75,108.07
2018,7,25,18,30,13.0,40.0,4.0,17.5,42.0,49.41,35.95
2018,7,25,18,45,13.5,28.0,3.9,17.2,29.5,37.76,25.22
2018,7,25,19,0,14.0,16.0,3.8,16.9,17.0,24.31,6.43
2018,7,25,19,15,12.5,9.0,3.7,16.75,9.5,16.58,0.0
2018,7,25,19,30,11.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,25,19,45,5.5,1.0,3.5,16.45,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,5,15,0.5,3.5,2.7,15.1,3.5,2.75,0.0
2018,7,26,5,30,1.0,7.0,2.7,15.4,7.0,5.31,0.0
2018,7,26,5,45,0.5,14.0,2.65,15.65,14.0,10.64,3.13
2018,7,26,6,0,0.0,21.0,2.6,15.9,21.0,15.98,8.26
2018,7,26,6,15,0.0,32.5,2.55,16.25,32.5,24.79,16.25
2018,7,26,6,30,0.0,44.0,2.5,16.6,44.0,33.63,24.22
2018,7,26,6,45,1.5,63.5,2.4,16.95,64.0,48.51,37.42
2018,7,26,7,0,3.0,83.0,2.3,17.3,84.0,62.63,49.76
2018,7,26,7,15,6.0,105.0,2.25,17.75,107.5,78.27,63.2
2018,7,26,7,30,9.0,127.0,2.2,18.2,131.0,93.7,76.22
2018,7,26,7,45,8.5,137.0,2.15,18.6,141.0,101.11,82.18
2018,7,26,8,0,8.0,147.0,2.1,19.0,151.0,108.45,88.02
2018,7,26,8,15,11.5,166.0,2.05,19.4,172.5,121.68,98.76
2018,7,26,8,30,15.0,185.0,2.0,19.8,194.0,134.77,109.25
2018,7,26,8,45,17.5,202.5,2.0,20.15,214.0,146.75,118.74
2018,7,26,9,0,20.0,220.0,2.0,20.5,234.0,158.6,128.03
2018,7,26,9,15,17.5,227.5,2.05,20.8,240.0,163.94,131.95
2018,7,26,9,30,15.0,235.0,2.1,21.1,246.0,169.18,135.8
2018,7,26,9,45,16.0,253.5,2.1,21.35,266.0,181.29,145.25
2018,7,26,10,0,17.0,272.0,2.1,21.6,286.0,195.01,148.69
2018,7,26,10,15,23.5,303.5,2.2,21.75,323.5,204.49,155.13
2018,7,26,10,30,30.0,335.0,2.3,21.9,361.0,229.34,173.61
2018,7,26,10,45,30.0,344.5,2.45,22.05,371.0,241.51,182.76
2018,7,26,11,0,30.0,354.0,2.6,22.2,381.0,253.97,192.26
2018,7,26,11,15,43.0,376.0,2.7,22.2,415.5,279.39,211.4
2018,7,26,11,30,56.0,398.0,2.8,22.2,450.0,307.19,232.42
2018,7,26,11,45,99.5,400.0,2.9,22.2,493.5,334.86,253.33
2018,7,26,12,0,143.0,402.0,3.0,22.2,537.0,373.07,282.57
2018,7,26,12,15,108.0,419.5,3.1,22.15,521.5,381.37,289.24
2018,7,26,12,30,73.0,437.0,3.2,22.1,506.0,383.72,291.16
2018,7,26,12,45,204.5,414.0,3.3,22.0,605.5,471.56,358.89
2018,7,26,13,0,336.0,391.0,3.4,21.9,705.0,573.55,436.17
2018,7,26,13,15,359.0,386.5,3.5,21.8,717.5,612.62,465.71
2018,7,26,13,30,382.0,382.0,3.6,21.7,730.0,652.12,495.78
2018,7,26,13,45,420.0,353.0,3.65,21.55,727.0,696.52,529.61
2018,7,26,14,0,458.0,324.0,3.7,21.4,724.0,729.15,555.26
2018,7,26,14,15,659.0,221.5,3.75,21.25,776.5,845.35,643.71
2018,7,26,14,30,860.0,119.0,3.8,21.1,829.0,935.18,707.77
2018,7,26,14,45,854.0,115.5,3.8,20.95,795.5,950.7,719.27
2018,7,26,15,0,848.0,112.0,3.8,20.8,762.0,962.65,729.06
2018,7,26,15,15,836.0,109.5,3.8,20.8,722.0,966.14,732.85
2018,7,26,15,30,824.0,107.0,3.8,20.8,682.0,979.63,743.74
2018,7,26,15,45,812.5,103.0,3.85,20.45,639.0,974.68,743.4
2018,7,26,16,0,801.0,99.0,3.9,20.1,596.0,966.13,740.87
2018,7,26,16,15,787.0,93.5,3.9,19.9,549.5,949.66,732.21
2018,7,26,16,30,773.0,88.0,3.9,19.7,503.0,929.82,721.23
2018,7,26,16,45,742.5,85.5,3.9,19.45,452.0,893.85,698.86
2018,7,26,17,0,712.0,83.0,3.9,19.2,401.0,855.17,674.2
2018,7,26,17,15,676.0,78.5,3.9,18.85,350.5,812.97,646.58
2018,7,26,17,30,640.0,74.0,3.9,18.5,300.0,763.01,612.22
2018,7,26,17,45,608.0,66.0,3.85,18.15,253.0,710.72,574.46
2018,7,26,18,0,576.0,58.0,3.8,17.8,206.0,657.52,533.99
2018,7,26,18,15,507.0,51.0,3.75,17.45,160.0,571.94,465.89
2018,7,26,18,30,438.0,44.0,3.7,17.1,114.0,488.45,395.85
2018,7,26,18,45,333.0,34.0,3.65,16.8,76.5,374.36,294.51
2018,7,26,19,0,228.0,24.0,3.6,16.5,39.0,251.53,102.82
2018,7,26,19,15,121.0,13.0,3.6,16.3,20.5,102.17,0.0
2018,7,26,19,30,14.0,2.0,3.6,16.1,2.0,0.0,0.0
2018,7,26,19,45,7.0,1.0,3.55,15.95,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,15,14.5,4.0,3.75,14.3,5.0,3.15,0.0
2018,7,27,5,30,29.0,8.0,3.8,14.6,10.0,6.33,0.0
2018,7,27,5,45,89.5,20.0,3.85,14.85,32.0,15.14,6.79
2018,7,27,6,0,150.0,32.0,3.9,15.1,54.0,24.08,15.33
2018,7,27,6,15,97.0,31.5,3.85,15.4,48.0,24.24,15.8
2018,7,27,6,30,44.0,31.0,3.8,15.7,42.0,24.57,16.25
2018,7,27,6,45,22.0,49.0,3.8,16.0,54.5,38.25,28.45
2018,7,27,7,0,0.0,67.0,3.8,16.3,67.0,51.39,40.04
2018,7,27,7,15,0.0,86.0,3.7,16.65,86.0,65.23,52.06
2018,7,27,7,30,0.0,105.0,3.6,17.0,105.0,78.85,63.72
2018,7,27,7,45,0.0,117.5,3.55,17.35,117.5,87.94,71.29
2018,7,27,8,0,0.0,130.0,3.5,17.7,130.0,96.96,78.71
2018,7,27,8,15,2.0,147.5,3.5,18.0,148.5,109.3,88.9
2018,7,27,8,30,4.0,165.0,3.5,18.3,167.0,121.52,98.88
2018,7,27,8,45,9.5,193.0,3.5,18.6,199.0,140.46,114.45
2018,7,27,9,0,15.0,221.0,3.5,18.9,231.0,159.04,129.53
2018,7,27,9,15,18.5,242.0,3.5,19.15,255.5,172.93,140.59
2018,7,27,9,30,22.0,263.0,3.5,19.4,280.0,186.62,151.42
2018,7,27,9,45,24.0,279.5,3.55,19.7,298.5,182.43,147.5
2018,7,27,10,0,26.0,296.0,3.6,20.0,317.0,194.77,149.64
2018,7,27,10,15,34.0,322.5,3.6,20.2,351.0,216.17,165.22
2018,7,27,10,30,42.0,349.0,3.6,20.4,385.0,239.32,182.35
2018,7,27,10,45,49.0,366.5,3.65,20.55,410.0,258.89,197.02
2018,7,27,11,0,56.0,384.0,3.7,20.7,435.0,279.92,212.98
2018,7,27,11,15,55.5,391.5,3.75,20.85,442.5,293.52,223.56
2018,7,27,11,30,55.0,399.0,3.8,21.0,450.0,307.33,234.28
2018,7,27,11,45,55.5,412.5,3.85,21.1,464.5,325.89,248.56
2018,7,27,12,0,56.0,426.0,3.9,21.2,479.0,345.13,263.27
2018,7,27,12,15,75.5,440.0,3.95,21.2,511.5,376.41,287.21
2018,7,27,12,30,95.0,454.0,4.0,21.2,544.0,410.3,313.1
2018,7,27,12,45,116.0,456.5,4.05,21.25,565.5,444.25,339.02
2018,7,27,13,0,137.0,459.0,4.1,21.3,587.0,477.04,364.08
2018,7,27,13,15,154.0,453.5,4.15,21.25,595.0,501.72,383.28
2018,7,27,13,30,171.0,448.0,4.2,21.2,603.0,526.95,402.95
2018,7,27,13,45,257.0,409.5,4.2,21.2,636.5,595.92,456.25
2018,7,27,14,0,343.0,371.0,4.2,21.2,670.0,655.15,502.16
2018,7,27,14,15,618.0,240.5,4.2,21.1,758.0,825.6,631.73
2018,7,27,14,30,893.0,110.0,4.2,21.0,846.0,956.94,725.42
2018,7,27,14,45,885.5,107.5,4.2,20.9,811.5,972.55,736.62
2018,7,27,15,0,878.0,105.0,4.2,20.8,777.0,984.48,746.32
2018,7,27,15,15,866.5,103.0,4.2,20.8,736.5,989.32,751.08
2018,7,27,15,30,855.0,101.0,4.2,20.8,696.0,990.45,753.53
2018,7,27,15,45,841.5,98.0,4.15,20.55,652.0,984.77,751.92
2018,7,27,16,0,828.0,95.0,4.1,20.3,608.0,988.78,757.21
2018,7,27,16,15,809.5,92.0,4.05,20.05,560.0,970.81,747.35
2018,7,27,16,30,791.0,89.0,4.0,19.8,512.0,949.47,735.29
2018,7,27,16,45,764.5,86.0,4.0,19.55,461.5,916.81,715.42
2018,7,27,17,0,738.0,83.0,4.0,19.3,411.0,881.29,693.19
2018,7,27,17,15,698.0,79.0,4.05,18.9,358.5,835.54,663.54
2018,7,27,17,30,658.0,75.0,4.1,18.5,306.0,781.99,627.03
2018,7,27,17,45,577.5,72.0,4.15,18.05,250.5,689.91,559.82
2018,7,27,18,0,497.0,69.0,4.2,17.6,195.0,598.42,490.04
2018,7,27,18,15,389.5,61.0,4.2,17.15,146.0,472.28,389.22
2018,7,27,18,30,282.0,53.0,4.2,16.7,97.0,361.4,296.41
2018,7,27,18,45,150.5,36.0,4.2,16.25,58.5,222.28,174.26
2018,7,27,19,0,19.0,19.0,4.2,15.8,20.0,34.79,6.83
2018,7,27,19,15,12.0,10.0,4.2,15.55,10.5,16.98,0.0
2018,7,27,19,30,5.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,4.2,15.05,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,5,15,1.5,3.5,2.65,13.5,3.5,2.75,0.0
2018,7,28,5,30,3.0,7.0,2.7,13.8,7.0,5.48,0.0
2018,7,28,5,45,1.5,14.5,2.7,14.1,14.5,11.02,3.36
2018,7,28,6,0,0.0,22.0,2.7,14.4,22.0,16.75,8.98
2018,7,28,6,15,0.0,31.5,2.6,14.7,31.5,24.02,15.67
2018,7,28,6,30,0.0,41.0,2.5,15.0,41.0,31.32,22.33
2018,7,28,6,45,0.0,63.0,2.4,15.3,63.0,48.09,37.31
2018,7,28,7,0,0.0,85.0,2.3,15.6,85.0,63.89,51.23
2018,7,28,7,15,0.5,109.5,2.25,15.9,109.5,81.08,66.15
2018,7,28,7,30,1.0,134.0,2.2,16.2,134.0,97.99,80.57
2018,7,28,7,45,5.0,152.5,2.1,16.55,155.0,110.93,91.34
2018,7,28,8,0,9.0,171.0,2.0,16.9,176.0,123.78,101.88
2018,7,28,8,15,11.5,188.0,2.0,17.2,195.0,135.55,111.4
2018,7,28,8,30,14.0,205.0,2.0,17.5,214.0,147.22,120.74
2018,7,28,8,45,23.0,234.5,1.95,17.8,250.0,166.54,136.37
2018,7,28,9,0,32.0,264.0,1.9,18.1,286.0,173.55,141.61
2018,7,28,9,15,37.0,287.0,1.95,18.4,314.0,186.1,151.46
2018,7,28,9,30,42.0,310.0,2.0,18.7,342.0,198.26,160.91
2018,7,28,9,45,51.5,335.5,2.05,18.95,376.5,211.34,171.1
2018,7,28,10,0,61.0,361.0,2.1,19.2,411.0,229.84,176.04
2018,7,28,10,15,78.5,385.0,2.15,19.55,451.5,254.21,192.54
2018,7,28,10,30,96.0,409.0,2.2,19.9,492.0,281.47,211.85
2018,7,28,10,45,141.0,410.0,2.3,20.2,535.5,293.83,219.49
2018,7,28,11,0,186.0,411.0,2.4,20.5,579.0,324.97,242.36
2018,7,28,11,15,381.0,357.5,2.5,20.7,709.5,365.63,270.08
2018,7,28,11,30,576.0,304.0,2.6,20.9,840.0,446.63,330.44
2018,7,28,11,45,592.0,301.5,2.7,21.15,856.5,489.19,365.2
2018,7,28,12,0,608.0,299.0,2.8,21.4,873.0,538.47,404.34
2018,7,28,12,15,550.0,311.0,2.85,21.5,830.5,560.11,422.61
2018,7,28,12,30,492.0,323.0,2.9,21.6,788.0,571.05,432.33
2018,7,28,12,45,363.5,357.5,3.0,21.7,699.5,545.23,413.96
2018,7,28,13,0,235.0,392.0,3.1,21.8,611.0,501.36,381.36
2018,7,28,13,15,258.5,377.0,3.2,21.8,614.5,527.75,402.46
2018,7,28,13,30,282.0,362.0,3.3,21.8,618.0,554.24,423.32
2018,7,28,13,45,240.0,370.0,3.4,21.75,584.0,546.26,417.52
2018,7,28,14,0,198.0,378.0,3.5,21.7,550.0,518.0,397.05
2018,7,28,14,15,493.5,272.0,3.55,21.55,682.5,736.43,563.62
2018,7,28,14,30,789.0,166.0,3.6,21.4,815.0,928.85,702.41
2018,7,28,14,45,786.5,159.5,3.6,21.3,783.0,944.68,713.13
2018,7,28,15,0,784.0,153.0,3.6,21.2,751.0,957.0,723.0
2018,7,28,15,15,770.0,150.0,3.6,21.2,711.5,957.9,725.0
2018,7,28,15,30,756.0,147.0,3.6,21.2,672.0,964.11,730.9
2018,7,28,15,45,741.5,141.0,3.65,20.85,628.0,954.21,727.2
2018,7,28,16,0,727.0,135.0,3.7,20.5,584.0,940.75,721.26
2018,7,28,16,15,679.0,135.5,3.7,20.2,528.0,897.34,693.93
2018,7,28,16,30,631.0,136.0,3.7,19.9,472.0,850.68,664.07
2018,7,28,16,45,599.0,129.0,3.7,19.65,422.5,808.94,637.08
2018,7,28,17,0,567.0,122.0,3.7,19.4,373.0,764.75,607.67
2018,7,28,17,15,540.0,111.0,3.65,19.0,326.0,719.04,576.49
2018,7,28,17,30,513.0,100.0,3.6,18.6,279.0,662.68,536.23
2018,7,28,17,45,461.5,89.0,3.6,18.15,230.0,592.15,483.75
2018,7,28,18,0,410.0,78.0,3.6,17.7,181.0,522.35,429.52
2018,7,28,18,15,346.5,65.0,3.55,17.3,138.5,440.19,362.6
2018,7,28,18,30,283.0,52.0,3.5,16.9,96.0,361.04,295.03
2018,7,28,18,45,196.5,36.5,3.5,16.45,62.0,262.49,205.01
2018,7,28,19,0,110.0,21.0,3.5,16.0,28.0,150.04,33.64
2018,7,28,19,15,55.0,10.5,3.5,15.8,14.0,50.02,0.0
2018,7,28,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,15,7.0,4.5,2.7,14.05,5.0,3.54,0.0
2018,7,29,5,30,14.0,9.0,2.7,14.2,10.0,7.25,0.0
2018,7,29,5,45,7.0,18.0,2.7,14.35,18.5,14.17,5.82
2018,7,29,6,0,0.0,27.0,2.7,14.5,27.0,20.59,12.3
2018,7,29,6,15,0.0,41.5,2.7,14.7,41.5,31.74,22.49
2018,7,29,6,30,0.0,56.0,2.7,14.9,56.0,42.59,32.35
2018,7,29,6,45,3.5,83.0,2.7,15.1,84.0,61.7,49.4
2018,7,29,7,0,7.0,110.0,2.7,15.3,112.0,80.36,65.82
2018,7,29,7,15,30.5,138.5,2.65,15.65,151.0,97.13,80.27
2018,7,29,7,30,54.0,167.0,2.6,16.0,190.0,115.08,95.49
2018,7,29,7,45,60.0,189.5,2.6,16.3,218.5,129.06,107.08
2018,7,29,8,0,66.0,212.0,2.6,16.6,247.0,142.73,118.26
2018,7,29,8,15,69.5,232.5,2.55,16.9,272.0,155.01,128.11
2018,7,29,8,30,73.0,253.0,2.5,17.2,297.0,166.99,137.62
2018,7,29,8,45,56.5,264.0,2.5,17.55,299.5,173.34,142.32
2018,7,29,9,0,40.0,275.0,2.5,17.9,302.0,179.39,146.77
2018,7,29,9,15,46.0,297.5,2.5,18.05,330.5,191.59,156.41
2018,7,29,9,30,52.0,320.0,2.5,18.2,359.0,203.41,165.67
2018,7,29,9,45,60.0,342.5,2.55,18.4,389.5,214.9,174.61
2018,7,29,10,0,68.0,365.0,2.6,18.6,420.0,231.97,178.25
2018,7,29,10,15,72.5,381.5,2.6,18.6,442.5,251.46,191.68
2018,7,29,10,30,77.0,398.0,2.6,18.6,465.0,271.97,206.77
2018,7,29,10,45,73.5,405.5,2.65,18.6,470.5,286.63,218.24
2018,7,29,11,0,70.0,413.0,2.7,18.6,476.0,301.0,229.7
2018,7,29,11,15,78.0,419.5,2.75,18.55,491.0,318.67,243.48
2018,7,29,11,30,86.0,426.0,2.8,18.5,506.0,337.44,258.18
2018,7,29,11,45,88.5,435.0,2.9,18.45,518.0,356.37,273.14
2018,7,29,12,0,91.0,444.0,3.0,18.4,530.0,375.92,288.52
2018,7,29,12,15,246.0,395.5,3.05,18.35,627.5,443.11,340.79
2018,7,29,12,30,401.0,347.0,3.1,18.3,725.0,531.24,408.95
2018,7,29,12,45,459.5,337.5,3.15,18.25,767.5,594.88,457.59
2018,7,29,13,0,518.0,328.0,3.2,18.2,810.0,662.18,508.55
2018,7,29,13,15,444.5,362.0,3.25,18.15,771.0,667.02,511.84
2018,7,29,13,30,371.0,396.0,3.3,18.1,732.0,655.25,503.24
2018,7,29,13,45,269.0,398.5,3.35,18.0,639.0,596.24,459.79
2018,7,29,14,0,167.0,401.0,3.4,17.9,546.0,512.19,396.98
2018,7,29,14,15,156.5,395.5,3.45,17.85,528.0,511.17,397.27
2018,7,29,14,30,146.0,390.0,3.5,17.8,510.0,508.84,396.18
2018,7,29,14,45,151.5,370.0,3.55,17.75,490.0,505.91,395.35
2018,7,29,15,0,157.0,350.0,3.6,17.7,470.0,501.78,393.69
2018,7,29,15,15,154.5,327.0,3.6,17.7,439.5,485.24,382.35
2018,7,29,15,30,152.0,304.0,3.6,17.7,409.0,467.1,369.83
2018,7,29,15,45,144.0,282.5,3.75,17.55,377.0,443.58,353.32
2018,7,29,16,0,136.0,261.0,3.9,17.4,345.0,418.66,335.55
2018,7,29,16,15,284.0,219.0,3.95,17.25,375.5,552.29,445.12
2018,7,29,16,30,432.0,177.0,4.0,17.1,406.0,684.4,550.47
2018,7,29,16,45,525.0,140.0,4.05,16.9,390.5,735.53,592.04
2018,7,29,17,0,618.0,103.0,4.1,16.7,375.0,793.6,637.61
2018,7,29,17,15,600.5,93.5,4.1,16.45,330.5,758.32,613.24
2018,7,29,17,30,583.0,84.0,4.1,16.2,286.0,720.91,587.01
2018,7,29,17,45,508.5,78.5,4.1,15.95,233.5,632.25,519.98
2018,7,29,18,0,434.0,73.0,4.1,15.7,181.0,537.32,445.35
2018,7,29,18,15,326.5,61.5,4.0,15.45,132.0,416.95,346.8
2018,7,29,18,30,219.0,50.0,3.9,15.2,83.0,302.49,248.76
2018,7,29,18,45,168.5,35.5,3.75,15.0,55.5,237.95,185.51
2018,7,29,19,0,118.0,21.0,3.6,14.8,28.0,155.64,16.5
2018,7,29,19,15,59.0,10.5,3.55,14.7,14.0,53.04,0.0
2018,7,29,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,5,15,26.5,7.5,3.0,13.5,9.0,5.9,0.0
2018,7,30,5,30,53.0,15.0,3.0,13.7,18.0,11.49,0.0
2018,7,30,5,45,110.0,34.0,3.05,13.9,47.5,25.32,14.63
2018,7,30,6,0,167.0,53.0,3.1,14.1,77.0,38.95,28.24
2018,7,30,6,15,156.0,59.5,3.05,14.4,89.0,43.83,33.16
2018,7,30,6,30,145.0,66.0,3.0,14.7,101.0,48.4,37.52
2018,7,30,6,45,73.5,78.5,2.95,15.0,96.5,57.79,45.94
2018,7,30,7,0,2.0,91.0,2.9,15.3,92.0,67.89,54.82
2018,7,30,7,15,14.0,121.0,2.8,15.7,127.0,88.67,72.87
2018,7,30,7,30,26.0,151.0,2.7,16.1,162.0,105.54,87.21
2018,7,30,7,45,16.5,158.5,2.65,16.45,166.0,114.84,94.81
2018,7,30,8,0,7.0,166.0,2.6,16.8,170.0,120.5,99.2
2018,7,30,8,15,9.5,182.5,2.55,17.2,188.0,131.98,108.48
2018,7,30,8,30,12.0,199.0,2.5,17.6,206.0,143.36,117.57
2018,7,30,8,45,17.0,223.0,2.45,17.95,234.0,159.31,130.43
2018,7,30,9,0,22.0,247.0,2.4,18.3,262.0,175.03,142.94
2018,7,30,9,15,25.0,266.0,2.45,18.6,284.0,187.49,152.71
2018,7,30,9,30,28.0,285.0,2.5,18.9,306.0,185.21,150.31
2018,7,30,9,45,38.5,314.5,2.55,19.15,345.0,200.71,162.59
2018,7,30,10,0,49.0,344.0,2.6,19.4,384.0,220.34,169.2
2018,7,30,10,15,51.5,358.0,2.65,19.6,401.5,236.68,180.47
2018,7,30,10,30,54.0,372.0,2.7,19.8,419.0,253.68,192.91
2018,7,30,10,45,84.5,379.5,2.8,19.95,455.0,274.54,207.67
2018,7,30,11,0,115.0,387.0,2.9,20.1,491.0,289.6,218.58
2018,7,30,11,15,166.5,401.5,2.95,20.15,554.5,331.33,249.93
2018,7,30,11,30,218.0,416.0,3.0,20.2,618.0,379.62,286.66
2018,7,30,11,45,251.5,426.0,3.05,20.3,661.0,417.24,315.84
2018,7,30,12,0,285.0,436.0,3.1,20.4,704.0,466.86,353.89
2018,7,30,12,15,268.0,441.0,3.15,20.45,693.0,487.78,370.53
2018,7,30,12,30,251.0,446.0,3.2,20.5,682.0,506.9,385.55
2018,7,30,12,45,271.5,440.0,3.2,20.6,693.5,541.05,411.59
2018,7,30,13,0,292.0,434.0,3.2,20.7,705.0,576.0,437.96
2018,7,30,13,15,337.0,403.5,3.25,20.65,712.0,609.76,464.47
2018,7,30,13,30,382.0,373.0,3.3,20.6,719.0,644.08,491.44
2018,7,30,13,45,569.5,280.0,3.3,20.55,781.5,760.49,579.5
2018,7,30,14,0,757.0,187.0,3.3,20.5,844.0,861.23,654.54
2018,7,30,14,15,774.5,172.0,3.35,20.45,825.0,893.43,677.24
2018,7,30,14,30,792.0,157.0,3.4,20.4,806.0,922.77,698.57
2018,7,30,14,45,780.5,155.0,3.4,20.3,771.5,934.34,707.67
2018,7,30,15,0,769.0,153.0,3.4,20.2,737.0,942.2,714.55
2018,7,30,15,15,755.0,149.0,3.4,20.2,697.0,950.3,721.52
2018,7,30,15,30,741.0,145.0,3.4,20.2,657.0,946.66,720.62
2018,7,30,15,45,715.0,143.5,3.4,19.9,611.0,930.18,711.92
2018,7,30,16,0,689.0,142.0,3.4,19.6,565.0,910.15,700.9
2018,7,30,16,15,648.5,142.0,3.45,19.3,514.5,873.64,678.54
2018,7,30,16,30,608.0,142.0,3.5,19.0,464.0,833.87,653.59
2018,7,30,16,45,563.0,138.0,3.55,18.7,412.5,782.16,619.46
2018,7,30,17,0,518.0,134.0,3.6,18.4,361.0,720.13,576.83
2018,7,30,17,15,468.5,125.0,3.6,17.95,310.5,656.73,532.02
2018,7,30,17,30,419.0,116.0,3.6,17.5,260.0,592.98,485.39
2018,7,30,17,45,358.0,103.0,3.6,17.05,211.5,513.28,423.9
2018,7,30,18,0,297.0,90.0,3.6,16.6,163.0,435.02,360.9
2018,7,30,18,15,238.0,71.0,3.55,16.2,121.0,331.62,275.6
2018,7,30,18,30,179.0,52.0,3.5,15.8,79.0,251.12,205.85
2018,7,30,18,45,117.5,33.5,3.5,15.45,48.5,170.93,131.28
2018,7,30,19,0,56.0,15.0,3.5,15.1,18.0,76.75,0.0
2018,7,30,19,15,28.0,7.5,3.5,14.9,9.0,27.14,0.0
2018,7,30,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,3.0,3.5,2.55,13.1,3.5,2.75,0.0
2018,7,31,5,30,6.0,7.0,2.6,13.4,7.0,5.49,0.0
2018,7,31,5,45,20.5,17.5,2.6,13.7,20.0,13.83,5.3
2018,7,31,6,0,35.0,28.0,2.6,14.0,33.0,21.84,13.37
2018,7,31,6,15,25.0,36.0,2.55,14.3,40.5,28.2,19.36
2018,7,31,6,30,15.0,44.0,2.5,14.6,48.0,34.22,24.93
2018,7,31,6,45,7.5,65.0,2.4,14.9,67.0,49.5,38.62
2018,7,31,7,0,0.0,86.0,2.3,15.2,86.0,64.47,51.83
2018,7,31,7,15,0.5,106.5,2.3,15.55,106.5,78.99,64.42
2018,7,31,7,30,1.0,127.0,2.3,15.9,127.0,93.35,76.67
2018,7,31,7,45,2.5,142.0,2.25,16.2,143.0,104.04,85.57
2018,7,31,8,0,4.0,157.0,2.2,16.5,159.0,114.67,94.3
2018,7,31,8,15,8.0,176.5,2.2,16.85,181.0,128.12,105.32
2018,7,31,8,30,12.0,196.0,2.2,17.2,203.0,141.45,116.11
2018,7,31,8,45,17.0,220.0,2.15,17.55,231.0,157.43,129.0
2018,7,31,9,0,22.0,244.0,2.1,17.9,259.0,173.18,141.55
2018,7,31,9,15,24.5,262.0,2.1,18.25,279.5,185.05,150.79
2018,7,31,9,30,27.0,280.0,2.1,18.6,300.0,182.59,148.2
2018,7,31,9,45,32.5,301.5,2.15,18.9,327.0,194.01,157.13
2018,7,31,10,0,38.0,323.0,2.2,19.2,354.0,208.97,160.6
2018,7,31,10,15,43.5,345.5,2.25,19.45,382.0,229.01,174.81
