Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,30,49.0,368.0,2.3,19.7,410.0,250.44,190.5
2018,7,31,10,45,90.0,370.0,2.35,19.95,450.0,270.28,203.92
2018,7,31,11,0,131.0,372.0,2.4,20.2,490.0,285.68,214.69
2018,7,31,11,15,195.0,359.5,2.5,20.3,538.5,306.72,230.25
2018,7,31,11,30,259.0,347.0,2.6,20.4,587.0,345.66,260.31
2018,7,31,11,45,265.0,352.0,2.65,20.55,599.5,375.29,284.15
2018,7,31,12,0,271.0,357.0,2.7,20.7,612.0,405.71,308.33
2018,7,31,12,15,265.5,377.5,2.8,20.7,627.0,441.32,336.11
2018,7,31,12,30,260.0,398.0,2.9,20.7,642.0,477.14,363.6
2018,7,31,12,45,191.0,427.5,3.0,20.7,606.0,472.51,360.18
2018,7,31,13,0,122.0,457.0,3.1,20.7,570.0,464.68,353.91
2018,7,31,13,15,184.5,429.5,3.15,20.65,597.5,505.12,385.92
2018,7,31,13,30,247.0,402.0,3.2,20.6,625.0,560.91,428.82
2018,7,31,13,45,396.5,334.0,3.3,20.5,682.0,660.26,505.3
2018,7,31,14,0,546.0,266.0,3.4,20.4,739.0,752.84,576.11
2018,7,31,14,15,678.0,204.5,3.4,20.3,772.0,845.97,645.49
2018,7,31,14,30,810.0,143.0,3.4,20.2,805.0,925.55,701.47
2018,7,31,14,45,806.0,137.5,3.45,20.1,772.5,940.86,713.07
2018,7,31,15,0,802.0,132.0,3.5,20.0,740.0,952.59,722.92
2018,7,31,15,15,788.5,129.0,3.5,20.0,700.0,954.03,725.31
2018,7,31,15,30,775.0,126.0,3.5,20.0,660.0,951.74,725.4
2018,7,31,15,45,763.0,120.5,3.55,19.6,617.0,944.53,723.73
2018,7,31,16,0,751.0,115.0,3.6,19.2,574.0,933.76,719.72
2018,7,31,16,15,735.5,108.5,3.6,18.95,527.5,914.81,709.34
2018,7,31,16,30,720.0,102.0,3.6,18.7,481.0,899.64,701.65
2018,7,31,16,45,695.0,97.0,3.6,18.4,432.5,866.88,681.41
2018,7,31,17,0,670.0,92.0,3.6,18.1,384.0,831.54,659.0
2018,7,31,17,15,634.5,85.0,3.6,17.75,333.5,780.84,624.76
2018,7,31,17,30,599.0,78.0,3.6,17.4,283.0,728.54,588.17
2018,7,31,17,45,550.0,71.0,3.6,17.0,234.5,662.22,539.33
2018,7,31,18,0,501.0,64.0,3.6,16.6,186.0,595.72,487.94
2018,7,31,18,15,427.0,54.5,3.55,16.25,141.5,504.02,413.59
2018,7,31,18,30,353.0,45.0,3.5,15.9,97.0,414.87,337.56
2018,7,31,18,45,247.5,32.5,3.45,15.55,62.0,299.44,229.73
2018,7,31,19,0,142.0,20.0,3.4,15.2,27.0,170.95,0.0
2018,7,31,19,15,71.0,10.0,3.4,15.05,13.5,61.69,0.0
2018,7,31,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,5,15,20.5,5.0,2.7,13.15,6.0,3.93,0.0
2018,8,1,5,30,41.0,10.0,2.7,13.4,12.0,7.87,0.0
2018,8,1,5,45,91.5,22.0,2.7,13.7,32.5,16.94,7.56
2018,8,1,6,0,142.0,34.0,2.7,14.0,53.0,25.46,16.48
2018,8,1,6,15,112.5,37.5,2.6,14.35,56.5,28.56,19.66
2018,8,1,6,30,83.0,41.0,2.5,14.7,60.0,30.84,21.9
2018,8,1,6,45,41.5,55.5,2.4,15.0,65.0,42.11,32.02
2018,8,1,7,0,0.0,70.0,2.3,15.3,70.0,53.43,42.04
2018,8,1,7,15,0.0,87.0,2.25,15.7,87.0,65.8,52.8
2018,8,1,7,30,0.0,104.0,2.2,16.1,104.0,78.04,63.27
2018,8,1,7,45,0.0,117.0,2.15,16.45,117.0,87.47,71.15
2018,8,1,8,0,0.0,130.0,2.1,16.8,130.0,96.83,78.88
2018,8,1,8,15,1.0,146.0,2.15,17.2,146.5,108.15,88.17
2018,8,1,8,30,2.0,162.0,2.2,17.6,163.0,119.36,97.28
2018,8,1,8,45,5.0,181.5,2.2,18.0,184.5,132.79,108.16
2018,8,1,9,0,8.0,201.0,2.2,18.4,206.0,146.06,118.79
2018,8,1,9,15,11.0,220.5,2.3,18.7,228.5,159.17,129.25
2018,8,1,9,30,14.0,240.0,2.4,19.0,251.0,172.09,139.5
2018,8,1,9,45,18.5,265.5,2.5,19.3,280.5,188.55,152.59
2018,8,1,10,0,23.0,291.0,2.6,19.6,310.0,206.44,158.97
2018,8,1,10,15,27.5,309.5,2.7,19.8,333.0,207.6,158.85
2018,8,1,10,30,32.0,328.0,2.8,20.0,356.0,225.05,171.8
2018,8,1,10,45,32.0,335.5,2.95,20.2,364.0,236.1,180.17
2018,8,1,11,0,32.0,343.0,3.1,20.4,372.0,247.36,188.82
2018,8,1,11,15,27.5,338.5,3.15,20.5,363.5,249.57,190.7
2018,8,1,11,30,23.0,334.0,3.2,20.6,355.0,257.43,196.88
2018,8,1,11,45,33.0,365.0,3.3,20.75,395.5,282.84,216.24
2018,8,1,12,0,43.0,396.0,3.4,20.9,436.0,317.11,242.28
2018,8,1,12,15,175.0,370.5,3.45,20.95,534.5,384.61,294.4
2018,8,1,12,30,307.0,345.0,3.5,21.0,633.0,466.77,357.79
2018,8,1,12,45,212.5,398.5,3.6,21.1,597.0,469.36,358.94
2018,8,1,13,0,118.0,452.0,3.7,21.2,561.0,457.85,349.17
2018,8,1,13,15,353.0,353.0,3.7,21.2,672.5,579.47,444.45
2018,8,1,13,30,588.0,254.0,3.7,21.2,784.0,722.55,552.78
2018,8,1,13,45,742.0,182.0,3.75,21.2,834.0,811.26,619.74
2018,8,1,14,0,896.0,110.0,3.8,21.2,884.0,898.52,681.04
2018,8,1,14,15,889.5,108.0,3.85,21.15,855.0,922.46,698.15
2018,8,1,14,30,883.0,106.0,3.9,21.1,826.0,942.87,713.42
2018,8,1,14,45,875.0,103.5,3.9,21.05,791.5,957.75,724.78
2018,8,1,15,0,867.0,101.0,3.9,21.0,757.0,968.94,733.83
2018,8,1,15,15,855.0,99.5,3.9,21.0,717.0,973.62,738.48
2018,8,1,15,30,843.0,98.0,3.9,21.0,677.0,974.63,740.85
2018,8,1,15,45,826.5,95.5,3.95,20.65,632.0,979.47,747.37
2018,8,1,16,0,810.0,93.0,4.0,20.3,587.0,967.63,742.53
2018,8,1,16,15,786.0,91.0,4.05,20.0,538.0,945.25,730.35
2018,8,1,16,30,762.0,89.0,4.1,19.7,489.0,919.58,715.81
2018,8,1,16,45,730.5,87.0,4.1,19.4,438.5,883.21,693.15
2018,8,1,17,0,699.0,85.0,4.1,19.1,388.0,851.05,673.12
2018,8,1,17,15,655.0,81.0,4.1,18.6,336.0,795.63,635.81
2018,8,1,17,30,611.0,77.0,4.1,18.1,284.0,738.8,596.19
2018,8,1,17,45,549.5,71.0,4.15,17.6,233.5,661.65,539.34
2018,8,1,18,0,488.0,65.0,4.2,17.1,183.0,584.73,479.85
2018,8,1,18,15,407.5,55.5,4.15,16.65,138.0,487.41,400.75
2018,8,1,18,30,327.0,46.0,4.1,16.2,93.0,390.76,318.36
2018,8,1,18,45,221.5,32.0,4.05,15.75,58.5,277.68,210.65
2018,8,1,19,0,116.0,18.0,4.0,15.3,24.0,145.15,0.0
2018,8,1,19,15,58.0,9.0,4.0,15.1,12.0,51.02,0.0
2018,8,1,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,5,15,40.0,8.0,3.05,12.8,9.5,6.29,0.0
2018,8,2,5,30,80.0,16.0,3.1,13.1,19.0,12.59,0.0
2018,8,2,5,45,172.0,32.0,3.2,13.4,51.5,24.12,12.82
2018,8,2,6,0,264.0,48.0,3.3,13.7,84.0,36.07,25.64
2018,8,2,6,15,241.0,50.0,3.25,14.0,93.5,37.36,27.44
2018,8,2,6,30,218.0,52.0,3.2,14.3,103.0,38.44,28.69
2018,8,2,6,45,109.0,66.0,3.2,14.6,91.5,48.12,37.41
2018,8,2,7,0,0.0,80.0,3.2,14.9,80.0,60.33,48.22
2018,8,2,7,15,0.5,98.0,3.2,15.3,98.0,73.26,59.47
2018,8,2,7,30,1.0,116.0,3.2,15.7,116.0,86.07,70.42
2018,8,2,7,45,1.0,129.0,3.2,16.05,129.5,95.46,78.25
2018,8,2,8,0,1.0,142.0,3.2,16.4,143.0,104.79,85.93
2018,8,2,8,15,2.0,156.5,3.25,16.75,158.0,115.06,94.33
2018,8,2,8,30,3.0,171.0,3.3,17.1,173.0,125.23,102.57
2018,8,2,8,45,6.0,188.5,3.35,17.45,192.5,137.3,112.35
2018,8,2,9,0,9.0,206.0,3.4,17.8,212.0,149.24,121.93
2018,8,2,9,15,10.5,220.5,3.45,18.1,228.0,159.12,129.74
2018,8,2,9,30,12.0,235.0,3.5,18.4,244.0,168.89,137.42
2018,8,2,9,45,15.5,258.0,3.55,18.7,270.0,183.84,149.35
2018,8,2,10,0,19.0,281.0,3.6,19.0,296.0,200.01,154.71
2018,8,2,10,15,26.5,311.0,3.65,19.2,333.0,208.18,160.03
2018,8,2,10,30,34.0,341.0,3.7,19.4,370.0,232.6,178.3
2018,8,2,10,45,94.0,359.5,3.75,19.6,443.0,254.34,192.59
2018,8,2,11,0,154.0,378.0,3.8,19.8,516.0,295.62,222.86
2018,8,2,11,15,458.0,284.0,3.85,19.9,705.0,347.91,257.27
2018,8,2,11,30,762.0,190.0,3.9,20.0,894.0,445.38,330.28
2018,8,2,11,45,832.5,159.5,3.95,20.1,934.5,506.42,380.57
2018,8,2,12,0,903.0,129.0,4.0,20.2,975.0,570.1,432.59
2018,8,2,12,15,906.0,127.5,4.0,20.2,976.5,621.68,474.87
2018,8,2,12,30,909.0,126.0,4.0,20.2,978.0,671.95,515.14
2018,8,2,12,45,912.0,123.5,4.05,20.2,972.5,719.9,552.96
2018,8,2,13,0,915.0,121.0,4.1,20.2,967.0,765.97,588.66
2018,8,2,13,15,914.5,118.5,4.1,20.15,953.0,807.21,619.81
2018,8,2,13,30,914.0,116.0,4.1,20.1,939.0,845.77,647.34
2018,8,2,13,45,912.5,113.0,4.1,20.1,917.5,880.16,671.76
2018,8,2,14,0,911.0,110.0,4.1,20.1,896.0,911.42,693.99
2018,8,2,14,15,905.0,108.5,4.05,20.0,867.5,936.8,712.22
2018,8,2,14,30,899.0,107.0,4.0,19.9,839.0,958.65,728.12
2018,8,2,14,45,890.5,105.0,4.0,19.8,803.5,974.01,740.0
2018,8,2,15,0,882.0,103.0,4.0,19.7,768.0,985.64,749.54
2018,8,2,15,15,870.5,101.0,4.0,19.7,727.5,990.58,754.42
2018,8,2,15,30,859.0,99.0,4.0,19.7,687.0,991.79,756.96
2018,8,2,15,45,840.5,98.0,4.0,19.35,641.5,996.68,763.28
2018,8,2,16,0,822.0,97.0,4.0,19.0,596.0,984.77,758.13
2018,8,2,16,15,794.0,96.0,4.05,18.7,545.5,959.57,744.04
2018,8,2,16,30,766.0,95.0,4.1,18.4,495.0,930.97,727.48
2018,8,2,16,45,731.5,92.5,4.15,18.15,443.0,897.72,707.18
2018,8,2,17,0,697.0,90.0,4.2,17.9,391.0,855.84,680.16
2018,8,2,17,15,648.0,87.0,4.2,17.45,338.0,796.73,639.87
2018,8,2,17,30,599.0,84.0,4.2,17.0,285.0,736.11,597.02
2018,8,2,17,45,531.0,77.5,4.2,16.6,233.5,651.94,534.01
2018,8,2,18,0,463.0,71.0,4.2,16.2,182.0,567.94,468.26
2018,8,2,18,15,382.0,60.0,4.15,15.8,136.5,465.69,384.54
2018,8,2,18,30,301.0,49.0,4.1,15.4,91.0,374.0,305.46
2018,8,2,18,45,196.5,33.0,4.0,15.05,56.0,260.03,194.62
2018,8,2,19,0,92.0,17.0,3.9,14.7,21.0,123.09,0.0
2018,8,2,19,15,46.0,8.5,3.8,14.55,10.5,41.52,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,5,15,11.0,3.5,2.6,12.65,4.0,0.0,0.0
2018,8,3,5,30,22.0,7.0,2.6,13.0,8.0,5.51,0.0
2018,8,3,5,45,53.0,23.0,2.65,13.35,29.0,17.46,7.43
2018,8,3,6,0,84.0,39.0,2.7,13.7,50.0,29.07,19.55
2018,8,3,6,15,105.5,61.0,2.65,14.0,81.0,44.91,34.08
2018,8,3,6,30,127.0,83.0,2.6,14.3,112.0,59.9,47.73
2018,8,3,6,45,139.0,106.0,2.5,14.6,145.0,75.04,61.28
2018,8,3,7,0,151.0,129.0,2.4,14.9,178.0,89.8,74.23
2018,8,3,7,15,147.0,150.0,2.3,15.2,204.5,102.84,85.42
2018,8,3,7,30,143.0,171.0,2.2,15.5,231.0,115.49,96.05
2018,8,3,7,45,124.0,193.5,2.05,15.85,250.5,128.2,106.53
2018,8,3,8,0,105.0,216.0,1.9,16.2,270.0,145.29,120.59
2018,8,3,8,15,103.0,238.5,1.85,16.7,296.0,158.51,131.09
2018,8,3,8,30,101.0,261.0,1.8,17.2,322.0,171.38,141.17
2018,8,3,8,45,93.5,279.5,1.7,17.7,339.0,181.78,149.06
2018,8,3,9,0,86.0,298.0,1.6,18.2,356.0,191.84,156.6
2018,8,3,9,15,88.0,318.5,1.6,18.8,381.0,202.8,164.79
2018,8,3,9,30,90.0,339.0,1.6,19.4,406.0,213.39,172.61
2018,8,3,9,45,110.5,362.0,1.6,20.0,448.5,210.37,169.4
2018,8,3,10,0,131.0,385.0,1.6,20.6,491.0,227.91,172.24
2018,8,3,10,15,127.0,398.5,1.6,21.05,504.5,250.3,186.28
2018,8,3,10,30,123.0,412.0,1.6,21.5,518.0,272.68,202.24
2018,8,3,10,45,115.5,422.0,1.6,21.95,523.5,292.5,217.22
2018,8,3,11,0,108.0,432.0,1.6,22.4,529.0,322.5,239.98
2018,8,3,11,15,99.0,436.5,1.7,22.65,526.5,335.8,250.56
2018,8,3,11,30,90.0,441.0,1.8,22.9,524.0,348.08,260.3
2018,8,3,11,45,90.5,445.0,1.95,23.1,529.0,363.52,272.24
2018,8,3,12,0,91.0,449.0,2.1,23.3,534.0,379.08,284.18
2018,8,3,12,15,111.0,454.0,2.25,23.4,558.0,407.13,305.42
2018,8,3,12,30,131.0,459.0,2.4,23.5,582.0,439.34,329.68
2018,8,3,12,45,387.5,363.5,2.55,23.55,722.5,565.29,425.09
2018,8,3,13,0,644.0,268.0,2.7,23.6,863.0,704.11,528.02
2018,8,3,13,15,677.5,250.0,2.8,23.55,867.0,753.45,564.21
2018,8,3,13,30,711.0,232.0,2.9,23.5,871.0,802.21,600.34
2018,8,3,13,45,705.5,228.5,3.05,23.4,849.5,830.23,621.77
2018,8,3,14,0,700.0,225.0,3.2,23.3,828.0,855.11,641.12
2018,8,3,14,15,694.0,219.5,3.3,23.15,800.5,874.46,656.56
2018,8,3,14,30,688.0,214.0,3.4,23.0,773.0,890.41,669.76
2018,8,3,14,45,681.0,207.0,3.5,22.85,740.0,900.52,678.91
2018,8,3,15,0,674.0,200.0,3.6,22.7,707.0,907.12,685.63
2018,8,3,15,15,658.0,195.0,3.6,22.7,667.5,903.32,684.41
2018,8,3,15,30,642.0,190.0,3.6,22.7,628.0,895.87,680.9
2018,8,3,15,45,629.5,179.5,3.7,22.25,585.0,882.79,675.37
2018,8,3,16,0,617.0,169.0,3.8,21.8,542.0,866.29,667.47
2018,8,3,16,15,601.5,158.0,3.85,21.4,496.5,842.94,654.31
2018,8,3,16,30,586.0,147.0,3.9,21.0,451.0,816.5,638.81
2018,8,3,16,45,559.5,137.0,3.9,20.65,403.0,767.02,605.92
2018,8,3,17,0,533.0,127.0,3.9,20.3,355.0,726.43,578.96
2018,8,3,17,15,492.0,117.0,3.9,19.8,306.0,669.85,539.43
2018,8,3,17,30,451.0,107.0,3.9,19.3,257.0,612.58,498.03
2018,8,3,17,45,398.5,93.5,3.9,18.8,209.5,539.44,442.47
2018,8,3,18,0,346.0,80.0,3.9,18.3,162.0,467.21,385.18
2018,8,3,18,15,279.5,64.0,3.8,17.9,119.5,380.35,312.76
2018,8,3,18,30,213.0,48.0,3.7,17.5,77.0,296.62,239.82
2018,8,3,18,45,137.5,30.5,3.6,17.1,46.5,206.75,149.89
2018,8,3,19,0,62.0,13.0,3.5,16.7,16.0,59.36,0.0
2018,8,3,19,15,31.0,6.5,3.45,16.55,8.0,5.11,0.0
2018,8,3,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.15,14.4,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.2,14.7,8.0,5.51,0.0
2018,8,4,5,45,55.0,23.0,2.3,15.0,29.0,17.45,7.0
2018,8,4,6,0,88.0,39.0,2.4,15.3,50.0,29.07,19.35
2018,8,4,6,15,127.5,62.5,2.4,15.55,87.0,45.41,34.26
2018,8,4,6,30,167.0,86.0,2.4,15.8,124.0,61.29,48.64
2018,8,4,6,45,205.0,110.0,2.4,16.05,168.5,77.03,62.67
2018,8,4,7,0,243.0,134.0,2.4,16.3,213.0,92.34,76.04
2018,8,4,7,15,283.5,154.0,2.4,16.65,261.5,104.97,86.8
2018,8,4,7,30,324.0,174.0,2.4,17.0,310.0,117.28,97.07
2018,8,4,7,45,364.5,188.0,2.4,17.35,359.5,125.94,104.04
2018,8,4,8,0,405.0,202.0,2.4,17.7,409.0,134.37,110.73
2018,8,4,8,15,441.0,209.5,2.45,18.25,455.5,133.73,109.57
2018,8,4,8,30,477.0,217.0,2.5,18.8,502.0,136.82,111.59
2018,8,4,8,45,513.0,220.5,2.55,19.3,548.5,137.6,111.7
2018,8,4,9,0,549.0,224.0,2.6,19.8,595.0,138.35,111.81
2018,8,4,9,15,606.5,212.0,2.7,20.3,645.0,130.12,104.47
2018,8,4,9,30,664.0,200.0,2.8,20.8,695.0,121.54,96.93
2018,8,4,9,45,730.0,176.0,2.85,21.35,744.5,107.8,85.13
2018,8,4,10,0,796.0,152.0,2.9,21.9,794.0,126.41,81.16
2018,8,4,10,15,757.0,180.0,3.05,22.15,808.5,181.03,109.04
2018,8,4,10,30,718.0,208.0,3.2,22.4,823.0,240.49,153.26
2018,8,4,10,45,791.0,174.0,3.3,22.65,868.0,292.68,192.82
2018,8,4,11,0,864.0,140.0,3.4,22.9,913.0,348.39,238.22
2018,8,4,11,15,873.5,138.0,3.55,22.9,931.0,403.69,286.56
2018,8,4,11,30,883.0,136.0,3.7,22.9,949.0,459.29,334.74
2018,8,4,11,45,864.5,150.0,3.8,22.95,951.5,511.77,379.73
2018,8,4,12,0,846.0,164.0,3.9,23.0,954.0,566.51,424.88
2018,8,4,12,15,877.0,145.5,4.0,22.95,964.5,616.31,465.79
2018,8,4,12,30,908.0,127.0,4.1,22.9,975.0,671.19,509.58
2018,8,4,12,45,903.0,129.0,4.2,22.85,967.0,717.26,545.85
2018,8,4,13,0,898.0,131.0,4.3,22.8,959.0,760.97,579.75
2018,8,4,13,15,894.0,131.0,4.4,22.7,944.0,801.3,610.81
2018,8,4,13,30,890.0,131.0,4.5,22.6,929.0,838.87,638.31
2018,8,4,13,45,890.5,127.0,4.55,22.55,908.5,873.79,663.5
2018,8,4,14,0,891.0,123.0,4.6,22.5,888.0,905.69,686.64
2018,8,4,14,15,882.5,121.5,4.65,22.35,858.0,928.68,704.01
2018,8,4,14,30,874.0,120.0,4.7,22.2,828.0,948.05,719.08
2018,8,4,14,45,858.0,121.0,4.75,22.05,791.0,959.16,728.65
2018,8,4,15,0,842.0,122.0,4.8,21.9,754.0,980.39,745.45
2018,8,4,15,15,829.0,120.0,4.8,21.9,713.5,983.95,749.35
2018,8,4,15,30,816.0,118.0,4.8,21.9,673.0,983.69,750.91
2018,8,4,15,45,785.0,120.0,4.8,21.45,624.5,965.95,741.83
2018,8,4,16,0,754.0,122.0,4.8,21.0,576.0,952.26,735.74
2018,8,4,16,15,715.5,122.0,4.75,20.65,524.0,918.18,714.53
2018,8,4,16,30,677.0,122.0,4.7,20.3,472.0,880.84,690.88
2018,8,4,16,45,638.5,117.5,4.65,20.0,420.5,835.18,660.67
2018,8,4,17,0,600.0,113.0,4.6,19.7,369.0,787.02,628.01
2018,8,4,17,15,565.0,103.5,4.5,19.25,319.0,734.5,591.29
2018,8,4,17,30,530.0,94.0,4.4,18.8,269.0,680.33,552.09
2018,8,4,17,45,483.5,82.5,4.3,18.35,221.0,611.84,500.17
2018,8,4,18,0,437.0,71.0,4.2,17.9,173.0,538.18,441.87
2018,8,4,18,15,374.0,57.5,4.1,17.45,129.5,455.05,373.18
2018,8,4,18,30,311.0,44.0,4.0,17.0,86.0,374.92,303.07
2018,8,4,18,45,215.0,30.5,3.9,16.55,54.0,272.05,194.7
2018,8,4,19,0,119.0,17.0,3.8,16.1,22.0,107.59,0.0
2018,8,4,19,15,59.5,8.5,3.75,15.85,11.0,6.69,0.0
2018,8,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,5,15,1.0,2.0,2.85,13.15,2.0,0.0,0.0
2018,8,5,5,30,2.0,4.0,2.9,13.4,4.0,3.15,0.0
2018,8,5,5,45,8.5,10.5,3.0,13.7,11.5,8.25,0.15
2018,8,5,6,0,15.0,17.0,3.1,14.0,19.0,13.42,5.93
2018,8,5,6,15,61.0,35.5,3.05,14.3,48.5,27.64,18.78
2018,8,5,6,30,107.0,54.0,3.0,14.6,78.0,39.98,29.99
2018,8,5,6,45,53.5,63.5,2.95,14.95,75.5,47.61,36.89
2018,8,5,7,0,0.0,73.0,2.9,15.3,73.0,55.43,43.81
2018,8,5,7,15,0.5,93.0,2.8,15.6,93.0,69.79,56.36
2018,8,5,7,30,1.0,113.0,2.7,15.9,113.0,83.97,68.55
2018,8,5,7,45,6.5,141.0,2.6,16.25,144.0,103.26,84.98
2018,8,5,8,0,12.0,169.0,2.5,16.6,175.0,122.2,100.83
2018,8,5,8,15,36.0,207.0,2.45,17.0,228.0,140.33,115.76
2018,8,5,8,30,60.0,245.0,2.4,17.4,281.0,162.17,133.59
2018,8,5,8,45,247.5,245.5,2.35,17.8,410.0,151.45,123.95
2018,8,5,9,0,435.0,246.0,2.3,18.2,539.0,146.81,119.55
2018,8,5,9,15,504.5,242.5,2.35,18.6,602.5,144.49,117.14
2018,8,5,9,30,574.0,239.0,2.4,19.0,666.0,142.43,115.0
2018,8,5,9,45,439.0,299.5,2.4,19.4,635.5,165.03,133.29
2018,8,5,10,0,304.0,360.0,2.4,19.8,605.0,210.34,156.95
2018,8,5,10,15,408.5,333.0,2.5,20.1,674.5,223.96,156.66
2018,8,5,10,30,513.0,306.0,2.6,20.4,744.0,261.75,179.19
2018,8,5,10,45,635.5,257.5,2.65,20.75,815.0,298.03,203.69
2018,8,5,11,0,758.0,209.0,2.7,21.1,886.0,350.51,243.89
2018,8,5,11,15,768.0,207.0,2.75,21.3,903.0,404.16,289.79
2018,8,5,11,30,778.0,205.0,2.8,21.5,920.0,459.95,336.76
2018,8,5,11,45,787.5,201.0,2.85,21.7,930.0,511.7,379.85
2018,8,5,12,0,797.0,197.0,2.9,21.9,940.0,563.51,421.95
2018,8,5,12,15,809.0,190.0,2.95,22.0,944.0,614.38,462.52
2018,8,5,12,30,821.0,183.0,3.0,22.1,948.0,664.76,501.79
2018,8,5,12,45,835.0,172.5,3.05,22.2,945.5,712.87,538.7
2018,8,5,13,0,849.0,162.0,3.1,22.3,943.0,759.65,574.0
2018,8,5,13,15,847.5,159.5,3.15,22.35,928.5,799.84,603.98
2018,8,5,13,30,846.0,157.0,3.2,22.4,914.0,837.32,631.53
2018,8,5,13,45,843.5,153.5,3.25,22.5,892.5,870.15,654.42
2018,8,5,14,0,841.0,150.0,3.3,22.6,871.0,899.81,675.17
2018,8,5,14,15,834.0,147.5,3.4,22.5,842.0,923.09,692.53
2018,8,5,14,30,827.0,145.0,3.5,22.4,813.0,942.78,707.66
2018,8,5,14,45,817.5,142.0,3.55,22.35,778.0,955.96,718.09
2018,8,5,15,0,808.0,139.0,3.6,22.3,743.0,965.36,726.2
2018,8,5,15,15,793.5,136.5,3.6,22.3,702.5,966.58,728.5
2018,8,5,15,30,779.0,134.0,3.6,22.3,662.0,963.96,728.42
2018,8,5,15,45,757.0,131.0,3.65,22.0,615.5,957.71,727.23
2018,8,5,16,0,735.0,128.0,3.7,21.7,569.0,940.16,718.39
2018,8,5,16,15,700.0,126.0,3.7,21.4,517.5,907.13,698.5
2018,8,5,16,30,665.0,124.0,3.7,21.1,466.0,870.89,676.2
2018,8,5,16,45,622.0,120.5,3.65,20.8,414.0,821.85,644.06
2018,8,5,17,0,579.0,117.0,3.6,20.5,362.0,770.27,609.41
2018,8,5,17,15,526.5,110.0,3.55,19.95,310.0,694.67,556.42
2018,8,5,17,30,474.0,103.0,3.5,19.4,258.0,629.62,509.61
2018,8,5,17,45,405.5,91.5,3.45,18.9,208.0,543.56,444.31
2018,8,5,18,0,337.0,80.0,3.4,18.4,158.0,459.32,377.58
2018,8,5,18,15,266.5,63.0,3.35,17.9,115.0,367.88,301.56
2018,8,5,18,30,196.0,46.0,3.3,17.4,72.0,279.72,224.89
2018,8,5,18,45,122.5,28.5,3.25,16.85,42.5,189.56,130.13
2018,8,5,19,0,49.0,11.0,3.2,16.3,13.0,47.41,0.0
2018,8,5,19,15,24.5,5.5,3.2,16.1,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,2.1,13.25,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,2.1,13.5,5.0,3.93,0.0
2018,8,6,5,45,36.5,18.0,2.05,13.75,22.0,14.11,3.88
2018,8,6,6,0,61.0,31.0,2.0,14.0,39.0,23.92,14.95
2018,8,6,6,15,70.5,48.0,1.9,14.35,61.0,36.19,26.3
2018,8,6,6,30,80.0,65.0,1.8,14.7,83.0,48.19,37.26
2018,8,6,6,45,42.5,82.5,1.7,15.0,92.5,60.67,48.48
2018,8,6,7,0,5.0,100.0,1.6,15.3,102.0,73.49,59.77
2018,8,6,7,15,8.0,120.0,1.55,15.65,123.5,87.55,71.91
2018,8,6,7,30,11.0,140.0,1.5,16.0,145.0,101.49,83.72
2018,8,6,7,45,17.5,162.0,1.4,16.35,170.5,116.63,96.35
2018,8,6,8,0,24.0,184.0,1.3,16.7,196.0,131.63,108.65
2018,8,6,8,15,35.0,211.0,1.3,17.25,230.5,142.41,117.14
2018,8,6,8,30,46.0,238.0,1.3,17.8,265.0,158.15,129.69
2018,8,6,8,45,52.5,261.0,1.3,18.35,294.5,171.3,139.9
2018,8,6,9,0,59.0,284.0,1.3,18.9,324.0,184.09,149.71
2018,8,6,9,15,67.5,307.5,1.35,19.5,355.5,196.79,159.36
2018,8,6,9,30,76.0,331.0,1.4,20.1,387.0,209.1,168.6
2018,8,6,9,45,110.5,356.0,1.45,20.7,442.0,207.9,166.9
2018,8,6,10,0,145.0,381.0,1.5,21.3,497.0,225.94,170.3
2018,8,6,10,15,284.0,364.0,1.6,21.8,602.5,236.47,169.46
2018,8,6,10,30,423.0,347.0,1.7,22.3,708.0,266.64,184.67
2018,8,6,10,45,489.0,332.0,1.8,22.8,760.0,308.93,214.91
2018,8,6,11,0,555.0,317.0,1.9,23.3,812.0,358.39,252.54
2018,8,6,11,15,567.0,316.0,2.05,23.6,829.0,404.03,290.03
2018,8,6,11,30,579.0,315.0,2.2,23.9,846.0,450.79,328.12
2018,8,6,11,45,591.0,310.5,2.35,24.2,856.5,496.19,364.69
2018,8,6,12,0,603.0,306.0,2.5,24.5,867.0,537.9,398.02
2018,8,6,12,15,642.0,282.0,2.65,24.65,879.5,586.78,436.22
2018,8,6,12,30,681.0,258.0,2.8,24.8,892.0,637.15,475.02
2018,8,6,12,45,730.5,226.5,2.9,24.95,901.5,689.44,514.68
2018,8,6,13,0,780.0,195.0,3.0,25.1,911.0,736.51,550.46
2018,8,6,13,15,783.0,190.0,3.1,25.05,899.0,776.12,580.21
2018,8,6,13,30,786.0,185.0,3.2,25.0,887.0,813.39,608.06
2018,8,6,13,45,789.0,178.5,3.3,25.0,868.0,846.81,632.75
2018,8,6,14,0,792.0,172.0,3.4,25.0,849.0,877.4,654.59
2018,8,6,14,15,784.5,168.5,3.45,24.85,820.0,898.33,670.08
2018,8,6,14,30,777.0,165.0,3.5,24.7,791.0,915.7,683.38
2018,8,6,14,45,767.0,161.0,3.55,24.6,756.5,926.61,692.36
2018,8,6,15,0,757.0,157.0,3.6,24.5,722.0,942.52,704.95
2018,8,6,15,15,742.0,153.5,3.6,24.5,681.5,942.09,706.04
2018,8,6,15,30,727.0,150.0,3.6,24.5,641.0,937.96,704.92
2018,8,6,15,45,695.0,150.0,3.6,23.95,593.5,917.01,693.96
2018,8,6,16,0,663.0,150.0,3.6,23.4,546.0,892.34,680.51
2018,8,6,16,15,612.0,151.5,3.6,22.95,493.0,846.35,651.72
2018,8,6,16,30,561.0,153.0,3.6,22.5,440.0,787.54,613.33
2018,8,6,16,45,506.5,148.5,3.55,22.05,387.0,727.85,573.19
2018,8,6,17,0,452.0,144.0,3.5,21.6,334.0,666.92,530.86
2018,8,6,17,15,401.0,132.0,3.45,20.9,284.0,599.47,482.49
2018,8,6,17,30,350.0,120.0,3.4,20.2,234.0,531.88,432.2
2018,8,6,17,45,290.0,102.5,3.3,19.55,185.5,427.65,351.41
2018,8,6,18,0,230.0,85.0,3.2,18.9,137.0,347.55,286.32
2018,8,6,18,15,177.0,63.5,3.2,18.35,97.5,268.4,219.82
2018,8,6,18,30,124.0,42.0,3.2,17.8,58.0,189.41,151.17
2018,8,6,18,45,75.5,25.0,3.15,17.3,33.5,120.53,78.0
2018,8,6,19,0,27.0,8.0,3.1,16.8,9.0,27.63,0.0
2018,8,6,19,15,13.5,4.0,3.1,16.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,5,15,2.0,4.0,2.2,13.3,4.0,0.0,0.0
2018,8,7,5,30,4.0,8.0,2.2,13.6,8.0,6.29,0.0
2018,8,7,5,45,9.5,24.0,2.25,13.9,25.0,18.13,5.95
2018,8,7,6,0,15.0,40.0,2.3,14.2,42.0,29.71,19.82
2018,8,7,6,15,39.5,60.0,2.25,14.45,68.0,43.8,32.92
2018,8,7,6,30,64.0,80.0,2.2,14.7,94.0,57.77,45.69
2018,8,7,6,45,98.0,101.5,2.15,14.95,129.5,71.68,58.2
2018,8,7,7,0,132.0,123.0,2.1,15.2,165.0,85.89,70.71
2018,8,7,7,15,146.0,145.0,2.05,15.55,199.0,99.83,82.7
2018,8,7,7,30,160.0,167.0,2.0,15.9,233.0,113.41,94.14
2018,8,7,7,45,161.0,190.5,2.0,16.25,264.5,127.15,105.53
2018,8,7,8,0,162.0,214.0,2.0,16.6,296.0,140.43,116.35
2018,8,7,8,15,160.0,237.5,2.0,17.0,325.0,153.15,126.54
2018,8,7,8,30,158.0,261.0,2.0,17.4,354.0,165.37,136.19
2018,8,7,8,45,148.0,282.5,2.0,17.8,375.5,175.93,144.36
2018,8,7,9,0,138.0,304.0,2.0,18.2,397.0,185.99,152.05
2018,8,7,9,15,131.5,324.0,2.05,18.4,417.0,194.98,158.96
2018,8,7,9,30,125.0,344.0,2.1,18.6,437.0,203.51,165.47
2018,8,7,9,45,130.5,363.0,2.2,18.8,464.0,211.55,171.6
2018,8,7,10,0,136.0,382.0,2.3,19.0,491.0,225.5,172.27
2018,8,7,10,15,181.0,392.0,2.4,19.1,542.5,252.33,188.03
2018,8,7,10,30,226.0,402.0,2.5,19.2,594.0,284.79,209.82
2018,8,7,10,45,264.5,398.5,2.6,19.3,629.0,301.74,221.74
2018,8,7,11,0,303.0,395.0,2.7,19.4,664.0,336.87,248.95
2018,8,7,11,15,213.0,422.0,2.8,19.45,613.0,358.29,269.5
2018,8,7,11,30,123.0,449.0,2.9,19.5,562.0,359.5,273.31
2018,8,7,11,45,122.5,453.5,2.95,19.55,566.5,379.28,289.03
2018,8,7,12,0,122.0,458.0,3.0,19.6,571.0,399.15,304.62
2018,8,7,12,15,123.5,458.0,3.05,19.65,572.5,417.09,318.65
2018,8,7,12,30,125.0,458.0,3.1,19.7,574.0,434.95,332.54
2018,8,7,12,45,239.5,422.0,3.1,19.75,642.0,505.75,387.18
2018,8,7,13,0,354.0,386.0,3.1,19.8,710.0,581.75,445.28
2018,8,7,13,15,308.5,401.0,3.15,19.8,680.0,586.01,448.29
2018,8,7,13,30,263.0,416.0,3.2,19.8,650.0,586.3,448.51
2018,8,7,13,45,262.0,403.5,3.25,19.85,632.0,595.54,456.27
2018,8,7,14,0,261.0,391.0,3.3,19.9,614.0,602.93,462.66
2018,8,7,14,15,444.0,319.0,3.3,19.85,682.5,735.55,563.71
2018,8,7,14,30,627.0,247.0,3.3,19.8,751.0,863.94,658.85
2018,8,7,14,45,624.0,236.5,3.35,19.7,719.5,873.82,666.91
2018,8,7,15,0,621.0,226.0,3.4,19.6,688.0,880.31,673.67
2018,8,7,15,15,604.5,219.0,3.4,19.6,648.0,873.35,670.36
2018,8,7,15,30,588.0,212.0,3.4,19.6,608.0,855.12,659.52
2018,8,7,15,45,576.5,201.0,3.45,19.3,567.0,842.29,653.59
2018,8,7,16,0,565.0,190.0,3.5,19.0,526.0,826.44,645.4
2018,8,7,16,15,551.5,177.0,3.45,18.7,482.0,803.35,631.32
2018,8,7,16,30,538.0,164.0,3.4,18.4,438.0,777.51,615.17
2018,8,7,16,45,513.0,151.5,3.4,18.15,390.5,738.14,588.93
2018,8,7,17,0,488.0,139.0,3.4,17.9,343.0,696.75,560.67
2018,8,7,17,15,450.0,125.5,3.35,17.5,294.0,639.62,519.73
2018,8,7,17,30,412.0,112.0,3.3,17.1,245.0,581.7,476.82
2018,8,7,17,45,364.0,96.0,3.25,16.7,198.0,510.69,421.69
2018,8,7,18,0,316.0,80.0,3.2,16.3,151.0,440.37,364.55
2018,8,7,18,15,252.0,62.0,3.15,15.95,109.5,354.13,291.71
2018,8,7,18,30,188.0,44.0,3.1,15.6,68.0,270.7,217.71
2018,8,7,18,45,117.0,27.5,3.05,15.2,40.0,180.28,113.52
2018,8,7,19,0,46.0,11.0,3.0,14.8,12.0,44.97,0.0
2018,8,7,19,15,23.0,5.5,3.0,14.65,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,5,15,6.5,3.5,2.0,13.2,3.5,0.0,0.0
2018,8,8,5,30,13.0,7.0,2.0,13.5,7.0,5.51,0.0
2018,8,8,5,45,11.0,18.0,2.0,13.85,18.5,14.03,2.74
2018,8,8,6,0,9.0,29.0,2.0,14.2,30.0,22.36,13.48
2018,8,8,6,15,4.5,47.5,1.9,14.5,48.0,35.65,25.75
2018,8,8,6,30,0.0,66.0,1.8,14.8,66.0,48.92,37.85
2018,8,8,6,45,8.5,89.0,1.7,15.15,91.5,65.08,52.33
2018,8,8,7,0,17.0,112.0,1.6,15.5,117.0,81.1,66.41
2018,8,8,7,15,27.5,133.5,1.55,15.85,144.0,93.54,77.09
2018,8,8,7,30,38.0,155.0,1.5,16.2,171.0,107.43,88.82
2018,8,8,7,45,49.5,179.0,1.45,16.55,202.5,122.46,101.32
2018,8,8,8,0,61.0,203.0,1.4,16.9,234.0,137.18,113.34
2018,8,8,8,15,71.0,227.0,1.35,17.3,266.5,151.53,124.85
2018,8,8,8,30,81.0,251.0,1.3,17.7,299.0,165.53,135.92
2018,8,8,8,45,88.0,273.5,1.3,18.1,329.5,178.36,145.91
2018,8,8,9,0,95.0,296.0,1.3,18.5,360.0,190.83,155.51
2018,8,8,9,15,100.0,317.5,1.3,18.85,388.5,202.41,164.33
2018,8,8,9,30,105.0,339.0,1.3,19.2,417.0,213.62,172.78
2018,8,8,9,45,247.0,325.0,1.3,19.55,519.5,183.72,147.92
2018,8,8,10,0,389.0,311.0,1.3,19.9,622.0,177.58,130.24
2018,8,8,10,15,455.5,304.0,1.35,20.15,681.0,213.25,146.4
2018,8,8,10,30,522.0,297.0,1.4,20.4,740.0,256.85,174.24
2018,8,8,10,45,623.5,260.0,1.45,20.7,803.5,294.95,200.54
2018,8,8,11,0,725.0,223.0,1.5,21.0,867.0,347.27,240.69
2018,8,8,11,15,733.0,223.0,1.55,21.15,883.5,400.07,285.24
2018,8,8,11,30,741.0,223.0,1.6,21.3,900.0,453.43,329.69
2018,8,8,11,45,726.0,229.0,1.65,21.5,897.0,500.51,368.77
2018,8,8,12,0,711.0,235.0,1.7,21.7,894.0,545.5,405.12
2018,8,8,12,15,686.0,245.0,1.75,21.75,881.0,585.42,436.92
2018,8,8,12,30,661.0,255.0,1.8,21.8,868.0,622.11,465.43
2018,8,8,12,45,679.5,247.5,1.9,21.9,873.0,671.19,502.5
2018,8,8,13,0,698.0,240.0,2.0,22.0,878.0,719.89,538.63
2018,8,8,13,15,579.5,280.0,2.05,22.0,804.0,702.43,526.45
2018,8,8,13,30,461.0,320.0,2.1,22.0,730.0,674.29,506.53
2018,8,8,13,45,565.5,274.5,2.15,22.0,764.5,751.92,564.33
2018,8,8,14,0,670.0,229.0,2.2,22.0,799.0,832.09,622.36
2018,8,8,14,15,695.0,214.0,2.3,21.9,787.5,869.71,650.15
2018,8,8,14,30,720.0,199.0,2.4,21.8,776.0,905.12,676.33
2018,8,8,14,45,710.0,193.5,2.5,21.65,741.5,914.34,684.61
2018,8,8,15,0,700.0,188.0,2.6,21.5,707.0,919.88,690.84
2018,8,8,15,15,684.5,183.0,2.6,21.5,667.0,916.87,690.24
2018,8,8,15,30,669.0,178.0,2.6,21.5,627.0,910.15,687.35
2018,8,8,15,45,650.5,171.5,2.7,21.1,583.0,895.21,680.86
2018,8,8,16,0,632.0,165.0,2.8,20.7,539.0,876.76,671.97
2018,8,8,16,15,609.5,156.5,2.85,20.35,492.0,848.77,655.85
2018,8,8,16,30,587.0,148.0,2.9,20.0,445.0,817.65,637.31
2018,8,8,16,45,556.0,138.0,2.95,19.7,395.5,764.72,602.5
2018,8,8,17,0,525.0,128.0,3.0,19.4,346.0,719.74,572.71
2018,8,8,17,15,483.5,117.0,3.0,18.9,296.5,661.61,532.19
2018,8,8,17,30,442.0,106.0,3.0,18.4,247.0,602.82,489.64
2018,8,8,17,45,389.0,91.5,3.0,17.95,199.0,528.27,432.77
2018,8,8,18,0,336.0,77.0,3.0,17.5,151.0,454.69,374.01
2018,8,8,18,15,268.0,60.0,2.95,17.05,109.0,365.7,299.45
2018,8,8,18,30,200.0,43.0,2.9,16.6,67.0,280.01,223.53
2018,8,8,18,45,124.0,26.5,2.8,16.15,39.0,182.58,106.67
2018,8,8,19,0,48.0,10.0,2.7,15.7,11.0,45.72,0.0
2018,8,8,19,15,24.0,5.0,2.7,15.5,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.7,13.05,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.7,13.4,8.0,5.51,0.0
2018,8,9,5,45,88.5,22.5,1.7,13.75,31.5,17.07,3.69
2018,8,9,6,0,145.0,38.0,1.7,14.1,55.0,28.53,18.68
2018,8,9,6,15,200.5,58.5,1.6,14.45,94.5,43.17,32.32
2018,8,9,6,30,256.0,79.0,1.5,14.8,134.0,57.57,45.46
2018,8,9,6,45,302.5,97.0,1.45,15.2,179.5,70.08,56.71
2018,8,9,7,0,349.0,115.0,1.4,15.6,225.0,81.27,66.52
2018,8,9,7,15,388.5,131.0,1.35,16.05,273.5,91.36,75.13
2018,8,9,7,30,428.0,147.0,1.3,16.5,322.0,101.12,83.24
2018,8,9,7,45,418.0,164.0,1.25,17.0,354.0,110.18,90.59
2018,8,9,8,0,408.0,181.0,1.2,17.5,386.0,118.67,97.32
2018,8,9,8,15,383.5,205.0,1.2,17.95,413.0,135.29,110.87
2018,8,9,8,30,359.0,229.0,1.2,18.4,440.0,146.93,120.04
2018,8,9,8,45,471.0,219.5,1.2,18.9,519.5,136.43,110.65
2018,8,9,9,0,583.0,210.0,1.2,19.4,599.0,132.36,106.77
2018,8,9,9,15,596.0,217.0,1.2,19.9,636.0,133.75,107.45
2018,8,9,9,30,609.0,224.0,1.2,20.4,673.0,134.46,107.57
2018,8,9,9,45,521.0,268.5,1.2,20.85,665.5,153.37,122.67
2018,8,9,10,0,433.0,313.0,1.2,21.3,658.0,180.31,131.36
2018,8,9,10,15,534.0,282.0,1.25,21.75,723.5,210.38,140.44
2018,8,9,10,30,635.0,251.0,1.3,22.2,789.0,246.61,160.45
2018,8,9,10,45,668.5,241.5,1.3,22.65,821.5,294.08,196.47
2018,8,9,11,0,702.0,232.0,1.3,23.1,854.0,345.37,237.57
2018,8,9,11,15,547.5,311.0,1.4,23.4,801.0,392.99,281.13
2018,8,9,11,30,393.0,390.0,1.5,23.7,748.0,425.75,310.86
2018,8,9,11,45,386.0,395.0,1.55,23.95,749.5,458.4,336.83
2018,8,9,12,0,379.0,400.0,1.6,24.2,751.0,490.23,361.57
2018,8,9,12,15,362.5,405.5,1.7,24.3,741.0,516.07,381.89
2018,8,9,12,30,346.0,411.0,1.8,24.4,731.0,539.93,400.35
2018,8,9,12,45,519.0,328.5,1.9,24.5,804.0,626.52,464.94
2018,8,9,13,0,692.0,246.0,2.0,24.6,877.0,720.24,533.73
2018,8,9,13,15,723.0,228.5,2.1,24.6,878.0,769.22,569.35
2018,8,9,13,30,754.0,211.0,2.2,24.6,879.0,817.29,604.42
2018,8,9,13,45,749.5,207.0,2.3,24.55,857.0,846.83,626.32
2018,8,9,14,0,745.0,203.0,2.4,24.5,835.0,873.17,646.11
2018,8,9,14,15,737.0,199.5,2.45,24.45,806.5,893.55,661.19
2018,8,9,14,30,729.0,196.0,2.5,24.4,778.0,910.4,673.78
2018,8,9,14,45,719.0,190.0,2.55,24.3,743.0,919.26,681.37
2018,8,9,15,0,709.0,184.0,2.6,24.2,708.0,924.4,686.73
2018,8,9,15,15,693.0,179.5,2.6,24.2,667.5,921.51,686.24
2018,8,9,15,30,677.0,175.0,2.6,24.2,627.0,914.88,683.47
2018,8,9,15,45,659.0,167.5,2.65,23.95,582.5,899.43,675.96
2018,8,9,16,0,641.0,160.0,2.7,23.7,538.0,880.44,666.12
2018,8,9,16,15,619.0,151.5,2.7,23.35,490.5,852.95,650.28
2018,8,9,16,30,597.0,143.0,2.7,23.0,443.0,822.33,632.1
2018,8,9,16,45,567.5,133.0,2.7,22.7,393.5,779.65,604.92
2018,8,9,17,0,538.0,123.0,2.7,22.4,344.0,726.19,569.33
2018,8,9,17,15,498.5,112.0,2.65,21.8,295.0,669.73,530.82
2018,8,9,17,30,459.0,101.0,2.6,21.2,246.0,612.5,490.2
2018,8,9,17,45,407.0,87.5,2.5,20.6,198.5,539.76,435.62
2018,8,9,18,0,355.0,74.0,2.4,20.0,151.0,467.98,379.2
2018,8,9,18,15,284.0,58.0,2.45,19.45,109.0,377.2,304.95
2018,8,9,18,30,213.0,42.0,2.5,18.9,67.0,290.18,228.44
2018,8,9,18,45,132.0,26.0,2.5,18.35,39.0,186.76,97.59
2018,8,9,19,0,51.0,10.0,2.5,17.8,11.0,48.04,0.0
2018,8,9,19,15,25.5,5.0,2.55,17.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,5,15,6.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,8,10,5,30,13.0,5.0,2.0,14.3,5.0,3.93,0.0
2018,8,10,5,45,24.5,13.5,2.05,14.65,15.5,10.73,0.0
2018,8,10,6,0,36.0,22.0,2.1,15.0,26.0,17.34,9.05
2018,8,10,6,15,18.0,36.5,2.05,15.35,38.5,28.22,19.1
2018,8,10,6,30,0.0,51.0,2.0,15.7,51.0,38.75,28.71
2018,8,10,6,45,3.5,77.0,1.95,16.05,78.0,57.17,45.16
2018,8,10,7,0,7.0,103.0,1.9,16.4,105.0,75.19,61.01
2018,8,10,7,15,12.5,124.0,1.9,16.9,128.5,89.87,73.62
2018,8,10,7,30,18.0,145.0,1.9,17.4,152.0,104.45,85.89
2018,8,10,7,45,61.0,175.5,1.9,17.85,205.0,120.63,99.35
2018,8,10,8,0,104.0,206.0,1.9,18.3,258.0,139.51,114.85
2018,8,10,8,15,96.0,227.0,1.9,18.85,279.0,151.95,124.66
2018,8,10,8,30,88.0,248.0,1.9,19.4,300.0,164.05,134.07
2018,8,10,8,45,89.5,270.0,1.9,19.95,326.5,176.54,143.69
2018,8,10,9,0,91.0,292.0,1.9,20.5,353.0,188.66,152.91
2018,8,10,9,15,148.0,315.5,1.9,20.9,421.5,191.66,154.7
2018,8,10,9,30,205.0,339.0,1.9,21.3,490.0,203.87,164.01
2018,8,10,9,45,276.0,338.0,1.95,21.7,551.5,190.81,152.85
2018,8,10,10,0,347.0,337.0,2.0,22.1,613.0,199.65,147.74
2018,8,10,10,15,298.5,369.0,2.05,22.4,612.5,238.84,171.08
