Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,0,0.0,57.0,1.9,16.6,57.0,43.68,32.91
2018,8,20,8,15,0.0,70.5,1.85,16.9,70.5,54.14,41.87
2018,8,20,8,30,0.0,84.0,1.8,17.2,84.0,64.64,50.76
2018,8,20,8,45,0.0,97.0,1.8,17.5,97.0,74.53,59.03
2018,8,20,9,0,0.0,110.0,1.8,17.8,110.0,84.0,66.87
2018,8,20,9,15,0.0,123.5,1.8,18.05,123.5,93.74,74.88
2018,8,20,9,30,0.0,137.0,1.8,18.3,137.0,103.37,82.75
2018,8,20,9,45,0.5,139.0,1.85,18.6,139.5,104.92,83.76
2018,8,20,10,0,1.0,141.0,1.9,18.9,142.0,106.46,84.8
2018,8,20,10,15,4.0,168.0,1.95,19.05,171.5,126.15,96.39
2018,8,20,10,30,7.0,195.0,2.0,19.2,201.0,146.28,111.98
2018,8,20,10,45,8.5,211.0,2.05,19.4,218.5,159.04,121.73
2018,8,20,11,0,10.0,227.0,2.1,19.6,236.0,172.18,131.83
2018,8,20,11,15,10.0,223.0,2.15,19.65,232.0,171.01,130.86
2018,8,20,11,30,10.0,219.0,2.2,19.7,228.0,169.68,129.83
2018,8,20,11,45,10.5,227.0,2.3,19.8,236.5,177.28,135.78
2018,8,20,12,0,11.0,235.0,2.4,19.9,245.0,185.06,141.86
2018,8,20,12,15,12.0,248.0,2.45,19.85,259.0,197.07,151.32
2018,8,20,12,30,13.0,261.0,2.5,19.8,273.0,209.43,161.04
2018,8,20,12,45,11.5,242.5,2.55,19.8,253.0,195.99,150.68
2018,8,20,13,0,10.0,224.0,2.6,19.8,233.0,181.95,139.87
2018,8,20,13,15,9.5,215.5,2.7,19.75,224.0,176.11,135.51
2018,8,20,13,30,9.0,207.0,2.8,19.7,215.0,170.05,130.94
2018,8,20,13,45,68.5,200.0,2.85,19.6,256.5,236.62,185.42
2018,8,20,14,0,128.0,193.0,2.9,19.5,298.0,300.73,237.45
2018,8,20,14,15,484.5,161.0,2.95,19.35,537.0,626.72,492.2
2018,8,20,14,30,841.0,129.0,3.0,19.2,776.0,935.96,712.51
2018,8,20,14,45,614.5,148.5,3.0,19.0,609.0,774.13,598.6
2018,8,20,15,0,388.0,168.0,3.0,18.8,442.0,582.18,459.38
2018,8,20,15,15,309.5,166.5,3.0,18.8,377.0,515.16,409.83
2018,8,20,15,30,231.0,165.0,3.0,18.8,312.0,418.23,335.82
2018,8,20,15,45,242.5,162.0,3.1,18.35,306.0,432.88,349.7
2018,8,20,16,0,254.0,159.0,3.2,17.9,300.0,446.86,362.7
2018,8,20,16,15,173.0,162.0,3.2,17.55,254.0,350.84,286.64
2018,8,20,16,30,92.0,165.0,3.2,17.2,208.0,278.29,227.14
2018,8,20,16,45,199.0,144.5,3.25,16.85,223.0,388.19,320.4
2018,8,20,17,0,306.0,124.0,3.3,16.5,238.0,470.76,390.26
2018,8,20,17,15,424.0,98.0,3.3,16.15,229.5,576.82,475.71
2018,8,20,17,30,542.0,72.0,3.3,15.8,221.0,659.68,539.41
2018,8,20,17,45,364.5,65.0,3.3,15.4,156.0,467.0,387.02
2018,8,20,18,0,187.0,58.0,3.3,15.0,91.0,270.85,224.7
2018,8,20,18,15,103.5,40.0,3.2,14.75,57.5,171.02,137.13
2018,8,20,18,30,20.0,22.0,3.1,14.5,24.0,40.23,20.69
2018,8,20,18,45,13.5,11.5,3.05,14.3,12.5,19.97,0.0
2018,8,20,19,0,7.0,1.0,3.0,14.1,1.0,0.0,0.0
2018,8,20,19,15,3.5,0.5,2.95,14.0,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,5,15,1.5,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,21,5,30,3.0,2.0,2.3,14.1,2.0,0.0,0.0
2018,8,21,5,45,1.5,10.0,2.4,14.35,10.0,7.87,0.0
2018,8,21,6,0,0.0,18.0,2.5,14.6,18.0,13.72,4.77
2018,8,21,6,15,0.0,34.0,2.45,14.8,34.0,25.87,16.75
2018,8,21,6,30,0.0,50.0,2.4,15.0,50.0,37.62,27.58
2018,8,21,6,45,0.0,68.5,2.4,15.2,68.5,50.95,39.69
2018,8,21,7,0,0.0,87.0,2.4,15.4,87.0,64.17,51.51
2018,8,21,7,15,0.0,97.5,2.35,15.65,97.5,72.12,58.46
2018,8,21,7,30,0.0,108.0,2.3,15.9,108.0,79.99,65.19
2018,8,21,7,45,0.5,124.0,2.25,16.15,124.0,91.4,74.89
2018,8,21,8,0,1.0,140.0,2.2,16.4,140.0,102.74,84.37
2018,8,21,8,15,5.0,162.5,2.15,16.7,165.0,118.2,97.25
2018,8,21,8,30,9.0,185.0,2.1,17.0,190.0,133.47,109.8
2018,8,21,8,45,10.5,197.5,2.05,17.3,204.0,142.31,116.77
2018,8,21,9,0,12.0,210.0,2.0,17.6,218.0,151.05,123.61
2018,8,21,9,15,14.5,226.5,2.05,17.85,236.5,162.19,132.47
2018,8,21,9,30,17.0,243.0,2.1,18.1,255.0,173.2,141.16
2018,8,21,9,45,18.0,257.0,2.1,18.4,270.5,182.51,148.36
2018,8,21,10,0,19.0,271.0,2.1,18.7,286.0,191.91,155.6
2018,8,21,10,15,20.5,283.0,2.15,18.85,299.5,203.21,156.6
2018,8,21,10,30,22.0,295.0,2.2,19.0,313.0,214.82,165.09
2018,8,21,10,45,30.0,323.5,2.2,19.2,349.0,227.08,173.93
2018,8,21,11,0,38.0,352.0,2.2,19.4,385.0,253.35,193.78
2018,8,21,11,15,31.5,342.5,2.25,19.5,370.0,252.9,193.68
2018,8,21,11,30,25.0,333.0,2.3,19.6,355.0,250.97,192.45
2018,8,21,11,45,24.5,332.0,2.35,19.7,354.0,256.29,196.65
2018,8,21,12,0,24.0,331.0,2.4,19.8,353.0,261.44,200.69
2018,8,21,12,15,24.5,331.0,2.45,19.85,353.0,267.73,205.64
2018,8,21,12,30,25.0,331.0,2.5,19.9,353.0,274.01,210.61
2018,8,21,12,45,26.0,335.0,2.55,19.9,358.0,283.79,218.3
2018,8,21,13,0,27.0,339.0,2.6,19.9,363.0,293.82,226.19
2018,8,21,13,15,27.0,332.5,2.65,19.85,356.0,294.47,227.01
2018,8,21,13,30,27.0,326.0,2.7,19.8,349.0,294.78,227.62
2018,8,21,13,45,24.5,311.5,2.7,19.75,332.0,285.54,220.85
2018,8,21,14,0,22.0,297.0,2.7,19.7,315.0,259.64,201.27
2018,8,21,14,15,131.0,291.0,2.7,19.55,392.0,391.15,306.21
2018,8,21,14,30,240.0,285.0,2.7,19.4,469.0,515.52,402.75
2018,8,21,14,45,201.0,278.0,2.75,19.25,427.0,484.61,379.33
2018,8,21,15,0,162.0,271.0,2.8,19.1,385.0,428.27,337.47
2018,8,21,15,15,101.5,260.5,2.8,19.1,330.5,366.42,289.37
2018,8,21,15,30,41.0,250.0,2.8,19.1,276.0,279.05,220.36
2018,8,21,15,45,72.5,238.0,2.8,18.65,279.5,303.94,242.63
2018,8,21,16,0,104.0,226.0,2.8,18.2,283.0,329.22,264.97
2018,8,21,16,15,121.5,208.0,2.75,17.95,268.5,356.13,287.73
2018,8,21,16,30,139.0,190.0,2.7,17.7,254.0,358.75,291.68
2018,8,21,16,45,192.0,167.5,2.7,17.45,244.5,389.67,319.42
2018,8,21,17,0,245.0,145.0,2.7,17.2,235.0,440.56,362.1
2018,8,21,17,15,228.0,130.0,2.65,16.9,203.5,408.23,336.84
2018,8,21,17,30,211.0,115.0,2.6,16.6,172.0,376.16,311.15
2018,8,21,17,45,171.5,89.0,2.55,16.35,129.0,304.58,251.94
2018,8,21,18,0,132.0,63.0,2.5,16.1,86.0,231.78,189.97
2018,8,21,18,15,91.0,41.0,2.45,15.95,54.5,163.88,129.6
2018,8,21,18,30,50.0,19.0,2.4,15.8,23.0,85.37,44.66
2018,8,21,18,45,26.0,10.0,2.35,15.65,12.0,28.87,0.0
2018,8,21,19,0,2.0,1.0,2.3,15.5,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.3,15.45,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,14.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,14.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,6.0,1.15,15.05,6.0,4.72,0.0
2018,8,22,6,0,0.0,11.0,1.2,15.3,11.0,8.35,0.53
2018,8,22,6,15,0.0,20.5,1.25,15.5,20.5,15.6,7.83
2018,8,22,6,30,0.0,30.0,1.3,15.7,30.0,22.87,14.55
2018,8,22,6,45,0.0,42.0,1.3,15.95,42.0,32.1,22.91
2018,8,22,7,0,0.0,54.0,1.3,16.2,54.0,41.34,31.2
2018,8,22,7,15,0.0,54.5,1.3,16.4,54.5,41.71,31.5
2018,8,22,7,30,0.0,55.0,1.3,16.6,55.0,42.1,31.76
2018,8,22,7,45,0.0,60.5,1.25,16.85,60.5,46.36,35.37
2018,8,22,8,0,0.0,66.0,1.2,17.1,66.0,50.63,38.94
2018,8,22,8,15,0.0,74.0,1.25,17.35,74.0,56.85,44.16
2018,8,22,8,30,0.0,82.0,1.3,17.6,82.0,63.08,49.34
2018,8,22,8,45,0.0,99.0,1.3,17.85,99.0,75.95,60.18
2018,8,22,9,0,0.0,116.0,1.3,18.1,116.0,88.25,70.4
2018,8,22,9,15,0.0,130.5,1.35,18.35,130.5,98.63,78.92
2018,8,22,9,30,0.0,145.0,1.4,18.6,145.0,108.9,87.28
2018,8,22,9,45,1.5,157.0,1.45,18.85,158.0,117.4,94.1
2018,8,22,10,0,3.0,169.0,1.5,19.1,171.0,125.84,100.85
2018,8,22,10,15,8.5,209.0,1.6,19.3,215.5,154.42,118.46
2018,8,22,10,30,14.0,249.0,1.7,19.5,260.0,183.75,140.85
2018,8,22,10,45,21.0,289.0,1.75,19.75,306.5,214.4,164.02
2018,8,22,11,0,28.0,329.0,1.8,20.0,353.0,236.53,180.55
2018,8,22,11,15,26.0,329.0,1.9,20.1,351.5,242.41,185.15
2018,8,22,11,30,24.0,329.0,2.0,20.2,350.0,247.92,189.52
2018,8,22,11,45,26.0,336.0,2.05,20.3,359.0,259.77,198.65
2018,8,22,12,0,28.0,343.0,2.1,20.4,368.0,272.13,208.14
2018,8,22,12,15,28.5,345.5,2.2,20.45,371.0,280.81,214.92
2018,8,22,12,30,29.0,348.0,2.3,20.5,374.0,289.6,221.82
2018,8,22,12,45,34.5,355.5,2.35,20.5,386.0,305.78,234.4
2018,8,22,13,0,40.0,363.0,2.4,20.5,398.0,322.83,247.64
2018,8,22,13,15,73.5,380.5,2.45,20.4,443.5,370.28,284.52
2018,8,22,13,30,107.0,398.0,2.5,20.3,489.0,421.59,324.01
2018,8,22,13,45,205.0,373.5,2.55,20.2,542.5,507.51,390.66
2018,8,22,14,0,303.0,349.0,2.6,20.1,596.0,601.91,462.37
2018,8,22,14,15,543.5,253.0,2.65,19.95,675.5,762.07,583.5
2018,8,22,14,30,784.0,157.0,2.7,19.8,755.0,910.92,690.56
2018,8,22,14,45,773.5,153.0,2.7,19.6,719.0,921.15,697.98
2018,8,22,15,0,763.0,149.0,2.7,19.4,683.0,936.02,710.03
2018,8,22,15,15,746.5,145.0,2.7,19.4,641.0,933.31,709.69
2018,8,22,15,30,730.0,141.0,2.7,19.4,599.0,926.78,707.05
2018,8,22,15,45,709.5,135.5,2.75,18.9,553.0,910.78,699.8
2018,8,22,16,0,689.0,130.0,2.8,18.4,507.0,891.19,690.09
2018,8,22,16,15,661.0,124.5,2.8,18.05,458.0,860.62,671.77
2018,8,22,16,30,633.0,119.0,2.8,17.7,409.0,826.88,650.95
2018,8,22,16,45,595.5,111.5,2.8,17.4,358.0,778.45,618.79
2018,8,22,17,0,558.0,104.0,2.8,17.1,307.0,727.59,583.91
2018,8,22,17,15,505.0,94.5,2.75,16.75,256.5,650.42,527.59
2018,8,22,17,30,452.0,85.0,2.7,16.4,206.0,582.52,476.13
2018,8,22,17,45,381.0,72.0,2.65,16.05,158.5,493.51,405.36
2018,8,22,18,0,310.0,59.0,2.6,15.7,111.0,407.05,333.21
2018,8,22,18,15,222.0,42.5,2.5,15.45,73.0,303.88,241.67
2018,8,22,18,30,134.0,26.0,2.4,15.2,35.0,190.78,89.74
2018,8,22,18,45,70.0,13.5,2.3,14.95,18.0,67.06,0.0
2018,8,22,19,0,6.0,1.0,2.2,14.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.15,14.6,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,2.0,14.2,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,5,45,0.5,8.5,2.2,14.8,8.5,6.69,0.0
2018,8,23,6,0,0.0,16.0,2.3,15.1,16.0,12.18,3.09
2018,8,23,6,15,0.0,30.5,2.3,15.35,30.5,23.31,14.42
2018,8,23,6,30,0.0,45.0,2.3,15.6,45.0,34.13,24.4
2018,8,23,6,45,0.5,65.5,2.35,15.8,65.5,48.87,37.72
2018,8,23,7,0,1.0,86.0,2.4,16.0,86.0,63.42,50.72
2018,8,23,7,15,1.0,101.0,2.35,16.2,101.0,74.3,60.26
2018,8,23,7,30,1.0,116.0,2.3,16.4,116.0,85.1,69.56
2018,8,23,7,45,1.0,129.0,2.3,16.65,129.0,94.55,77.5
2018,8,23,8,0,1.0,142.0,2.3,16.9,142.0,103.93,85.26
2018,8,23,8,15,9.0,169.0,2.25,17.1,173.5,122.27,100.63
2018,8,23,8,30,17.0,196.0,2.2,17.3,205.0,140.33,115.54
2018,8,23,8,45,22.0,217.5,2.2,17.55,230.5,154.72,127.18
2018,8,23,9,0,27.0,239.0,2.2,17.8,256.0,159.29,130.49
2018,8,23,9,15,29.5,257.0,2.2,18.0,277.0,169.57,138.61
2018,8,23,9,30,32.0,275.0,2.2,18.2,298.0,179.58,146.45
2018,8,23,9,45,35.0,294.0,2.25,18.45,320.0,189.83,154.44
2018,8,23,10,0,38.0,313.0,2.3,18.7,342.0,200.0,162.35
2018,8,23,10,15,55.5,342.0,2.3,18.85,386.5,224.6,172.14
2018,8,23,10,30,73.0,371.0,2.3,19.0,431.0,252.34,191.96
2018,8,23,10,45,92.5,391.0,2.35,19.15,469.0,278.84,211.28
2018,8,23,11,0,112.0,411.0,2.4,19.3,507.0,299.29,226.49
2018,8,23,11,15,89.0,403.5,2.45,19.4,480.5,310.26,236.13
2018,8,23,11,30,66.0,396.0,2.5,19.5,454.0,308.53,235.79
2018,8,23,11,45,53.0,385.5,2.55,19.6,432.5,305.94,234.38
2018,8,23,12,0,40.0,375.0,2.6,19.7,411.0,301.1,231.03
2018,8,23,12,15,44.0,380.0,2.65,19.75,419.5,315.09,241.96
2018,8,23,12,30,48.0,385.0,2.7,19.8,428.0,329.68,253.29
2018,8,23,12,45,70.0,396.5,2.75,19.8,458.5,361.9,278.27
2018,8,23,13,0,92.0,408.0,2.8,19.8,489.0,396.76,305.2
2018,8,23,13,15,129.0,402.5,2.85,19.75,513.5,442.72,340.79
2018,8,23,13,30,166.0,397.0,2.9,19.7,538.0,481.53,371.07
2018,8,23,13,45,268.0,364.5,2.95,19.65,585.0,567.27,437.39
2018,8,23,14,0,370.0,332.0,3.0,19.6,632.0,643.64,496.21
2018,8,23,14,15,503.5,281.5,3.05,19.5,673.5,753.59,579.03
2018,8,23,14,30,637.0,231.0,3.1,19.4,715.0,855.98,655.17
2018,8,23,14,45,625.5,224.0,3.15,19.25,680.0,860.62,659.85
2018,8,23,15,0,614.0,217.0,3.2,19.1,645.0,861.56,662.83
2018,8,23,15,15,596.0,209.5,3.2,19.1,604.0,844.71,652.88
2018,8,23,15,30,578.0,202.0,3.2,19.1,563.0,832.03,645.8
2018,8,23,15,45,557.0,192.5,3.25,18.65,518.5,810.94,634.09
2018,8,23,16,0,536.0,183.0,3.3,18.2,474.0,786.84,620.12
2018,8,23,16,15,510.5,171.0,3.35,17.9,426.5,752.54,598.12
2018,8,23,16,30,485.0,159.0,3.4,17.6,379.0,715.76,573.87
2018,8,23,16,45,451.0,145.5,3.45,17.3,330.5,666.57,539.51
2018,8,23,17,0,417.0,132.0,3.5,17.0,282.0,615.82,502.9
2018,8,23,17,15,371.5,115.5,3.5,16.65,233.5,549.01,452.19
2018,8,23,17,30,326.0,99.0,3.5,16.3,185.0,481.98,399.26
2018,8,23,17,45,269.0,80.5,3.5,15.95,140.5,382.06,317.83
2018,8,23,18,0,212.0,62.0,3.5,15.6,96.0,304.71,251.22
2018,8,23,18,15,145.0,41.5,3.45,15.35,61.0,215.95,170.96
2018,8,23,18,30,78.0,21.0,3.4,15.1,26.0,113.85,38.07
2018,8,23,18,45,39.0,10.5,3.3,14.9,13.0,39.65,0.0
2018,8,23,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.6,13.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.7,14.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.0,2.75,14.15,8.0,6.29,0.0
2018,8,24,6,0,0.0,15.0,2.8,14.3,15.0,11.42,2.25
2018,8,24,6,15,0.0,29.0,2.8,14.55,29.0,22.15,13.43
2018,8,24,6,30,0.0,43.0,2.8,14.8,43.0,32.71,23.21
2018,8,24,6,45,0.0,61.0,2.75,15.0,61.0,45.8,35.12
2018,8,24,7,0,0.0,79.0,2.7,15.2,79.0,58.77,46.76
2018,8,24,7,15,0.0,88.5,2.65,15.45,88.5,66.03,53.15
2018,8,24,7,30,0.0,98.0,2.6,15.7,98.0,73.21,59.33
2018,8,24,7,45,0.0,105.5,2.5,16.0,105.5,78.99,64.14
2018,8,24,8,0,0.0,113.0,2.4,16.3,113.0,84.7,68.82
2018,8,24,8,15,0.0,125.0,2.35,16.6,125.0,93.4,76.02
2018,8,24,8,30,0.0,137.0,2.3,16.9,137.0,102.04,83.09
2018,8,24,8,45,2.0,157.5,2.25,17.2,159.0,116.3,94.89
2018,8,24,9,0,4.0,178.0,2.2,17.5,181.0,130.37,106.39
2018,8,24,9,15,8.0,201.0,2.2,17.75,206.5,145.89,119.03
2018,8,24,9,30,12.0,224.0,2.2,18.0,232.0,161.17,131.35
2018,8,24,9,45,15.5,246.0,2.2,18.25,257.5,175.57,142.84
2018,8,24,10,0,19.0,268.0,2.2,18.5,283.0,189.76,154.09
2018,8,24,10,15,28.5,298.5,2.25,18.7,321.5,199.15,153.32
2018,8,24,10,30,38.0,329.0,2.3,18.9,360.0,224.19,171.84
2018,8,24,10,45,54.5,358.5,2.35,19.1,404.5,252.38,192.66
2018,8,24,11,0,71.0,388.0,2.4,19.3,449.0,283.69,216.11
2018,8,24,11,15,63.0,389.5,2.45,19.4,444.0,292.87,223.64
2018,8,24,11,30,55.0,391.0,2.5,19.5,439.0,300.95,230.29
2018,8,24,11,45,51.5,388.5,2.55,19.6,434.0,307.32,235.48
2018,8,24,12,0,48.0,386.0,2.6,19.7,429.0,313.0,240.08
2018,8,24,12,15,49.5,389.0,2.7,19.75,433.0,324.88,249.43
2018,8,24,12,30,51.0,392.0,2.8,19.8,437.0,336.96,258.92
2018,8,24,12,45,52.5,389.0,2.85,19.85,435.0,344.5,264.94
2018,8,24,13,0,54.0,386.0,2.9,19.9,433.0,351.91,270.91
2018,8,24,13,15,81.0,391.0,2.95,19.85,460.5,385.17,297.07
2018,8,24,13,30,108.0,396.0,3.0,19.8,488.0,435.0,335.47
2018,8,24,13,45,210.0,375.0,3.05,19.75,547.0,513.31,396.94
2018,8,24,14,0,312.0,354.0,3.1,19.7,606.0,614.65,474.21
2018,8,24,14,15,465.0,295.5,3.1,19.55,655.0,732.27,563.35
2018,8,24,14,30,618.0,237.0,3.1,19.4,704.0,843.6,646.41
2018,8,24,14,45,576.5,236.0,3.15,19.25,655.0,819.06,630.11
2018,8,24,15,0,535.0,235.0,3.2,19.1,606.0,796.61,615.97
2018,8,24,15,15,390.5,240.5,3.2,19.1,502.5,676.04,528.13
2018,8,24,15,30,246.0,246.0,3.2,19.1,399.0,526.57,416.4
2018,8,24,15,45,218.0,235.0,3.25,18.65,362.5,470.93,376.72
2018,8,24,16,0,190.0,224.0,3.3,18.2,326.0,438.22,352.94
2018,8,24,16,15,202.0,203.0,3.3,17.9,302.0,432.34,350.78
2018,8,24,16,30,214.0,182.0,3.3,17.6,278.0,425.02,347.34
2018,8,24,16,45,258.5,156.5,3.3,17.25,258.5,465.29,381.9
2018,8,24,17,0,303.0,131.0,3.3,16.9,239.0,478.8,395.48
2018,8,24,17,15,293.0,115.5,3.25,16.55,206.0,450.85,374.13
2018,8,24,17,30,283.0,100.0,3.2,16.2,173.0,422.36,351.34
2018,8,24,17,45,231.5,79.5,3.2,15.85,130.0,346.37,287.94
2018,8,24,18,0,180.0,59.0,3.2,15.5,87.0,271.09,222.9
2018,8,24,18,15,121.5,38.0,3.1,15.25,54.0,188.84,147.75
2018,8,24,18,30,63.0,17.0,3.0,15.0,21.0,90.9,13.7
2018,8,24,18,45,31.5,8.5,2.9,14.75,10.5,31.99,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.8,12.4,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,8,25,5,45,42.0,12.0,1.85,13.2,15.0,9.44,0.0
2018,8,25,6,0,81.0,23.0,1.9,13.6,29.0,17.47,5.92
2018,8,25,6,15,155.5,42.0,1.9,13.95,65.0,31.38,21.37
2018,8,25,6,30,230.0,61.0,1.9,14.3,101.0,44.92,33.98
2018,8,25,6,45,148.0,73.5,1.9,14.65,102.5,53.2,41.71
2018,8,25,7,0,66.0,86.0,1.9,15.0,104.0,62.2,49.83
2018,8,25,7,15,33.0,93.5,1.8,15.35,102.5,68.63,55.47
2018,8,25,7,30,0.0,101.0,1.7,15.7,101.0,75.18,61.05
2018,8,25,7,45,0.5,117.5,1.65,16.05,117.5,86.96,71.08
2018,8,25,8,0,1.0,134.0,1.6,16.4,134.0,98.65,80.86
2018,8,25,8,15,3.5,155.0,1.55,16.8,156.5,113.18,92.91
2018,8,25,8,30,6.0,176.0,1.5,17.2,179.0,127.54,104.65
2018,8,25,8,45,12.5,200.5,1.45,17.55,208.0,143.99,118.02
2018,8,25,9,0,19.0,225.0,1.4,17.9,237.0,160.2,131.01
2018,8,25,9,15,25.0,248.0,1.4,18.25,265.0,175.26,142.92
2018,8,25,9,30,31.0,271.0,1.4,18.6,293.0,177.42,144.12
2018,8,25,9,45,31.5,284.0,1.35,18.95,307.0,184.59,149.47
2018,8,25,10,0,32.0,297.0,1.3,19.3,321.0,191.55,154.61
2018,8,25,10,15,33.5,311.0,1.35,19.55,337.0,206.19,157.65
2018,8,25,10,30,35.0,325.0,1.4,19.8,353.0,221.42,168.65
2018,8,25,10,45,34.5,333.0,1.4,20.1,361.5,233.36,177.45
2018,8,25,11,0,34.0,341.0,1.4,20.4,370.0,245.42,186.49
2018,8,25,11,15,29.5,332.5,1.5,20.6,358.0,245.81,186.98
2018,8,25,11,30,25.0,324.0,1.6,20.8,346.0,245.02,186.58
2018,8,25,11,45,26.0,329.5,1.65,21.0,352.5,255.37,194.49
2018,8,25,12,0,27.0,335.0,1.7,21.2,359.0,266.03,202.59
2018,8,25,12,15,31.0,341.0,1.85,21.3,368.5,279.05,212.69
2018,8,25,12,30,35.0,347.0,2.0,21.4,378.0,292.73,223.3
2018,8,25,12,45,40.5,359.0,2.1,21.45,394.5,312.82,238.76
2018,8,25,13,0,46.0,371.0,2.2,21.5,411.0,334.03,255.05
2018,8,25,13,15,43.0,361.0,2.35,21.45,398.0,331.22,253.39
2018,8,25,13,30,40.0,351.0,2.5,21.4,385.0,327.59,251.19
2018,8,25,13,45,47.5,330.0,2.6,21.3,369.0,321.89,247.8
2018,8,25,14,0,55.0,309.0,2.7,21.2,353.0,315.68,244.07
2018,8,25,14,15,117.0,289.0,2.8,21.0,378.5,377.31,293.76
2018,8,25,14,30,179.0,269.0,2.9,20.8,404.0,423.62,331.67
2018,8,25,14,45,138.5,257.5,3.0,20.6,359.0,383.56,301.17
2018,8,25,15,0,98.0,246.0,3.1,20.4,314.0,340.81,268.38
2018,8,25,15,15,59.0,233.0,3.1,20.4,273.0,273.66,215.84
2018,8,25,15,30,20.0,220.0,3.1,20.4,232.0,206.54,162.18
2018,8,25,15,45,23.0,208.0,3.2,19.8,221.0,201.39,159.29
2018,8,25,16,0,26.0,196.0,3.3,19.2,210.0,196.38,156.36
2018,8,25,16,15,28.5,180.5,3.35,18.8,194.5,207.14,165.97
2018,8,25,16,30,31.0,165.0,3.4,18.4,179.0,197.47,159.09
2018,8,25,16,45,75.5,149.0,3.45,18.0,177.0,228.84,187.5
2018,8,25,17,0,120.0,133.0,3.5,17.6,175.0,279.92,231.49
2018,8,25,17,15,169.0,111.0,3.45,17.15,159.5,303.07,252.72
2018,8,25,17,30,218.0,89.0,3.4,16.7,144.0,343.22,286.56
2018,8,25,17,45,189.0,71.0,3.4,16.25,111.0,292.59,243.36
2018,8,25,18,0,160.0,53.0,3.4,15.8,78.0,242.11,198.69
2018,8,25,18,15,98.5,36.0,3.25,15.5,49.5,165.88,127.61
2018,8,25,18,30,37.0,19.0,3.1,15.2,21.0,62.6,0.0
2018,8,25,18,45,18.5,9.5,3.0,14.95,10.5,22.31,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,26,5,30,3.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,5,45,3.0,3.0,2.35,13.05,3.0,2.36,0.0
2018,8,26,6,0,3.0,6.0,2.4,13.4,6.0,4.7,0.0
2018,8,26,6,15,1.5,11.0,2.4,13.75,11.0,8.35,1.53
2018,8,26,6,30,0.0,16.0,2.4,14.1,16.0,12.15,5.1
2018,8,26,6,45,0.0,22.5,2.45,14.45,22.5,17.11,9.65
2018,8,26,7,0,0.0,29.0,2.5,14.8,29.0,22.09,14.16
2018,8,26,7,15,0.0,34.0,2.4,15.1,34.0,25.93,17.59
2018,8,26,7,30,0.0,39.0,2.3,15.4,39.0,29.78,20.97
2018,8,26,7,45,0.0,48.0,2.2,15.7,48.0,36.72,27.02
2018,8,26,8,0,0.0,57.0,2.1,16.0,57.0,43.68,33.02
2018,8,26,8,15,0.0,67.0,2.1,16.35,67.0,51.43,39.63
2018,8,26,8,30,0.0,77.0,2.1,16.7,77.0,59.2,46.19
2018,8,26,8,45,0.0,83.5,2.05,17.0,83.5,64.28,50.37
2018,8,26,9,0,0.0,90.0,2.0,17.3,90.0,69.37,54.53
2018,8,26,9,15,0.0,107.5,2.05,17.6,107.5,82.3,65.37
2018,8,26,9,30,0.0,125.0,2.1,17.9,125.0,94.88,75.81
2018,8,26,9,45,1.0,144.0,2.1,18.2,145.0,108.36,86.91
2018,8,26,10,0,2.0,163.0,2.1,18.5,165.0,121.63,97.74
2018,8,26,10,15,6.0,192.5,2.2,18.75,197.5,142.95,109.93
2018,8,26,10,30,10.0,222.0,2.3,19.0,230.0,164.95,126.82
2018,8,26,10,45,14.5,257.0,2.35,19.2,269.0,191.52,147.23
2018,8,26,11,0,19.0,292.0,2.4,19.4,308.0,219.08,168.33
2018,8,26,11,15,22.0,309.0,2.45,19.55,328.0,235.0,180.47
2018,8,26,11,30,25.0,326.0,2.5,19.7,348.0,246.37,189.15
2018,8,26,11,45,34.0,347.5,2.6,19.8,377.5,271.46,208.42
2018,8,26,12,0,43.0,369.0,2.7,19.9,407.0,298.5,229.18
2018,8,26,12,15,78.5,389.5,2.8,19.9,459.0,341.56,262.34
2018,8,26,12,30,114.0,410.0,2.9,19.9,511.0,394.21,302.7
2018,8,26,12,45,205.0,392.5,2.95,19.95,571.5,455.35,350.14
2018,8,26,13,0,296.0,375.0,3.0,20.0,632.0,532.51,409.21
2018,8,26,13,15,264.0,388.0,3.1,19.95,614.0,543.31,417.42
2018,8,26,13,30,232.0,401.0,3.2,19.9,596.0,537.62,413.81
2018,8,26,13,45,212.5,387.0,3.3,19.8,562.0,526.68,406.8
2018,8,26,14,0,193.0,373.0,3.4,19.7,528.0,512.87,397.54
2018,8,26,14,15,275.5,314.5,3.45,19.55,526.0,562.79,438.48
2018,8,26,14,30,358.0,256.0,3.5,19.4,524.0,616.82,482.1
2018,8,26,14,45,442.5,217.5,3.6,19.3,532.0,673.03,527.31
2018,8,26,15,0,527.0,179.0,3.7,19.2,540.0,739.42,579.57
2018,8,26,15,15,313.5,218.0,3.7,19.2,429.0,551.31,437.17
2018,8,26,15,30,100.0,257.0,3.7,19.2,318.0,347.7,276.64
2018,8,26,15,45,120.0,237.0,3.75,18.75,304.5,375.97,301.5
2018,8,26,16,0,140.0,217.0,3.8,18.3,291.0,380.14,307.17
2018,8,26,16,15,282.0,173.0,3.85,18.05,303.5,499.05,406.42
2018,8,26,16,30,424.0,129.0,3.9,17.8,316.0,616.51,502.16
2018,8,26,16,45,532.0,103.0,3.9,17.5,308.0,702.89,569.49
2018,8,26,17,0,640.0,77.0,3.9,17.2,300.0,772.54,623.2
2018,8,26,17,15,541.5,74.0,3.85,16.85,240.5,666.39,543.44
2018,8,26,17,30,443.0,71.0,3.8,16.5,181.0,560.2,461.17
2018,8,26,17,45,414.5,58.5,3.75,16.15,142.0,509.34,418.86
2018,8,26,18,0,386.0,46.0,3.7,15.8,103.0,458.22,372.48
2018,8,26,18,15,269.5,33.0,3.65,15.55,65.5,331.38,254.16
2018,8,26,18,30,153.0,20.0,3.6,15.3,28.0,186.94,0.0
2018,8,26,18,45,76.5,10.0,3.55,15.05,14.0,69.08,0.0
2018,8,26,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.5,14.25,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,8,27,5,45,4.0,3.5,2.7,14.75,3.5,2.75,0.0
2018,8,27,6,0,4.0,6.0,2.8,15.0,6.0,4.7,0.0
2018,8,27,6,15,29.0,16.5,2.75,15.25,21.0,13.27,5.67
2018,8,27,6,30,54.0,27.0,2.7,15.5,36.0,20.64,12.49
2018,8,27,6,45,38.0,27.5,2.7,15.75,35.0,21.87,13.79
2018,8,27,7,0,22.0,28.0,2.7,16.0,34.0,22.12,14.09
2018,8,27,7,15,11.0,30.5,2.65,16.25,33.5,24.19,15.94
2018,8,27,7,30,0.0,33.0,2.6,16.5,33.0,25.18,16.77
2018,8,27,7,45,0.0,40.0,2.5,16.75,40.0,30.57,21.46
2018,8,27,8,0,0.0,47.0,2.4,17.0,47.0,35.97,26.11
2018,8,27,8,15,0.0,59.5,2.35,17.3,59.5,45.63,34.43
2018,8,27,8,30,0.0,72.0,2.3,17.6,72.0,55.32,42.67
2018,8,27,8,45,0.0,101.5,2.25,17.9,101.5,77.69,61.74
2018,8,27,9,0,0.0,131.0,2.2,18.2,131.0,98.67,79.35
2018,8,27,9,15,0.5,142.0,2.2,18.45,142.5,106.54,85.7
2018,8,27,9,30,1.0,153.0,2.2,18.7,154.0,114.35,91.97
2018,8,27,9,45,1.5,151.5,2.2,18.9,153.0,113.55,91.02
2018,8,27,10,0,2.0,150.0,2.2,19.1,152.0,112.68,90.04
2018,8,27,10,15,6.0,185.5,2.25,19.3,190.5,138.17,105.94
2018,8,27,10,30,10.0,221.0,2.3,19.5,229.0,164.23,126.04
2018,8,27,10,45,11.5,234.5,2.3,19.65,244.0,175.63,134.67
2018,8,27,11,0,13.0,248.0,2.3,19.8,259.0,187.41,143.67
2018,8,27,11,15,13.5,253.0,2.35,19.9,264.5,193.28,148.18
2018,8,27,11,30,14.0,258.0,2.4,20.0,270.0,199.26,152.81
2018,8,27,11,45,14.5,264.5,2.4,20.1,277.0,206.43,158.36
2018,8,27,12,0,15.0,271.0,2.4,20.2,284.0,213.76,164.04
2018,8,27,12,15,14.5,266.0,2.45,20.2,278.5,212.03,162.81
2018,8,27,12,30,14.0,261.0,2.5,20.2,273.0,210.06,161.42
2018,8,27,12,45,12.5,246.0,2.5,20.2,257.0,199.42,153.27
2018,8,27,13,0,11.0,231.0,2.5,20.2,241.0,188.24,144.7
2018,8,27,13,15,8.5,206.5,2.55,20.15,214.0,168.24,129.2
2018,8,27,13,30,6.0,182.0,2.6,20.1,187.0,147.6,113.09
2018,8,27,13,45,60.0,162.5,2.65,20.05,210.5,195.99,153.39
2018,8,27,14,0,114.0,143.0,2.7,20.0,234.0,240.23,190.26
2018,8,27,14,15,449.5,139.0,2.7,19.85,477.0,571.29,450.73
2018,8,27,14,30,785.0,135.0,2.7,19.7,720.0,887.81,677.45
2018,8,27,14,45,629.0,148.0,2.75,19.55,602.0,785.45,605.2
2018,8,27,15,0,473.0,161.0,2.8,19.4,484.0,668.14,522.67
2018,8,27,15,15,310.5,179.5,2.8,19.4,386.0,530.91,420.03
2018,8,27,15,30,148.0,198.0,2.8,19.4,288.0,351.71,280.96
2018,8,27,15,45,133.0,187.5,2.8,18.95,263.5,331.07,266.48
2018,8,27,16,0,118.0,177.0,2.8,18.5,239.0,309.66,250.54
2018,8,27,16,15,81.0,169.0,2.8,18.2,209.5,246.82,200.33
2018,8,27,16,30,44.0,161.0,2.8,17.9,180.0,206.57,167.22
2018,8,27,16,45,104.5,144.5,2.8,17.6,182.5,274.1,225.34
2018,8,27,17,0,165.0,128.0,2.8,17.3,185.0,318.1,263.75
2018,8,27,17,15,169.5,108.5,2.8,16.95,158.5,301.14,250.71
2018,8,27,17,30,174.0,89.0,2.8,16.6,132.0,302.98,251.97
2018,8,27,17,45,128.5,70.0,2.8,16.25,97.5,217.79,180.08
2018,8,27,18,0,83.0,51.0,2.8,15.9,63.0,153.57,123.73
2018,8,27,18,15,49.5,32.5,2.8,15.7,39.0,101.08,73.06
2018,8,27,18,30,16.0,14.0,2.8,15.5,15.0,34.3,0.0
2018,8,27,18,45,8.0,7.0,2.8,15.3,7.5,5.51,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.95,14.15,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,8,28,5,45,14.0,6.5,2.2,14.7,7.5,5.11,0.0
2018,8,28,6,0,23.0,12.0,2.3,15.0,14.0,9.62,0.0
2018,8,28,6,15,47.5,23.5,2.35,15.25,30.5,18.5,10.07
2018,8,28,6,30,72.0,35.0,2.4,15.5,47.0,26.45,17.56
2018,8,28,6,45,43.5,44.5,2.45,15.75,52.5,34.13,24.64
2018,8,28,7,0,15.0,54.0,2.5,16.0,58.0,41.5,31.32
2018,8,28,7,15,7.5,58.5,2.45,16.3,60.5,44.91,34.33
2018,8,28,7,30,0.0,63.0,2.4,16.6,63.0,48.28,37.22
2018,8,28,7,45,0.0,81.5,2.35,16.85,81.5,62.3,49.39
2018,8,28,8,0,0.0,100.0,2.3,17.1,100.0,75.68,60.82
2018,8,28,8,15,5.0,135.5,2.3,17.4,138.0,100.39,81.87
2018,8,28,8,30,10.0,171.0,2.3,17.7,176.0,124.31,101.9
2018,8,28,8,45,14.0,194.0,2.25,18.0,202.0,139.81,114.54
2018,8,28,9,0,18.0,217.0,2.2,18.3,228.0,155.11,126.88
2018,8,28,9,15,25.0,242.0,2.25,18.55,258.5,171.46,140.03
2018,8,28,9,30,32.0,267.0,2.3,18.8,289.0,175.26,142.68
2018,8,28,9,45,45.5,296.0,2.3,19.0,329.5,190.95,155.19
2018,8,28,10,0,59.0,325.0,2.3,19.2,370.0,206.05,167.1
2018,8,28,10,15,66.0,342.5,2.35,19.4,394.5,224.94,171.92
2018,8,28,10,30,73.0,360.0,2.4,19.6,419.0,245.76,186.66
2018,8,28,10,45,70.0,369.5,2.45,19.75,427.5,261.46,198.62
2018,8,28,11,0,67.0,379.0,2.5,19.9,436.0,276.99,210.78
2018,8,28,11,15,71.0,389.5,2.55,19.95,450.5,295.37,225.08
2018,8,28,11,30,75.0,400.0,2.6,20.0,465.0,314.57,240.05
2018,8,28,11,45,80.0,407.0,2.6,20.1,477.0,332.71,254.11
2018,8,28,12,0,85.0,414.0,2.6,20.2,489.0,351.61,268.72
2018,8,28,12,15,87.0,415.0,2.65,20.2,491.5,365.2,279.48
2018,8,28,12,30,89.0,416.0,2.7,20.2,494.0,378.87,290.28
2018,8,28,12,45,96.5,415.0,2.7,20.2,499.0,394.63,302.65
2018,8,28,13,0,104.0,414.0,2.7,20.2,504.0,410.87,315.39
2018,8,28,13,15,102.0,404.5,2.7,20.15,491.0,413.14,317.65
2018,8,28,13,30,100.0,395.0,2.7,20.1,478.0,414.53,319.31
2018,8,28,13,45,199.0,366.0,2.75,20.05,526.0,496.54,383.66
2018,8,28,14,0,298.0,337.0,2.8,20.0,574.0,586.8,452.91
2018,8,28,14,15,586.5,218.0,2.8,19.9,661.0,772.71,594.04
2018,8,28,14,30,875.0,99.0,2.8,19.8,748.0,919.97,698.31
2018,8,28,14,45,866.5,96.5,2.8,19.65,712.0,933.74,708.12
2018,8,28,15,0,858.0,94.0,2.8,19.5,676.0,943.74,716.76
2018,8,28,15,15,844.0,91.5,2.8,19.5,633.5,944.65,719.01
2018,8,28,15,30,830.0,89.0,2.8,19.5,591.0,954.0,727.31
2018,8,28,15,45,813.0,86.0,2.8,19.05,545.0,943.89,723.6
2018,8,28,16,0,796.0,83.0,2.8,18.6,499.0,930.08,717.58
2018,8,28,16,15,774.0,79.0,2.8,18.3,450.0,906.44,704.26
2018,8,28,16,30,752.0,75.0,2.8,18.0,401.0,879.48,688.41
2018,8,28,16,45,718.5,70.5,2.75,17.75,349.5,837.42,660.75
2018,8,28,17,0,685.0,66.0,2.7,17.5,298.0,792.77,630.33
2018,8,28,17,15,634.5,60.5,2.65,17.15,246.5,735.89,589.57
2018,8,28,17,30,584.0,55.0,2.6,16.8,195.0,671.61,540.89
2018,8,28,17,45,504.5,48.0,2.6,16.45,147.5,578.23,466.96
2018,8,28,18,0,425.0,41.0,2.6,16.1,100.0,486.43,389.29
2018,8,28,18,15,292.5,29.5,2.5,15.9,62.0,347.31,252.75
2018,8,28,18,30,160.0,18.0,2.4,15.7,24.0,146.73,0.0
2018,8,28,18,45,80.0,9.0,2.35,15.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,5,45,115.0,12.0,1.6,14.9,19.5,9.44,0.0
2018,8,29,6,0,230.0,24.0,1.6,15.3,39.0,19.83,3.11
2018,8,29,6,15,349.5,34.0,1.65,15.7,80.0,28.0,18.0
2018,8,29,6,30,469.0,44.0,1.7,16.1,121.0,36.3,26.09
2018,8,29,6,45,423.0,61.0,1.75,16.5,149.5,48.75,37.41
2018,8,29,7,0,377.0,78.0,1.8,16.9,178.0,57.64,45.41
2018,8,29,7,15,523.5,76.0,1.8,17.2,247.5,59.39,46.95
2018,8,29,7,30,670.0,74.0,1.8,17.5,317.0,59.35,46.79
2018,8,29,7,45,707.5,77.5,1.8,17.8,369.0,67.04,53.33
2018,8,29,8,0,745.0,81.0,1.8,18.1,421.0,69.79,55.47
2018,8,29,8,15,739.0,93.0,1.85,18.4,462.0,77.63,61.97
2018,8,29,8,30,733.0,105.0,1.9,18.7,503.0,78.37,62.31
2018,8,29,8,45,671.0,134.0,1.9,19.0,523.0,93.66,75.09
2018,8,29,9,0,609.0,163.0,1.9,19.3,543.0,107.99,86.88
2018,8,29,9,15,702.0,143.0,1.95,19.55,609.0,96.37,76.74
2018,8,29,9,30,795.0,123.0,2.0,19.8,675.0,93.45,74.04
2018,8,29,9,45,849.0,108.5,2.05,20.05,725.0,95.1,75.19
2018,8,29,10,0,903.0,94.0,2.1,20.3,775.0,88.55,69.48
2018,8,29,10,15,910.5,95.0,2.2,20.45,804.5,143.38,80.63
2018,8,29,10,30,918.0,96.0,2.3,20.6,834.0,203.25,117.59
2018,8,29,10,45,923.5,96.5,2.35,20.75,856.0,263.04,164.63
2018,8,29,11,0,929.0,97.0,2.4,20.9,878.0,323.0,216.07
2018,8,29,11,15,932.0,98.0,2.45,21.0,893.0,382.4,268.37
2018,8,29,11,30,935.0,99.0,2.5,21.1,908.0,441.25,319.8
2018,8,29,11,45,937.0,98.5,2.6,21.2,914.5,497.79,368.53
2018,8,29,12,0,939.0,98.0,2.7,21.3,921.0,553.13,415.06
2018,8,29,12,15,933.5,101.5,2.7,21.3,919.0,605.97,458.26
2018,8,29,12,30,928.0,105.0,2.7,21.3,917.0,656.58,498.54
2018,8,29,12,45,919.5,108.5,2.75,21.3,906.0,702.84,534.82
2018,8,29,13,0,911.0,112.0,2.8,21.3,895.0,746.25,568.24
2018,8,29,13,15,907.0,111.0,2.8,21.25,878.0,786.09,598.41
2018,8,29,13,30,903.0,110.0,2.8,21.2,861.0,822.93,624.36
2018,8,29,13,45,896.5,109.0,2.85,21.15,836.5,854.57,647.03
2018,8,29,14,0,890.0,108.0,2.9,21.1,812.0,882.78,667.43
2018,8,29,14,15,881.0,106.5,2.85,21.0,780.5,904.74,683.1
2018,8,29,14,30,872.0,105.0,2.8,20.9,749.0,922.97,696.38
2018,8,29,14,45,859.5,104.0,2.75,20.75,711.5,934.72,705.55
2018,8,29,15,0,847.0,103.0,2.7,20.6,674.0,954.93,720.66
2018,8,29,15,15,832.0,100.0,2.7,20.6,631.0,954.59,721.98
2018,8,29,15,30,817.0,97.0,2.7,20.6,588.0,950.3,720.99
2018,8,29,15,45,795.5,94.5,2.6,20.25,540.5,936.31,713.63
2018,8,29,16,0,774.0,92.0,2.5,19.9,493.0,918.57,703.82
2018,8,29,16,15,744.0,88.5,2.5,19.7,442.5,887.54,685.22
2018,8,29,16,30,714.0,85.0,2.5,19.5,392.0,860.23,668.97
2018,8,29,16,45,673.0,81.0,2.45,19.25,340.0,812.44,637.32
2018,8,29,17,0,632.0,77.0,2.4,19.0,288.0,762.45,603.09
2018,8,29,17,15,574.0,70.0,2.3,18.65,236.5,690.3,550.8
2018,8,29,17,30,516.0,63.0,2.2,18.3,185.0,617.45,495.44
2018,8,29,17,45,431.0,53.5,2.15,18.0,138.0,516.65,415.58
2018,8,29,18,0,346.0,44.0,2.1,17.7,91.0,417.62,332.32
2018,8,29,18,15,228.5,30.5,2.0,17.4,56.0,292.2,203.88
2018,8,29,18,30,111.0,17.0,1.9,17.1,21.0,105.13,0.0
2018,8,29,18,45,55.5,8.5,1.85,16.8,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,15.85,3.0,2.36,0.0
2018,8,30,6,0,0.0,6.0,1.5,16.1,6.0,4.54,0.0
2018,8,30,6,15,0.0,12.5,1.5,16.35,12.5,9.49,2.32
2018,8,30,6,30,0.0,19.0,1.5,16.6,19.0,14.44,6.97
2018,8,30,6,45,0.0,25.5,1.45,16.9,25.5,19.41,11.53
2018,8,30,7,0,0.0,32.0,1.4,17.2,32.0,24.39,16.04
