Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,0,939.0,97.0,2.1,23.0,856.0,317.89,209.24
2018,9,9,11,15,941.0,98.0,2.25,23.25,869.5,377.97,261.62
2018,9,9,11,30,943.0,99.0,2.4,23.5,883.0,437.28,313.14
2018,9,9,11,45,943.5,100.0,2.5,23.7,889.0,494.94,362.35
2018,9,9,12,0,944.0,101.0,2.6,23.9,895.0,551.21,409.17
2018,9,9,12,15,942.5,101.5,2.8,23.95,892.5,604.39,453.0
2018,9,9,12,30,941.0,102.0,3.0,24.0,890.0,655.48,494.24
2018,9,9,12,45,938.0,102.0,3.2,24.0,879.5,702.91,532.06
2018,9,9,13,0,935.0,102.0,3.4,24.0,869.0,747.68,567.28
2018,9,9,13,15,930.0,101.5,3.55,23.95,850.5,787.7,598.45
2018,9,9,13,30,925.0,101.0,3.7,23.9,832.0,824.53,625.31
2018,9,9,13,45,918.5,100.0,3.85,23.8,806.5,856.35,648.88
2018,9,9,14,0,912.0,99.0,4.0,23.7,781.0,884.61,670.15
2018,9,9,14,15,903.5,97.0,4.05,23.55,748.5,906.45,686.79
2018,9,9,14,30,895.0,95.0,4.1,23.4,716.0,924.44,701.0
2018,9,9,14,45,884.0,93.0,4.2,23.2,677.5,936.27,711.59
2018,9,9,15,0,873.0,91.0,4.3,23.0,639.0,944.19,719.73
2018,9,9,15,15,856.5,88.5,4.3,23.0,594.5,942.38,720.28
2018,9,9,15,30,840.0,86.0,4.3,23.0,550.0,948.45,726.53
2018,9,9,15,45,820.5,82.0,4.35,22.45,502.0,934.12,720.43
2018,9,9,16,0,801.0,78.0,4.4,21.9,454.0,915.99,711.71
2018,9,9,16,15,774.5,73.5,4.4,21.5,403.0,886.76,694.12
2018,9,9,16,30,748.0,69.0,4.4,21.1,352.0,854.23,673.75
2018,9,9,16,45,707.5,64.0,4.4,20.65,299.5,804.49,639.94
2018,9,9,17,0,667.0,59.0,4.4,20.2,247.0,752.31,602.58
2018,9,9,17,15,602.0,52.0,4.3,19.55,195.0,681.52,548.54
2018,9,9,17,30,537.0,45.0,4.2,18.9,143.0,603.17,485.22
2018,9,9,17,45,428.0,36.5,4.15,18.3,98.5,484.4,385.25
2018,9,9,18,0,319.0,28.0,4.1,17.7,54.0,365.06,245.09
2018,9,9,18,15,171.5,16.0,4.05,17.3,28.5,155.57,0.0
2018,9,9,18,30,24.0,4.0,4.0,16.9,3.0,0.0,0.0
2018,9,9,18,45,12.0,2.0,3.95,16.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,5,45,69.5,7.5,2.7,13.35,10.0,0.0,0.0
2018,9,10,6,0,139.0,15.0,2.7,13.6,20.0,11.8,0.0
2018,9,10,6,15,281.0,27.0,2.7,14.1,57.5,22.28,10.65
2018,9,10,6,30,423.0,39.0,2.7,14.6,95.0,32.3,22.25
2018,9,10,6,45,502.0,47.0,2.7,15.05,143.0,38.77,28.55
2018,9,10,7,0,581.0,55.0,2.7,15.5,191.0,45.3,34.62
2018,9,10,7,15,631.5,62.0,2.6,16.0,243.0,50.79,39.56
2018,9,10,7,30,682.0,69.0,2.5,16.5,295.0,56.22,44.29
2018,9,10,7,45,715.0,74.5,2.35,17.0,346.5,65.23,52.02
2018,9,10,8,0,748.0,80.0,2.2,17.5,398.0,69.47,55.45
2018,9,10,8,15,772.5,84.5,2.1,18.1,447.5,72.72,57.95
2018,9,10,8,30,797.0,89.0,2.0,18.7,497.0,75.88,60.33
2018,9,10,8,45,814.0,93.0,1.95,19.3,542.5,78.42,62.16
2018,9,10,9,0,831.0,97.0,1.9,19.9,588.0,80.86,63.9
2018,9,10,9,15,851.5,97.0,1.85,20.45,631.0,80.74,63.47
2018,9,10,9,30,872.0,97.0,1.8,21.0,674.0,89.79,70.79
2018,9,10,9,45,890.0,95.0,1.8,21.55,711.0,89.09,69.87
2018,9,10,10,0,908.0,93.0,1.8,22.1,748.0,88.38,68.98
2018,9,10,10,15,915.0,95.0,1.85,22.5,777.0,133.64,75.9
2018,9,10,10,30,922.0,97.0,1.9,22.9,806.0,194.93,110.75
2018,9,10,10,45,926.5,97.5,1.95,23.3,827.0,255.33,156.51
2018,9,10,11,0,931.0,98.0,2.0,23.7,848.0,315.71,207.15
2018,9,10,11,15,934.0,99.0,2.1,24.0,862.0,375.67,259.07
2018,9,10,11,30,937.0,100.0,2.2,24.3,876.0,435.0,310.18
2018,9,10,11,45,938.0,100.5,2.3,24.6,882.0,492.2,358.65
2018,9,10,12,0,939.0,101.0,2.4,24.9,888.0,548.05,404.75
2018,9,10,12,15,935.5,103.0,2.55,25.0,885.0,601.04,447.94
2018,9,10,12,30,932.0,105.0,2.7,25.1,882.0,651.85,488.41
2018,9,10,12,45,926.0,106.0,2.8,25.25,870.5,697.82,524.2
2018,9,10,13,0,920.0,107.0,2.9,25.4,859.0,740.94,557.17
2018,9,10,13,15,915.5,106.0,3.05,25.3,840.5,780.35,587.82
2018,9,10,13,30,911.0,105.0,3.2,25.2,822.0,816.63,614.38
2018,9,10,13,45,904.0,104.0,3.35,25.15,796.0,847.61,637.1
2018,9,10,14,0,897.0,103.0,3.5,25.1,770.0,875.05,657.55
2018,9,10,14,15,887.0,101.5,3.65,24.9,737.0,895.74,673.96
2018,9,10,14,30,877.0,100.0,3.8,24.7,704.0,912.6,687.99
2018,9,10,14,45,864.5,97.5,3.95,24.45,665.0,922.2,697.42
2018,9,10,15,0,852.0,95.0,4.1,24.2,626.0,939.41,712.35
2018,9,10,15,15,835.0,92.5,4.1,24.2,582.0,937.13,712.5
2018,9,10,15,30,818.0,90.0,4.1,24.2,538.0,930.85,710.16
2018,9,10,15,45,795.5,86.0,4.3,23.4,489.5,913.46,703.42
2018,9,10,16,0,773.0,82.0,4.5,22.6,441.0,892.31,694.0
2018,9,10,16,15,742.0,78.5,4.6,22.0,390.5,859.92,675.29
2018,9,10,16,30,711.0,75.0,4.7,21.4,340.0,831.28,658.6
2018,9,10,16,45,666.0,69.5,4.75,20.8,288.0,777.69,622.02
2018,9,10,17,0,621.0,64.0,4.8,20.2,236.0,722.17,582.08
2018,9,10,17,15,549.0,57.0,4.8,19.45,185.0,637.87,517.42
2018,9,10,17,30,477.0,50.0,4.8,18.7,134.0,553.54,448.75
2018,9,10,17,45,361.0,39.5,4.8,18.0,91.0,426.81,341.02
2018,9,10,18,0,245.0,29.0,4.8,17.3,48.0,295.78,184.47
2018,9,10,18,15,129.5,15.5,4.75,16.95,25.0,119.86,0.0
2018,9,10,18,30,14.0,2.0,4.7,16.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.65,16.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,5,45,58.5,7.0,4.05,13.1,9.0,0.0,0.0
2018,9,11,6,0,117.0,14.0,4.1,13.3,18.0,11.02,0.0
2018,9,11,6,15,251.5,27.0,4.15,13.65,54.0,22.22,10.05
2018,9,11,6,30,386.0,40.0,4.2,14.0,90.0,32.97,22.8
2018,9,11,6,45,467.0,50.0,4.25,14.35,138.0,40.93,30.5
2018,9,11,7,0,548.0,60.0,4.3,14.7,186.0,48.88,37.88
2018,9,11,7,15,601.0,66.5,4.25,15.15,237.0,53.81,42.37
2018,9,11,7,30,654.0,73.0,4.2,15.6,288.0,58.75,46.68
2018,9,11,7,45,688.0,79.0,4.1,16.05,339.0,63.02,50.28
2018,9,11,8,0,722.0,85.0,4.0,16.5,390.0,67.19,53.71
2018,9,11,8,15,749.0,89.5,3.9,16.95,439.5,75.91,61.04
2018,9,11,8,30,776.0,94.0,3.8,17.4,489.0,78.98,63.38
2018,9,11,8,45,795.5,97.0,3.75,17.9,534.5,80.76,64.58
2018,9,11,9,0,815.0,100.0,3.7,18.4,580.0,82.49,65.74
2018,9,11,9,15,831.5,102.5,3.65,18.8,621.5,83.77,66.54
2018,9,11,9,30,848.0,105.0,3.6,19.2,663.0,85.02,67.32
2018,9,11,9,45,861.5,105.5,3.55,19.6,698.5,94.19,74.83
2018,9,11,10,0,875.0,106.0,3.5,20.0,734.0,94.63,74.92
2018,9,11,10,15,886.5,106.0,3.5,20.3,764.0,136.94,80.5
2018,9,11,10,30,898.0,106.0,3.5,20.6,794.0,196.19,114.22
2018,9,11,10,45,907.5,105.0,3.5,20.85,816.5,255.45,159.6
2018,9,11,11,0,917.0,104.0,3.5,21.1,839.0,315.22,210.5
2018,9,11,11,15,923.5,103.0,3.6,21.3,854.0,374.3,262.71
2018,9,11,11,30,930.0,102.0,3.7,21.5,869.0,433.04,314.54
2018,9,11,11,45,935.5,100.0,3.8,21.65,876.0,490.03,364.2
2018,9,11,12,0,941.0,98.0,3.9,21.8,883.0,546.02,411.86
2018,9,11,12,15,943.0,96.5,4.05,21.8,881.5,599.22,456.59
2018,9,11,12,30,945.0,95.0,4.2,21.8,880.0,650.58,498.85
2018,9,11,12,45,947.0,92.0,4.35,21.85,870.5,698.53,537.6
2018,9,11,13,0,949.0,89.0,4.5,21.9,861.0,744.05,574.11
2018,9,11,13,15,946.0,88.0,4.65,21.8,843.0,785.15,606.76
2018,9,11,13,30,943.0,87.0,4.8,21.7,825.0,823.15,635.4
2018,9,11,13,45,938.5,85.0,4.9,21.6,799.5,855.65,659.95
2018,9,11,14,0,934.0,83.0,5.0,21.5,774.0,884.6,682.14
2018,9,11,14,15,925.5,81.5,5.05,21.3,741.0,906.95,699.81
2018,9,11,14,30,917.0,80.0,5.1,21.1,708.0,925.42,714.96
2018,9,11,14,45,906.0,78.5,5.2,20.9,669.5,937.69,726.31
2018,9,11,15,0,895.0,77.0,5.3,20.7,631.0,946.0,735.12
2018,9,11,15,15,879.0,75.0,5.3,20.7,586.5,945.01,736.27
2018,9,11,15,30,863.0,73.0,5.3,20.7,542.0,940.09,734.83
2018,9,11,15,45,842.0,70.5,5.3,20.2,493.5,925.88,728.26
2018,9,11,16,0,821.0,68.0,5.3,19.7,445.0,919.5,727.36
2018,9,11,16,15,791.0,65.0,5.25,19.35,393.5,888.71,707.67
2018,9,11,16,30,761.0,62.0,5.2,19.0,342.0,854.71,685.13
2018,9,11,16,45,716.0,58.0,5.15,18.65,289.0,801.99,647.52
2018,9,11,17,0,671.0,54.0,5.1,18.3,236.0,747.0,606.37
2018,9,11,17,15,600.5,48.5,5.0,17.85,185.0,672.66,547.63
2018,9,11,17,30,530.0,43.0,4.9,17.4,134.0,591.93,480.14
2018,9,11,17,45,410.5,34.5,4.8,16.9,90.5,464.65,369.77
2018,9,11,18,0,291.0,26.0,4.7,16.4,47.0,329.34,181.32
2018,9,11,18,15,154.5,14.5,4.65,16.1,24.5,139.49,0.0
2018,9,11,18,30,18.0,3.0,4.6,15.8,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,4.6,15.5,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,12,5,45,35.0,6.0,3.7,13.8,7.0,0.0,0.0
2018,9,12,6,0,70.0,12.0,3.7,13.9,14.0,9.44,0.0
2018,9,12,6,15,147.0,27.5,3.8,14.25,42.5,20.77,8.35
2018,9,12,6,30,224.0,43.0,3.9,14.6,71.0,32.3,22.11
2018,9,12,6,45,261.0,57.5,4.05,14.95,105.5,42.73,31.97
2018,9,12,7,0,298.0,72.0,4.2,15.3,140.0,52.89,41.31
2018,9,12,7,15,325.0,89.5,4.2,15.65,181.0,64.64,51.86
2018,9,12,7,30,352.0,107.0,4.2,16.0,222.0,75.98,61.81
2018,9,12,7,45,447.5,109.5,4.15,16.35,281.0,78.49,63.81
2018,9,12,8,0,543.0,112.0,4.1,16.7,340.0,82.86,67.37
2018,9,12,8,15,539.0,128.0,4.05,17.15,377.5,90.54,73.71
2018,9,12,8,30,535.0,144.0,4.0,17.6,415.0,99.36,80.94
2018,9,12,8,45,510.0,169.0,3.9,18.0,446.5,112.42,91.75
2018,9,12,9,0,485.0,194.0,3.8,18.4,478.0,124.69,101.76
2018,9,12,9,15,574.5,179.0,3.8,18.7,538.5,117.21,95.0
2018,9,12,9,30,664.0,164.0,3.8,19.0,599.0,107.98,86.86
2018,9,12,9,45,572.5,209.0,3.8,19.3,598.5,130.5,105.54
2018,9,12,10,0,481.0,254.0,3.8,19.6,598.0,149.35,120.93
2018,9,12,10,15,385.0,294.5,3.85,19.75,576.5,199.43,144.36
2018,9,12,10,30,289.0,335.0,3.9,19.9,555.0,239.65,173.99
2018,9,12,10,45,286.0,349.0,3.95,20.05,572.0,273.96,200.3
2018,9,12,11,0,283.0,363.0,4.0,20.2,589.0,308.55,228.45
2018,9,12,11,15,477.0,292.0,4.05,20.25,680.5,350.1,257.32
2018,9,12,11,30,671.0,221.0,4.1,20.3,772.0,413.32,305.98
2018,9,12,11,45,561.5,251.0,4.15,20.3,714.0,433.83,327.87
2018,9,12,12,0,452.0,281.0,4.2,20.3,656.0,442.33,338.64
2018,9,12,12,15,517.5,277.0,4.25,20.25,705.5,509.18,391.74
2018,9,12,12,30,583.0,273.0,4.3,20.2,755.0,581.48,448.33
2018,9,12,12,45,625.5,248.0,4.35,20.15,759.0,629.33,486.64
2018,9,12,13,0,668.0,223.0,4.4,20.1,763.0,676.76,524.5
2018,9,12,13,15,627.0,234.0,4.45,20.0,732.0,693.89,538.69
2018,9,12,13,30,586.0,245.0,4.5,19.9,701.0,705.58,548.69
2018,9,12,13,45,455.5,278.5,4.55,19.8,626.0,656.59,512.35
2018,9,12,14,0,325.0,312.0,4.6,19.7,551.0,585.83,459.14
2018,9,12,14,15,227.0,306.0,4.6,19.4,469.5,493.64,389.8
2018,9,12,14,30,129.0,300.0,4.6,19.1,388.0,413.04,327.08
2018,9,12,14,45,259.0,265.0,4.65,18.8,428.5,527.52,420.61
2018,9,12,15,0,389.0,230.0,4.7,18.5,469.0,623.62,498.82
2018,9,12,15,15,340.5,214.5,4.7,18.5,412.5,572.49,460.3
2018,9,12,15,30,292.0,199.0,4.7,18.5,356.0,518.11,419.27
2018,9,12,15,45,217.0,187.5,4.75,17.85,298.5,440.31,359.22
2018,9,12,16,0,142.0,176.0,4.8,17.2,241.0,337.89,277.85
2018,9,12,16,15,161.5,148.5,4.8,16.95,214.0,328.74,272.91
2018,9,12,16,30,181.0,121.0,4.8,16.7,187.0,339.27,283.24
2018,9,12,16,45,205.5,103.0,4.75,16.4,166.5,343.17,288.09
2018,9,12,17,0,230.0,85.0,4.7,16.1,146.0,344.98,290.53
2018,9,12,17,15,193.0,69.0,4.6,15.85,112.5,290.51,243.75
2018,9,12,17,30,156.0,53.0,4.5,15.6,79.0,236.37,195.78
2018,9,12,17,45,115.5,38.5,4.4,15.35,54.0,183.37,145.84
2018,9,12,18,0,75.0,24.0,4.3,15.1,29.0,121.3,51.0
2018,9,12,18,15,40.0,12.5,4.2,15.0,15.0,42.9,0.0
2018,9,12,18,30,5.0,1.0,4.1,14.9,1.0,0.0,0.0
2018,9,12,18,45,2.5,0.5,4.0,14.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,3.1,13.75,6.5,0.0,0.0
2018,9,13,6,0,48.0,12.0,3.2,13.9,13.0,9.44,0.0
2018,9,13,6,15,184.5,26.0,3.35,14.25,46.5,19.79,6.94
2018,9,13,6,30,321.0,40.0,3.5,14.6,80.0,32.72,22.39
2018,9,13,6,45,450.0,45.5,3.65,14.9,130.5,37.26,27.15
2018,9,13,7,0,579.0,51.0,3.8,15.2,181.0,42.26,31.92
2018,9,13,7,15,634.0,56.5,3.85,15.55,232.5,46.78,36.05
2018,9,13,7,30,689.0,62.0,3.9,15.9,284.0,55.52,43.78
2018,9,13,7,45,726.5,65.0,3.9,16.3,335.0,58.2,46.0
2018,9,13,8,0,764.0,68.0,3.9,16.7,386.0,60.92,48.19
2018,9,13,8,15,790.5,71.0,3.9,17.05,435.5,63.46,50.17
2018,9,13,8,30,817.0,74.0,3.9,17.4,485.0,65.96,52.11
2018,9,13,8,45,837.0,76.5,3.85,17.8,531.5,75.67,60.25
2018,9,13,9,0,857.0,79.0,3.8,18.2,578.0,78.15,62.09
2018,9,13,9,15,868.0,82.0,3.7,18.5,618.0,80.59,63.93
2018,9,13,9,30,879.0,85.0,3.6,18.8,658.0,82.88,65.64
2018,9,13,9,45,886.5,88.0,3.55,19.1,692.5,84.93,67.15
2018,9,13,10,0,894.0,91.0,3.5,19.4,727.0,86.85,68.55
2018,9,13,10,15,902.5,91.5,3.45,19.55,755.5,128.15,73.96
2018,9,13,10,30,911.0,92.0,3.4,19.7,784.0,187.96,107.77
2018,9,13,10,45,916.5,93.0,3.4,19.9,805.5,248.17,154.1
2018,9,13,11,0,922.0,94.0,3.4,20.1,827.0,308.47,205.81
2018,9,13,11,15,926.0,94.5,3.45,20.2,841.0,367.82,258.63
2018,9,13,11,30,930.0,95.0,3.5,20.3,855.0,426.59,310.88
2018,9,13,11,45,932.0,95.5,3.5,20.35,861.5,483.7,360.88
2018,9,13,12,0,934.0,96.0,3.5,20.4,868.0,539.53,408.59
2018,9,13,12,15,936.5,94.0,3.55,20.4,866.0,592.13,452.78
2018,9,13,12,30,939.0,92.0,3.6,20.4,864.0,642.88,494.45
2018,9,13,12,45,940.0,90.0,3.7,20.4,855.0,690.58,533.07
2018,9,13,13,0,941.0,88.0,3.8,20.4,846.0,735.85,569.12
2018,9,13,13,15,938.0,87.0,3.85,20.35,828.0,776.49,600.76
2018,9,13,13,30,935.0,86.0,3.9,20.3,810.0,814.03,628.22
2018,9,13,13,45,929.5,85.0,3.95,20.25,784.5,846.31,651.98
2018,9,13,14,0,924.0,84.0,4.0,20.2,759.0,875.07,673.35
2018,9,13,14,15,916.0,82.5,4.0,20.05,727.0,897.5,690.44
2018,9,13,14,30,908.0,81.0,4.0,19.9,695.0,916.1,705.04
2018,9,13,14,45,897.0,79.0,4.05,19.75,656.0,927.52,715.11
2018,9,13,15,0,886.0,77.0,4.1,19.6,617.0,934.97,722.66
2018,9,13,15,15,869.5,75.5,4.1,19.6,573.0,933.92,723.77
2018,9,13,15,30,853.0,74.0,4.1,19.6,529.0,929.01,722.35
2018,9,13,15,45,829.0,71.0,4.1,19.2,479.5,911.15,712.95
2018,9,13,16,0,805.0,68.0,4.1,18.8,430.0,901.03,709.05
2018,9,13,16,15,778.0,64.5,4.05,18.5,380.0,872.46,691.03
2018,9,13,16,30,751.0,61.0,4.0,18.2,330.0,840.7,670.17
2018,9,13,16,45,706.5,57.0,3.95,17.9,278.0,788.59,633.14
2018,9,13,17,0,662.0,53.0,3.9,17.6,226.0,734.21,592.49
2018,9,13,17,15,590.0,47.0,3.8,17.2,175.5,658.42,532.7
2018,9,13,17,30,518.0,41.0,3.7,16.8,125.0,576.15,463.86
2018,9,13,17,45,387.5,32.0,3.55,16.35,82.0,439.64,343.94
2018,9,13,18,0,257.0,23.0,3.4,15.9,39.0,288.77,80.58
2018,9,13,18,15,128.5,11.5,3.3,15.6,19.5,114.97,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,5,45,42.5,5.0,2.25,12.5,6.0,0.0,0.0
2018,9,14,6,0,85.0,10.0,2.3,12.7,12.0,7.87,0.0
2018,9,14,6,15,161.5,17.0,2.4,13.15,32.5,13.65,2.44
2018,9,14,6,30,238.0,24.0,2.5,13.6,53.0,19.25,10.88
2018,9,14,6,45,171.0,32.0,2.55,14.05,58.0,24.21,15.74
2018,9,14,7,0,104.0,40.0,2.6,14.5,63.0,30.33,21.42
2018,9,14,7,15,56.0,55.0,2.6,14.85,68.0,41.87,31.81
2018,9,14,7,30,8.0,70.0,2.6,15.2,73.0,53.42,42.05
2018,9,14,7,45,4.5,88.5,2.55,15.55,90.0,66.74,53.69
2018,9,14,8,0,1.0,107.0,2.5,15.9,107.0,79.88,64.99
2018,9,14,8,15,5.5,132.0,2.4,16.25,134.5,97.28,79.82
2018,9,14,8,30,10.0,157.0,2.3,16.6,162.0,114.37,94.16
2018,9,14,8,45,14.0,179.5,2.25,17.0,187.0,129.62,106.72
2018,9,14,9,0,18.0,202.0,2.2,17.4,212.0,144.65,118.95
2018,9,14,9,15,27.5,229.5,2.15,17.8,246.5,153.77,126.07
2018,9,14,9,30,37.0,257.0,2.1,18.2,281.0,169.25,138.46
2018,9,14,9,45,49.5,282.0,2.05,18.6,316.0,183.04,149.31
2018,9,14,10,0,62.0,307.0,2.0,19.0,351.0,196.39,159.71
2018,9,14,10,15,101.0,332.0,1.95,19.4,407.0,218.9,167.01
2018,9,14,10,30,140.0,357.0,1.9,19.8,463.0,240.34,179.9
2018,9,14,10,45,175.0,368.5,1.9,20.15,504.5,270.89,201.29
2018,9,14,11,0,210.0,380.0,1.9,20.5,546.0,306.07,227.26
2018,9,14,11,15,193.0,386.5,1.95,20.7,541.0,326.37,244.4
2018,9,14,11,30,176.0,393.0,2.0,20.9,536.0,344.7,259.87
2018,9,14,11,45,216.5,388.5,2.05,21.1,566.0,378.72,286.08
2018,9,14,12,0,257.0,384.0,2.1,21.3,596.0,417.82,316.24
2018,9,14,12,15,290.0,375.0,2.2,21.35,613.0,454.04,344.65
2018,9,14,12,30,323.0,366.0,2.3,21.4,630.0,492.43,374.66
2018,9,14,12,45,355.5,350.5,2.45,21.45,638.0,527.11,402.1
2018,9,14,13,0,388.0,335.0,2.6,21.5,646.0,562.83,430.29
2018,9,14,13,15,453.5,302.5,2.7,21.45,658.0,620.99,475.09
2018,9,14,13,30,519.0,270.0,2.8,21.4,670.0,671.09,514.03
2018,9,14,13,45,511.0,261.5,2.9,21.35,644.0,685.04,525.74
2018,9,14,14,0,503.0,253.0,3.0,21.3,618.0,695.98,535.51
2018,9,14,14,15,666.5,181.0,3.05,21.15,642.0,798.59,614.2
2018,9,14,14,30,830.0,109.0,3.1,21.0,666.0,886.87,677.41
2018,9,14,14,45,719.5,135.0,3.2,20.85,597.5,843.6,648.96
2018,9,14,15,0,609.0,161.0,3.3,20.7,529.0,787.38,611.88
2018,9,14,15,15,437.0,188.0,3.3,20.7,442.0,657.9,517.49
2018,9,14,15,30,265.0,215.0,3.3,20.7,355.0,511.34,406.34
2018,9,14,15,45,320.0,185.5,3.4,20.2,339.0,537.94,431.68
2018,9,14,16,0,375.0,156.0,3.5,19.7,323.0,586.57,472.44
2018,9,14,16,15,365.5,137.5,3.55,19.3,284.0,559.69,454.13
2018,9,14,16,30,356.0,119.0,3.6,18.9,245.0,530.51,433.83
2018,9,14,16,45,351.5,99.5,3.65,18.5,207.0,502.59,413.73
2018,9,14,17,0,347.0,80.0,3.7,18.1,169.0,472.28,390.11
2018,9,14,17,15,303.5,65.0,3.7,17.6,130.0,410.59,339.21
2018,9,14,17,30,260.0,50.0,3.7,17.1,91.0,349.4,285.98
2018,9,14,17,45,180.0,35.0,3.65,16.6,58.5,257.87,200.91
2018,9,14,18,0,100.0,20.0,3.6,16.1,26.0,147.14,3.0
2018,9,14,18,15,50.0,10.0,3.6,15.85,13.0,48.97,0.0
2018,9,14,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,45,61.0,6.5,3.6,13.45,7.5,0.0,0.0
2018,9,15,6,0,122.0,13.0,3.7,13.6,15.0,10.23,0.0
2018,9,15,6,15,268.5,24.0,3.85,13.95,49.5,19.88,4.95
2018,9,15,6,30,415.0,35.0,4.0,14.3,84.0,29.11,19.16
2018,9,15,6,45,503.0,42.5,4.15,14.6,132.0,35.3,25.4
2018,9,15,7,0,591.0,50.0,4.3,14.9,180.0,41.63,31.36
2018,9,15,7,15,635.5,56.5,4.3,15.2,229.5,46.81,36.12
2018,9,15,7,30,680.0,63.0,4.3,15.5,279.0,56.22,44.47
2018,9,15,7,45,715.5,68.0,4.3,15.8,330.0,60.35,48.0
2018,9,15,8,0,751.0,73.0,4.3,16.1,381.0,64.43,51.41
2018,9,15,8,15,787.5,74.0,4.3,16.45,433.0,65.57,52.17
2018,9,15,8,30,824.0,75.0,4.3,16.8,485.0,66.82,53.01
2018,9,15,8,45,829.5,80.5,4.3,17.1,526.0,70.48,55.95
2018,9,15,9,0,835.0,86.0,4.3,17.4,567.0,73.93,58.69
2018,9,15,9,15,821.5,96.5,4.25,17.65,598.0,79.9,63.6
2018,9,15,9,30,808.0,107.0,4.2,17.9,629.0,85.47,68.14
2018,9,15,9,45,860.5,96.5,4.2,18.15,679.5,89.14,71.04
2018,9,15,10,0,913.0,86.0,4.2,18.4,730.0,84.53,66.9
2018,9,15,10,15,921.5,86.5,4.25,18.6,758.5,124.87,71.87
2018,9,15,10,30,930.0,87.0,4.3,18.8,787.0,185.78,105.97
2018,9,15,10,45,936.0,87.5,4.3,19.0,808.5,246.84,153.03
2018,9,15,11,0,942.0,88.0,4.3,19.2,830.0,308.0,205.82
2018,9,15,11,15,946.0,88.0,4.35,19.25,844.0,368.04,259.84
2018,9,15,11,30,950.0,88.0,4.4,19.3,858.0,427.44,313.32
2018,9,15,11,45,951.5,88.0,4.45,19.4,863.5,484.87,364.34
2018,9,15,12,0,953.0,88.0,4.5,19.5,869.0,540.89,413.0
2018,9,15,12,15,953.5,88.0,4.55,19.55,867.0,594.74,458.77
2018,9,15,12,30,954.0,88.0,4.6,19.6,865.0,646.61,501.86
2018,9,15,12,45,953.0,86.5,4.65,19.6,854.5,693.98,540.74
2018,9,15,13,0,952.0,85.0,4.7,19.6,844.0,738.71,576.86
2018,9,15,13,15,948.5,84.0,4.7,19.6,825.5,779.26,608.63
2018,9,15,13,30,945.0,83.0,4.7,19.6,807.0,816.63,636.06
2018,9,15,13,45,939.5,82.0,4.75,19.55,781.0,849.07,660.39
2018,9,15,14,0,934.0,81.0,4.8,19.5,755.0,877.95,682.28
2018,9,15,14,15,926.0,79.5,4.8,19.4,722.5,900.45,699.6
2018,9,15,14,30,918.0,78.0,4.8,19.3,690.0,919.09,714.36
2018,9,15,14,45,908.0,75.5,4.85,19.2,651.0,930.85,724.8
2018,9,15,15,0,898.0,73.0,4.9,19.1,612.0,938.59,732.66
2018,9,15,15,15,881.5,71.5,4.9,19.1,567.5,937.5,733.77
2018,9,15,15,30,865.0,70.0,4.9,19.1,523.0,932.5,732.28
2018,9,15,15,45,844.5,67.0,4.95,18.7,474.5,917.91,725.46
2018,9,15,16,0,824.0,64.0,5.0,18.3,426.0,899.7,715.91
2018,9,15,16,15,794.5,60.5,5.0,17.95,374.5,879.8,704.32
2018,9,15,16,30,765.0,57.0,5.0,17.6,323.0,845.53,681.4
2018,9,15,16,45,721.0,52.5,4.95,17.25,270.5,793.18,643.37
2018,9,15,17,0,677.0,48.0,4.9,16.9,218.0,738.71,601.58
2018,9,15,17,15,604.5,43.0,4.8,16.4,168.0,655.48,534.61
2018,9,15,17,30,532.0,38.0,4.7,15.9,118.0,571.34,462.37
2018,9,15,17,45,396.5,29.5,4.6,15.45,76.0,443.02,340.63
2018,9,15,18,0,261.0,21.0,4.5,15.0,34.0,281.47,0.0
2018,9,15,18,15,130.5,10.5,4.35,14.75,17.0,115.22,0.0
2018,9,15,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.4,12.55,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.4,12.8,13.0,8.65,0.0
2018,9,16,6,15,282.0,21.5,2.5,13.3,48.5,17.81,2.62
2018,9,16,6,30,448.0,32.0,2.6,13.8,84.0,26.81,17.18
2018,9,16,6,45,536.0,38.5,2.7,14.3,132.0,35.13,25.27
2018,9,16,7,0,624.0,45.0,2.8,14.8,180.0,41.26,31.05
2018,9,16,7,15,678.0,49.5,2.8,15.25,232.0,45.51,34.97
2018,9,16,7,30,732.0,54.0,2.8,15.7,284.0,49.83,38.78
2018,9,16,7,45,767.5,57.5,2.75,16.1,336.0,53.15,41.6
2018,9,16,8,0,803.0,61.0,2.7,16.5,388.0,56.46,44.34
2018,9,16,8,15,828.0,63.0,2.65,16.95,437.5,65.04,51.61
2018,9,16,8,30,853.0,65.0,2.6,17.4,487.0,67.68,53.64
2018,9,16,8,45,871.0,67.0,2.55,17.8,533.0,70.08,55.45
2018,9,16,9,0,889.0,69.0,2.5,18.2,579.0,72.38,57.17
2018,9,16,9,15,902.5,71.0,2.45,18.6,620.5,74.46,58.69
2018,9,16,9,30,916.0,73.0,2.4,19.0,662.0,76.43,60.12
2018,9,16,9,45,926.0,74.0,2.35,19.35,697.0,77.58,60.87
2018,9,16,10,0,936.0,75.0,2.3,19.7,732.0,78.65,61.56
2018,9,16,10,15,943.5,75.5,2.25,20.0,760.5,118.85,66.34
2018,9,16,10,30,951.0,76.0,2.2,20.3,789.0,180.72,100.27
2018,9,16,10,45,955.5,77.5,2.15,20.55,810.5,243.18,147.69
2018,9,16,11,0,960.0,79.0,2.1,20.8,832.0,305.58,200.61
2018,9,16,11,15,963.0,79.5,2.15,21.0,845.5,366.49,254.24
2018,9,16,11,30,966.0,80.0,2.2,21.2,859.0,426.63,307.03
2018,9,16,11,45,967.0,80.0,2.25,21.35,864.0,484.51,357.11
2018,9,16,12,0,968.0,80.0,2.3,21.5,869.0,540.89,404.65
2018,9,16,12,15,966.5,80.5,2.4,21.55,866.0,594.59,449.17
2018,9,16,12,30,965.0,81.0,2.5,21.6,863.0,646.1,490.87
2018,9,16,12,45,961.0,81.5,2.6,21.65,852.0,693.62,528.66
2018,9,16,13,0,957.0,82.0,2.7,21.7,841.0,738.31,563.62
2018,9,16,13,15,953.0,81.5,2.8,21.65,822.0,779.04,594.98
2018,9,16,13,30,949.0,81.0,2.9,21.6,803.0,816.57,622.22
2018,9,16,13,45,943.0,80.0,3.0,21.55,777.0,848.63,645.73
2018,9,16,14,0,937.0,79.0,3.1,21.5,751.0,877.07,666.88
2018,9,16,14,15,928.5,77.0,3.2,21.3,717.5,898.55,683.8
2018,9,16,14,30,920.0,75.0,3.3,21.1,684.0,916.08,698.25
2018,9,16,14,45,908.0,74.0,3.4,20.95,645.0,927.66,708.72
2018,9,16,15,0,896.0,73.0,3.5,20.8,606.0,935.28,716.69
2018,9,16,15,15,879.5,71.0,3.5,20.8,561.5,933.48,717.29
2018,9,16,15,30,863.0,69.0,3.5,20.8,517.0,927.76,715.36
2018,9,16,15,45,841.0,66.0,3.7,20.2,468.0,911.64,709.08
2018,9,16,16,0,819.0,63.0,3.9,19.6,419.0,891.91,700.0
2018,9,16,16,15,788.5,59.5,3.9,19.2,367.5,870.98,688.0
2018,9,16,16,30,758.0,56.0,3.9,18.8,316.0,835.77,664.91
2018,9,16,16,45,711.5,52.5,3.9,18.4,264.0,782.56,627.22
2018,9,16,17,0,665.0,49.0,3.9,18.0,212.0,727.19,585.62
2018,9,16,17,15,590.5,43.0,3.8,17.5,162.0,641.0,517.2
2018,9,16,17,30,516.0,37.0,3.7,17.0,112.0,565.52,452.12
2018,9,16,17,45,370.5,28.0,3.6,16.55,70.5,417.76,312.67
2018,9,16,18,0,225.0,19.0,3.5,16.1,29.0,245.69,0.0
2018,9,16,18,15,112.5,9.5,3.4,15.8,14.5,7.47,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,5,45,53.5,5.0,2.65,13.1,6.0,0.0,0.0
2018,9,17,6,0,107.0,10.0,2.7,13.3,12.0,7.87,0.0
2018,9,17,6,15,195.5,15.5,2.8,13.7,32.5,12.57,0.0
2018,9,17,6,30,284.0,21.0,2.9,14.1,53.0,17.14,8.87
2018,9,17,6,45,151.5,24.5,3.05,14.5,42.5,18.73,10.83
2018,9,17,7,0,19.0,28.0,3.2,14.9,32.0,22.21,14.12
2018,9,17,7,15,9.5,43.5,3.15,15.2,45.5,33.97,24.71
2018,9,17,7,30,0.0,59.0,3.1,15.5,59.0,45.2,34.7
2018,9,17,7,45,0.0,81.0,3.1,15.8,81.0,61.4,48.95
2018,9,17,8,0,0.0,103.0,3.1,16.1,103.0,77.04,62.5
2018,9,17,8,15,0.5,122.5,3.05,16.4,122.5,90.79,74.21
2018,9,17,8,30,1.0,142.0,3.0,16.7,142.0,104.36,85.61
2018,9,17,8,45,4.5,163.0,2.95,16.95,165.5,118.78,97.63
2018,9,17,9,0,8.0,184.0,2.9,17.2,189.0,133.02,109.37
2018,9,17,9,15,10.0,197.5,2.9,17.5,204.0,142.37,116.84
2018,9,17,9,30,12.0,211.0,2.9,17.8,219.0,151.62,124.19
2018,9,17,9,45,16.5,231.0,2.9,18.05,242.5,164.81,134.83
2018,9,17,10,0,21.0,251.0,2.9,18.3,266.0,177.8,145.22
2018,9,17,10,15,29.0,275.5,3.0,18.5,297.0,184.16,142.76
2018,9,17,10,30,37.0,300.0,3.1,18.7,328.0,205.55,158.56
2018,9,17,10,45,44.5,316.5,3.15,18.9,351.0,224.11,172.43
2018,9,17,11,0,52.0,333.0,3.2,19.1,374.0,244.19,187.77
2018,9,17,11,15,127.0,336.5,3.3,19.15,438.0,275.04,209.91
2018,9,17,11,30,202.0,340.0,3.4,19.2,502.0,320.34,244.43
2018,9,17,11,45,522.0,237.0,3.5,19.3,659.5,405.59,307.92
2018,9,17,12,0,842.0,134.0,3.6,19.4,817.0,522.0,397.88
2018,9,17,12,15,893.0,112.5,3.7,19.4,835.0,580.13,446.03
2018,9,17,12,30,944.0,91.0,3.8,19.4,853.0,641.41,496.07
2018,9,17,12,45,941.5,91.0,3.9,19.4,842.0,688.7,534.6
2018,9,17,13,0,939.0,91.0,4.0,19.4,831.0,733.33,570.44
2018,9,17,13,15,935.5,89.5,4.05,19.3,812.5,772.95,602.04
2018,9,17,13,30,932.0,88.0,4.1,19.2,794.0,809.39,629.08
2018,9,17,13,45,926.0,86.5,4.2,19.15,767.5,840.52,652.47
2018,9,17,14,0,920.0,85.0,4.3,19.1,741.0,868.04,673.43
2018,9,17,14,15,912.0,83.5,4.35,18.95,708.5,890.17,690.74
2018,9,17,14,30,904.0,82.0,4.4,18.8,676.0,908.48,705.73
2018,9,17,14,45,893.0,79.5,4.45,18.65,637.0,919.06,715.48
2018,9,17,15,0,882.0,77.0,4.5,18.5,598.0,925.66,722.67
2018,9,17,15,15,865.0,75.0,4.5,18.5,553.5,923.31,722.88
2018,9,17,15,30,848.0,73.0,4.5,18.5,509.0,917.08,720.5
2018,9,17,15,45,825.0,70.5,4.55,18.05,460.5,911.93,720.63
2018,9,17,16,0,802.0,68.0,4.6,17.6,412.0,891.98,709.91
2018,9,17,16,15,771.0,64.0,4.55,17.3,361.0,858.8,688.0
2018,9,17,16,30,740.0,60.0,4.5,17.0,310.0,822.47,662.99
2018,9,17,16,45,691.5,55.5,4.5,16.65,258.0,766.05,621.89
2018,9,17,17,0,643.0,51.0,4.5,16.3,206.0,707.46,576.73
2018,9,17,17,15,563.0,44.5,4.35,15.95,156.0,625.21,509.29
2018,9,17,17,30,483.0,38.0,4.2,15.6,106.0,536.23,431.85
2018,9,17,17,45,336.0,28.0,4.1,15.2,66.0,386.95,284.24
2018,9,17,18,0,189.0,18.0,4.0,14.8,26.0,173.22,0.0
2018,9,17,18,15,94.5,9.0,3.9,14.6,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,5,45,2.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,9,18,6,0,5.0,2.0,2.7,12.7,2.0,1.57,0.0
2018,9,18,6,15,11.0,4.5,2.8,13.1,5.5,3.6,0.0
2018,9,18,6,30,17.0,7.0,2.9,13.5,9.0,5.56,0.0
2018,9,18,6,45,8.5,9.5,3.0,13.95,10.5,7.5,0.95
2018,9,18,7,0,0.0,12.0,3.1,14.4,12.0,9.1,2.47
2018,9,18,7,15,0.0,21.0,3.0,14.7,21.0,15.97,8.67
2018,9,18,7,30,0.0,30.0,2.9,15.0,30.0,22.86,14.85
2018,9,18,7,45,0.0,61.5,2.85,15.3,61.5,47.12,36.42
2018,9,18,8,0,0.0,93.0,2.8,15.6,93.0,70.2,56.63
2018,9,18,8,15,0.0,91.5,2.7,15.9,91.5,69.63,55.87
2018,9,18,8,30,0.0,90.0,2.6,16.2,90.0,68.91,54.99
2018,9,18,8,45,0.5,117.5,2.55,16.5,118.0,88.49,71.73
2018,9,18,9,0,1.0,145.0,2.5,16.8,146.0,107.57,87.81
2018,9,18,9,15,2.5,162.0,2.45,17.1,164.0,119.38,97.51
2018,9,18,9,30,4.0,179.0,2.4,17.4,182.0,131.04,107.01
2018,9,18,9,45,5.0,188.5,2.4,17.7,192.0,137.71,112.25
2018,9,18,10,0,6.0,198.0,2.4,18.0,202.0,144.31,117.42
2018,9,18,10,15,14.0,233.5,2.35,18.25,243.5,169.01,131.24
2018,9,18,10,30,22.0,269.0,2.3,18.5,285.0,195.64,151.34
2018,9,18,10,45,24.0,281.5,2.3,18.75,299.5,207.96,160.5
2018,9,18,11,0,26.0,294.0,2.3,19.0,314.0,213.6,164.62
2018,9,18,11,15,35.0,315.5,2.3,19.2,343.0,236.45,182.1
2018,9,18,11,30,44.0,337.0,2.3,19.4,372.0,261.26,201.11
2018,9,18,11,45,57.0,348.5,2.35,19.55,394.5,282.87,217.75
2018,9,18,12,0,70.0,360.0,2.4,19.7,417.0,306.43,236.0
2018,9,18,12,15,54.0,341.5,2.5,19.8,385.0,293.7,226.67
2018,9,18,12,30,38.0,323.0,2.6,19.9,353.0,278.05,214.95
2018,9,18,12,45,31.0,306.0,2.7,20.0,330.5,266.62,206.42
2018,9,18,13,0,24.0,289.0,2.8,20.1,308.0,244.27,189.31
2018,9,18,13,15,25.5,286.5,2.9,20.05,306.0,257.85,200.3
2018,9,18,13,30,27.0,284.0,3.0,20.0,304.0,262.18,204.08
2018,9,18,13,45,106.5,264.0,3.15,20.0,340.0,328.65,258.39
2018,9,18,14,0,186.0,244.0,3.3,20.0,376.0,401.83,317.39
2018,9,18,14,15,485.5,176.5,3.4,19.85,498.5,624.2,492.99
2018,9,18,14,30,785.0,109.0,3.5,19.7,621.0,842.01,653.8
2018,9,18,14,45,816.0,99.0,3.65,19.55,603.0,880.89,682.35
2018,9,18,15,0,847.0,89.0,3.8,19.4,585.0,917.05,710.5
2018,9,18,15,15,828.0,86.5,3.8,19.4,540.5,912.32,708.78
2018,9,18,15,30,809.0,84.0,3.8,19.4,496.0,903.58,704.65
2018,9,18,15,45,776.5,81.5,4.0,18.9,445.5,878.03,690.93
2018,9,18,16,0,744.0,79.0,4.2,18.4,395.0,848.72,674.12
2018,9,18,16,15,699.0,76.0,4.25,18.0,342.5,810.08,648.83
2018,9,18,16,30,654.0,73.0,4.3,17.6,290.0,763.01,616.26
2018,9,18,16,45,601.0,67.0,4.35,17.15,240.0,701.95,571.62
2018,9,18,17,0,548.0,61.0,4.4,16.7,190.0,639.27,523.11
2018,9,18,17,15,459.0,53.0,4.3,16.2,142.5,539.89,442.1
2018,9,18,17,30,370.0,45.0,4.2,15.7,95.0,440.6,356.39
2018,9,18,17,45,236.0,31.0,4.15,15.2,58.0,302.05,214.08
2018,9,18,18,0,102.0,17.0,4.1,14.7,21.0,98.95,0.0
2018,9,18,18,15,51.0,8.5,4.0,14.45,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,5,45,21.5,4.5,2.2,12.05,4.5,0.0,0.0
2018,9,19,6,0,43.0,9.0,2.2,12.2,9.0,7.08,0.0
2018,9,19,6,15,160.0,24.0,2.15,12.7,39.0,18.19,0.0
2018,9,19,6,30,277.0,39.0,2.1,13.2,69.0,29.65,19.27
2018,9,19,6,45,378.5,49.5,2.1,13.75,114.5,40.29,29.75
2018,9,19,7,0,480.0,60.0,2.1,14.3,160.0,48.61,37.57
2018,9,19,7,15,546.0,67.5,1.95,14.75,211.0,54.27,42.8
2018,9,19,7,30,612.0,75.0,1.8,15.2,262.0,59.97,47.85
2018,9,19,7,45,658.0,80.0,1.65,15.65,314.0,63.56,50.89
2018,9,19,8,0,704.0,85.0,1.5,16.1,366.0,67.19,53.86
2018,9,19,8,15,736.0,88.5,1.45,16.6,415.5,69.54,55.64
2018,9,19,8,30,768.0,92.0,1.4,17.1,465.0,77.79,62.5
2018,9,19,8,45,792.0,95.0,1.3,17.6,511.5,79.73,63.84
2018,9,19,9,0,816.0,98.0,1.2,18.1,558.0,81.65,65.15
2018,9,19,9,15,832.5,100.0,1.2,18.7,599.0,82.7,65.7
2018,9,19,9,30,849.0,102.0,1.2,19.3,640.0,83.73,66.25
2018,9,19,9,45,861.5,104.0,1.15,19.85,675.5,84.64,66.71
2018,9,19,10,0,874.0,106.0,1.1,20.4,711.0,94.82,74.97
2018,9,19,10,15,882.5,107.5,1.05,21.0,739.0,131.01,78.31
2018,9,19,10,30,891.0,109.0,1.0,21.6,767.0,190.71,109.93
2018,9,19,10,45,897.0,109.5,1.0,22.15,788.0,249.99,153.49
2018,9,19,11,0,903.0,110.0,1.0,22.7,809.0,309.38,202.3
