Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,0,110.0,337.0,3.0,20.6,421.0,311.65,240.13
2018,9,29,12,15,112.5,330.5,3.05,20.6,416.0,321.65,248.59
2018,9,29,12,30,115.0,324.0,3.1,20.6,411.0,331.21,256.72
2018,9,29,12,45,135.0,312.5,3.1,20.65,413.0,347.01,269.76
2018,9,29,13,0,155.0,301.0,3.1,20.7,415.0,363.61,283.5
2018,9,29,13,15,420.0,235.0,3.15,20.6,532.0,531.58,415.71
2018,9,29,13,30,685.0,169.0,3.2,20.5,649.0,699.32,543.89
2018,9,29,13,45,640.0,175.5,3.2,20.45,610.5,701.97,546.09
2018,9,29,14,0,595.0,182.0,3.2,20.4,572.0,699.12,545.19
2018,9,29,14,15,638.5,157.5,3.2,20.3,556.5,735.18,574.4
2018,9,29,14,30,682.0,133.0,3.2,20.2,541.0,768.77,600.26
2018,9,29,14,45,405.5,176.5,3.2,20.05,414.5,580.41,460.2
2018,9,29,15,0,129.0,220.0,3.2,19.9,288.0,349.76,279.34
2018,9,29,15,15,209.5,192.0,3.2,19.9,291.5,399.72,322.96
2018,9,29,15,30,290.0,164.0,3.2,19.9,295.0,470.75,381.26
2018,9,29,15,45,193.0,152.5,3.1,19.55,235.5,353.18,288.28
2018,9,29,16,0,96.0,141.0,3.0,19.2,176.0,256.07,208.86
2018,9,29,16,15,166.0,118.0,2.9,18.9,168.0,298.02,246.2
2018,9,29,16,30,236.0,95.0,2.8,18.6,160.0,357.45,295.88
2018,9,29,16,45,256.5,73.0,2.7,18.3,130.0,371.67,306.4
2018,9,29,17,0,277.0,51.0,2.6,18.0,100.0,359.56,294.45
2018,9,29,17,15,276.5,40.0,2.45,17.6,75.0,345.55,276.18
2018,9,29,17,30,276.0,29.0,2.3,17.2,50.0,322.84,206.14
2018,9,29,17,45,147.5,16.0,2.1,16.75,26.0,135.43,0.0
2018,9,29,18,0,19.0,3.0,1.9,16.3,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.85,16.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,1.1,15.25,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,1.1,15.3,2.0,0.0,0.0
2018,9,30,6,15,120.5,15.5,1.1,15.6,24.0,12.2,0.0
2018,9,30,6,30,228.0,29.0,1.1,15.9,46.0,22.1,8.8
2018,9,30,6,45,336.0,39.5,1.1,16.25,87.0,32.36,21.99
2018,9,30,7,0,444.0,50.0,1.1,16.6,128.0,40.84,30.12
2018,9,30,7,15,514.5,57.5,1.05,16.9,176.0,46.69,35.62
2018,9,30,7,30,585.0,65.0,1.0,17.2,224.0,52.59,40.95
2018,9,30,7,45,632.5,70.0,0.95,17.5,273.5,56.38,44.26
2018,9,30,8,0,680.0,75.0,0.9,17.8,323.0,60.2,47.48
2018,9,30,8,15,713.5,78.5,0.9,18.2,370.5,67.93,54.01
2018,9,30,8,30,747.0,82.0,0.9,18.6,418.0,70.64,56.1
2018,9,30,8,45,771.5,84.5,0.9,19.0,462.5,72.45,57.39
2018,9,30,9,0,796.0,87.0,0.9,19.4,507.0,74.26,58.67
2018,9,30,9,15,813.5,89.5,0.95,19.75,546.5,75.91,59.82
2018,9,30,9,30,831.0,92.0,1.0,20.1,586.0,77.52,60.95
2018,9,30,9,45,845.0,93.0,1.05,20.45,620.0,78.07,61.19
2018,9,30,10,0,859.0,94.0,1.1,20.8,654.0,87.68,69.08
2018,9,30,10,15,852.0,101.5,1.2,20.95,676.5,116.02,72.07
2018,9,30,10,30,845.0,109.0,1.3,21.1,699.0,168.26,96.2
2018,9,30,10,45,747.0,155.5,1.4,21.3,687.5,232.04,147.0
2018,9,30,11,0,649.0,202.0,1.5,21.5,676.0,291.43,199.26
2018,9,30,11,15,603.5,224.5,1.55,21.6,671.0,339.7,241.76
2018,9,30,11,30,558.0,247.0,1.6,21.7,666.0,381.54,278.79
2018,9,30,11,45,651.0,209.0,1.7,21.8,700.0,434.63,321.44
2018,9,30,12,0,744.0,171.0,1.8,21.9,734.0,493.02,368.39
2018,9,30,12,15,687.0,195.5,1.85,21.9,713.5,529.77,399.39
2018,9,30,12,30,630.0,220.0,1.9,21.9,693.0,559.8,424.26
2018,9,30,12,45,602.5,225.5,1.95,21.9,672.0,586.12,445.86
2018,9,30,13,0,575.0,231.0,2.0,21.9,651.0,603.98,460.88
2018,9,30,13,15,533.5,238.5,2.0,21.75,620.0,614.0,469.69
2018,9,30,13,30,492.0,246.0,2.0,21.6,589.0,619.19,474.71
2018,9,30,13,45,345.0,240.0,2.05,21.45,476.0,507.78,394.09
2018,9,30,14,0,198.0,234.0,2.1,21.3,363.0,400.76,313.61
2018,9,30,14,15,139.0,229.0,2.15,21.05,317.0,340.28,268.07
2018,9,30,14,30,80.0,224.0,2.2,20.8,271.0,274.54,216.85
2018,9,30,14,45,114.0,222.5,2.2,20.6,285.0,330.02,262.05
2018,9,30,15,0,148.0,221.0,2.2,20.4,299.0,368.38,293.54
2018,9,30,15,15,91.0,190.5,2.2,20.4,237.0,269.18,215.46
2018,9,30,15,30,34.0,160.0,2.2,20.4,175.0,187.43,149.26
2018,9,30,15,45,74.5,152.5,2.25,19.9,181.0,223.19,180.73
2018,9,30,16,0,115.0,145.0,2.3,19.4,187.0,280.11,228.56
2018,9,30,16,15,93.0,124.0,2.2,19.15,154.5,239.75,195.72
2018,9,30,16,30,71.0,103.0,2.1,18.9,122.0,180.13,146.85
2018,9,30,16,45,53.0,82.0,2.05,18.65,94.5,142.49,115.01
2018,9,30,17,0,35.0,61.0,2.0,18.4,67.0,103.75,81.55
2018,9,30,17,15,29.0,42.0,1.8,18.1,46.0,77.94,58.38
2018,9,30,17,30,23.0,23.0,1.6,17.8,25.0,46.25,22.14
2018,9,30,17,45,20.0,13.0,1.45,17.55,13.5,26.83,0.0
2018,9,30,18,0,17.0,3.0,1.3,17.3,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,1.2,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,45,6.5,1.0,1.15,14.75,1.0,0.0,0.0
2018,10,1,6,0,13.0,2.0,1.1,14.8,2.0,0.0,0.0
2018,10,1,6,15,13.0,7.0,1.1,15.0,7.5,5.51,0.0
2018,10,1,6,30,13.0,12.0,1.1,15.2,13.0,9.62,0.22
2018,10,1,6,45,6.5,19.5,1.1,15.4,20.0,15.35,7.49
2018,10,1,7,0,0.0,27.0,1.1,15.6,27.0,20.57,12.47
2018,10,1,7,15,0.0,36.5,1.1,15.9,36.5,27.86,19.13
2018,10,1,7,30,0.0,46.0,1.1,16.2,46.0,35.17,25.71
2018,10,1,7,45,0.0,64.5,1.05,16.5,64.5,49.4,38.31
2018,10,1,8,0,0.0,83.0,1.0,16.8,83.0,62.81,49.99
2018,10,1,8,15,0.0,72.0,1.05,17.25,72.0,55.26,43.15
2018,10,1,8,30,0.0,61.0,1.1,17.7,61.0,46.76,35.52
2018,10,1,8,45,0.0,68.0,1.1,18.1,68.0,52.19,40.09
2018,10,1,9,0,0.0,75.0,1.1,18.5,75.0,57.63,44.6
2018,10,1,9,15,6.0,132.0,1.1,18.85,135.5,98.84,79.68
2018,10,1,9,30,12.0,189.0,1.1,19.2,196.0,136.75,111.2
2018,10,1,9,45,36.0,227.5,1.1,19.5,250.5,153.04,124.26
2018,10,1,10,0,60.0,266.0,1.1,19.8,305.0,174.45,141.47
2018,10,1,10,15,81.0,290.0,1.1,20.1,345.0,192.12,147.06
2018,10,1,10,30,102.0,314.0,1.1,20.4,385.0,218.39,164.5
2018,10,1,10,45,135.5,328.5,1.1,20.7,425.5,238.78,177.89
2018,10,1,11,0,169.0,343.0,1.1,21.0,466.0,271.56,201.77
2018,10,1,11,15,194.5,346.5,1.2,21.2,490.0,299.85,223.45
2018,10,1,11,30,220.0,350.0,1.3,21.4,514.0,330.9,247.71
2018,10,1,11,45,258.5,342.0,1.35,21.6,536.0,363.07,272.76
2018,10,1,12,0,297.0,334.0,1.4,21.8,558.0,399.41,301.13
2018,10,1,12,15,326.0,325.5,1.5,21.85,570.0,433.38,328.15
2018,10,1,12,30,355.0,317.0,1.6,21.9,582.0,468.99,356.33
2018,10,1,12,45,343.0,315.0,1.7,21.95,567.5,486.16,370.62
2018,10,1,13,0,331.0,313.0,1.8,22.0,553.0,501.17,383.17
2018,10,1,13,15,363.0,296.5,1.8,21.9,553.0,531.86,407.55
2018,10,1,13,30,395.0,280.0,1.8,21.8,553.0,562.91,432.05
2018,10,1,13,45,289.5,276.0,1.85,21.65,472.0,499.49,385.79
2018,10,1,14,0,184.0,272.0,1.9,21.5,391.0,410.19,319.44
2018,10,1,14,15,139.0,261.0,1.85,21.3,348.0,373.58,292.27
2018,10,1,14,30,94.0,250.0,1.8,21.1,305.0,314.64,247.28
2018,10,1,14,45,70.0,229.0,1.7,20.85,268.5,278.98,220.1
2018,10,1,15,0,46.0,208.0,1.6,20.6,232.0,241.48,190.89
2018,10,1,15,15,70.0,193.0,1.6,20.6,226.0,253.47,202.06
2018,10,1,15,30,94.0,178.0,1.6,20.6,220.0,265.74,213.31
2018,10,1,15,45,118.5,160.0,1.45,20.05,206.5,294.57,237.74
2018,10,1,16,0,143.0,142.0,1.3,19.5,193.0,302.51,245.67
2018,10,1,16,15,164.5,120.0,1.25,19.2,170.0,300.74,245.68
2018,10,1,16,30,186.0,98.0,1.2,18.9,147.0,316.79,258.93
2018,10,1,16,45,160.5,79.0,1.15,18.6,114.5,272.52,222.18
2018,10,1,17,0,135.0,60.0,1.1,18.3,82.0,227.49,183.65
2018,10,1,17,15,94.0,41.5,1.1,18.05,54.5,169.2,131.56
2018,10,1,17,30,53.0,23.0,1.1,17.8,27.0,99.18,43.9
2018,10,1,17,45,34.5,13.0,1.1,17.55,14.5,38.76,0.0
2018,10,1,18,0,16.0,3.0,1.1,17.3,2.0,0.0,0.0
2018,10,1,18,15,8.0,1.5,1.1,17.2,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,5,45,8.5,1.5,1.0,16.55,1.0,0.0,0.0
2018,10,2,6,0,17.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,2,6,15,17.0,4.5,1.05,16.75,4.5,3.54,0.0
2018,10,2,6,30,17.0,6.0,1.1,17.0,7.0,4.78,0.0
2018,10,2,6,45,8.5,7.0,1.15,17.3,7.5,5.78,0.0
2018,10,2,7,0,0.0,8.0,1.2,17.6,8.0,6.06,0.0
2018,10,2,7,15,2.0,19.5,1.15,18.05,20.0,14.84,7.46
2018,10,2,7,30,4.0,31.0,1.1,18.5,32.0,23.67,15.31
2018,10,2,7,45,62.5,61.0,1.1,18.95,83.0,46.28,35.19
2018,10,2,8,0,121.0,91.0,1.1,19.4,134.0,67.26,53.33
2018,10,2,8,15,120.5,129.0,1.2,19.8,177.0,91.11,73.65
2018,10,2,8,30,120.0,167.0,1.3,20.2,220.0,113.41,92.31
2018,10,2,8,45,159.5,191.5,1.35,20.6,269.5,128.21,104.35
2018,10,2,9,0,199.0,216.0,1.4,21.0,319.0,142.61,115.92
2018,10,2,9,15,183.5,237.0,1.5,21.3,338.0,153.58,124.59
2018,10,2,9,30,168.0,258.0,1.6,21.6,357.0,164.11,132.84
2018,10,2,9,45,172.0,275.0,1.7,21.95,381.0,172.83,139.54
2018,10,2,10,0,176.0,292.0,1.8,22.3,405.0,181.27,145.99
2018,10,2,10,15,171.0,302.0,1.85,22.55,415.5,193.51,145.62
2018,10,2,10,30,166.0,312.0,1.9,22.8,426.0,216.71,159.86
2018,10,2,10,45,156.5,322.0,1.95,23.05,432.0,238.71,176.16
2018,10,2,11,0,147.0,332.0,2.0,23.3,438.0,259.79,192.95
2018,10,2,11,15,187.0,332.5,2.05,23.5,469.5,288.8,214.62
2018,10,2,11,30,227.0,333.0,2.1,23.7,501.0,322.08,240.17
2018,10,2,11,45,233.0,342.0,2.1,23.85,515.5,351.37,263.56
2018,10,2,12,0,239.0,351.0,2.1,24.0,530.0,381.43,287.3
2018,10,2,12,15,245.0,348.5,2.1,24.05,531.0,408.79,308.91
2018,10,2,12,30,251.0,346.0,2.1,24.1,532.0,432.87,327.92
2018,10,2,12,45,186.0,335.5,2.1,24.2,472.0,397.24,302.3
2018,10,2,13,0,121.0,325.0,2.1,24.3,412.0,361.76,276.1
2018,10,2,13,15,147.0,301.0,2.15,24.15,404.0,371.28,284.99
2018,10,2,13,30,173.0,277.0,2.2,24.0,396.0,380.96,293.98
2018,10,2,13,45,288.0,255.5,2.2,23.9,444.0,477.94,369.35
2018,10,2,14,0,403.0,234.0,2.2,23.8,492.0,584.01,449.53
2018,10,2,14,15,295.0,240.0,2.25,23.6,423.5,500.52,387.98
2018,10,2,14,30,187.0,246.0,2.3,23.4,355.0,409.62,319.9
2018,10,2,14,45,243.0,223.0,2.35,23.2,354.5,464.94,364.79
2018,10,2,15,0,299.0,200.0,2.4,23.0,354.0,500.48,394.4
2018,10,2,15,15,245.5,188.5,2.4,23.0,307.5,449.6,356.05
2018,10,2,15,30,192.0,177.0,2.4,23.0,261.0,375.31,299.65
2018,10,2,15,45,324.5,138.5,2.45,22.4,260.5,477.93,384.41
2018,10,2,16,0,457.0,100.0,2.5,21.8,260.0,580.58,465.64
2018,10,2,16,15,493.0,82.5,2.45,21.4,231.0,603.77,483.27
2018,10,2,16,30,529.0,65.0,2.4,21.0,202.0,614.57,490.91
2018,10,2,16,45,453.0,56.5,2.4,20.65,155.5,531.83,426.3
2018,10,2,17,0,377.0,48.0,2.4,20.3,109.0,448.65,358.32
2018,10,2,17,15,245.5,35.5,2.3,19.9,69.5,311.27,241.73
2018,10,2,17,30,114.0,23.0,2.2,19.5,30.0,167.2,53.75
2018,10,2,17,45,57.0,11.5,2.1,19.1,15.0,56.02,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,5,45,6.5,1.5,0.65,17.25,1.0,0.0,0.0
2018,10,3,6,0,13.0,3.0,0.6,17.3,2.0,0.0,0.0
2018,10,3,6,15,19.5,7.5,0.6,17.45,8.0,5.9,0.0
2018,10,3,6,30,26.0,12.0,0.6,17.6,14.0,9.62,0.0
2018,10,3,6,45,174.0,27.5,0.65,17.7,55.0,20.97,12.02
2018,10,3,7,0,322.0,43.0,0.7,17.8,96.0,34.46,24.34
2018,10,3,7,15,241.5,42.0,0.7,18.0,89.5,31.79,22.36
2018,10,3,7,30,161.0,41.0,0.7,18.2,83.0,30.18,21.09
2018,10,3,7,45,80.5,36.0,0.75,18.4,57.0,27.2,18.47
2018,10,3,8,0,0.0,31.0,0.8,18.6,31.0,23.64,15.29
2018,10,3,8,15,14.0,37.5,0.9,18.8,43.5,29.84,20.69
2018,10,3,8,30,28.0,44.0,1.0,19.0,56.0,33.7,23.97
2018,10,3,8,45,210.0,84.5,1.05,19.2,191.5,57.04,44.14
2018,10,3,9,0,392.0,125.0,1.1,19.4,327.0,84.7,67.7
2018,10,3,9,15,216.5,126.0,1.15,19.6,239.0,86.24,68.72
2018,10,3,9,30,41.0,127.0,1.2,19.8,151.0,93.15,74.35
2018,10,3,9,45,46.0,171.5,1.25,19.95,200.0,121.26,97.78
2018,10,3,10,0,51.0,216.0,1.3,20.1,249.0,147.48,119.31
2018,10,3,10,15,74.0,261.0,1.35,20.25,310.5,176.24,135.09
2018,10,3,10,30,97.0,306.0,1.4,20.4,372.0,212.99,160.97
2018,10,3,10,45,112.0,317.0,1.4,20.55,395.5,227.95,171.09
2018,10,3,11,0,127.0,328.0,1.4,20.7,419.0,252.56,189.62
2018,10,3,11,15,126.0,327.0,1.45,20.75,418.5,267.23,201.68
2018,10,3,11,30,125.0,326.0,1.5,20.8,418.0,281.34,213.46
2018,10,3,11,45,341.0,274.0,1.55,20.85,527.0,348.41,262.55
2018,10,3,12,0,557.0,222.0,1.6,20.9,636.0,440.25,332.0
2018,10,3,12,15,529.0,227.5,1.65,20.85,619.0,467.62,355.41
2018,10,3,12,30,501.0,233.0,1.7,20.8,602.0,491.2,375.61
2018,10,3,12,45,338.5,274.0,1.8,20.8,521.5,448.15,345.09
2018,10,3,13,0,176.0,315.0,1.9,20.8,441.0,389.21,300.86
2018,10,3,13,15,332.0,265.5,1.95,20.7,495.0,481.09,373.71
2018,10,3,13,30,488.0,216.0,2.0,20.6,549.0,586.0,454.45
2018,10,3,13,45,454.0,220.0,2.0,20.5,520.0,588.55,456.7
2018,10,3,14,0,420.0,224.0,2.0,20.4,491.0,587.23,456.73
2018,10,3,14,15,611.0,156.0,2.0,20.35,521.5,705.34,547.65
2018,10,3,14,30,802.0,88.0,2.0,20.3,552.0,810.07,622.7
2018,10,3,14,45,787.0,85.0,2.0,20.2,514.0,814.24,626.3
2018,10,3,15,0,772.0,82.0,2.0,20.1,476.0,814.57,628.35
2018,10,3,15,15,748.5,79.0,2.0,20.1,432.5,803.47,622.25
2018,10,3,15,30,725.0,76.0,2.0,20.1,389.0,788.61,613.54
2018,10,3,15,45,695.5,71.5,1.95,19.9,343.0,762.79,596.86
2018,10,3,16,0,666.0,67.0,1.9,19.7,297.0,739.48,581.54
2018,10,3,16,15,581.5,57.5,1.85,19.5,235.5,650.33,517.14
2018,10,3,16,30,497.0,48.0,1.8,19.3,174.0,559.2,448.98
2018,10,3,16,45,472.5,44.5,1.75,19.1,142.5,531.43,425.87
2018,10,3,17,0,448.0,41.0,1.7,18.9,111.0,502.17,397.88
2018,10,3,17,15,327.0,31.5,1.6,18.6,72.5,379.97,290.48
2018,10,3,17,30,206.0,22.0,1.5,18.3,34.0,239.74,30.4
2018,10,3,17,45,103.0,11.0,1.4,18.0,17.0,93.23,0.0
2018,10,3,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.5,4.5,1.8,15.75,4.5,3.54,0.0
2018,10,4,6,30,1.0,9.0,1.9,15.9,9.0,6.83,0.0
2018,10,4,6,45,0.5,16.0,2.0,16.05,16.0,12.16,4.59
2018,10,4,7,0,0.0,23.0,2.1,16.2,23.0,17.51,9.66
2018,10,4,7,15,85.0,29.5,2.15,16.35,51.5,22.72,14.47
2018,10,4,7,30,170.0,36.0,2.2,16.5,80.0,26.86,18.26
2018,10,4,7,45,87.0,59.5,2.25,16.6,82.0,45.54,34.86
2018,10,4,8,0,4.0,83.0,2.3,16.7,84.0,62.74,49.97
2018,10,4,8,15,8.5,112.5,2.4,16.85,116.0,83.32,67.83
2018,10,4,8,30,13.0,142.0,2.5,17.0,148.0,103.33,84.95
2018,10,4,8,45,38.5,174.5,2.6,17.15,194.0,120.34,99.29
2018,10,4,9,0,64.0,207.0,2.7,17.3,240.0,139.68,115.47
2018,10,4,9,15,64.0,222.5,2.8,17.45,257.5,149.05,123.02
2018,10,4,9,30,64.0,238.0,2.9,17.6,275.0,158.17,130.36
2018,10,4,9,45,44.0,226.5,3.0,17.75,252.5,152.46,125.19
2018,10,4,10,0,24.0,215.0,3.1,17.9,230.0,146.13,119.57
2018,10,4,10,15,28.0,236.0,3.2,17.95,254.5,160.17,124.87
2018,10,4,10,30,32.0,257.0,3.3,18.0,279.0,178.49,138.54
2018,10,4,10,45,36.0,264.5,3.35,18.1,290.0,190.01,147.16
2018,10,4,11,0,40.0,272.0,3.4,18.2,301.0,202.13,156.59
2018,10,4,11,15,99.0,301.0,3.45,18.2,373.5,244.98,188.78
2018,10,4,11,30,158.0,330.0,3.5,18.2,446.0,295.37,227.59
2018,10,4,11,45,401.0,259.0,3.55,18.2,555.0,364.16,279.02
2018,10,4,12,0,644.0,188.0,3.6,18.2,664.0,456.33,351.09
2018,10,4,12,15,622.5,194.5,3.65,18.15,652.5,492.22,382.3
2018,10,4,12,30,601.0,201.0,3.7,18.1,641.0,524.75,410.27
2018,10,4,12,45,502.0,235.5,3.75,18.05,599.0,525.5,412.83
2018,10,4,13,0,403.0,270.0,3.8,18.0,557.0,521.15,410.46
2018,10,4,13,15,332.5,285.0,3.75,18.0,517.0,498.78,394.14
2018,10,4,13,30,262.0,300.0,3.7,18.0,477.0,482.46,381.66
2018,10,4,13,45,309.5,265.5,3.65,17.95,466.5,503.59,400.39
2018,10,4,14,0,357.0,231.0,3.6,17.9,456.0,524.48,418.94
2018,10,4,14,15,591.0,158.0,3.6,17.85,507.0,689.37,549.03
2018,10,4,14,30,825.0,85.0,3.6,17.8,558.0,824.31,649.47
2018,10,4,14,45,812.5,82.0,3.55,17.75,520.5,831.02,654.74
2018,10,4,15,0,800.0,79.0,3.5,17.7,483.0,833.91,658.32
2018,10,4,15,15,777.0,76.0,3.5,17.7,439.0,823.57,652.56
2018,10,4,15,30,754.0,73.0,3.5,17.7,395.0,809.39,644.03
2018,10,4,15,45,727.0,69.0,3.45,17.45,349.0,786.64,629.32
2018,10,4,16,0,700.0,65.0,3.4,17.2,303.0,760.47,611.54
2018,10,4,16,15,659.0,59.5,3.35,16.9,255.0,716.4,579.42
2018,10,4,16,30,618.0,54.0,3.3,16.6,207.0,677.41,549.36
2018,10,4,16,45,545.5,48.0,3.25,16.3,160.0,601.1,488.1
2018,10,4,17,0,473.0,42.0,3.2,16.0,113.0,524.18,422.42
2018,10,4,17,15,341.0,32.0,3.1,15.65,73.0,391.48,301.15
2018,10,4,17,30,209.0,22.0,3.0,15.3,33.0,237.21,0.0
2018,10,4,17,45,104.5,11.0,2.95,14.9,16.5,94.17,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,6,15,130.0,11.0,2.0,13.05,19.0,8.65,0.0
2018,10,5,6,30,260.0,22.0,1.9,13.5,38.0,18.25,0.0
2018,10,5,6,45,387.5,31.0,1.8,13.95,80.0,25.74,16.05
2018,10,5,7,0,515.0,40.0,1.7,14.4,122.0,33.45,23.72
2018,10,5,7,15,584.5,45.5,1.55,14.65,170.0,41.35,31.12
2018,10,5,7,30,654.0,51.0,1.4,14.9,218.0,46.47,35.87
2018,10,5,7,45,697.0,55.0,1.3,15.15,267.0,50.15,39.17
2018,10,5,8,0,740.0,59.0,1.2,15.4,316.0,53.86,42.39
2018,10,5,8,15,768.0,62.5,1.2,15.8,363.0,56.95,44.96
2018,10,5,8,30,796.0,66.0,1.2,16.2,410.0,60.02,47.44
2018,10,5,8,45,749.0,85.5,1.25,16.65,436.0,72.93,58.47
2018,10,5,9,0,702.0,105.0,1.3,17.1,462.0,78.49,62.98
2018,10,5,9,15,667.0,124.0,1.25,17.55,484.5,88.87,71.61
2018,10,5,9,30,632.0,143.0,1.2,18.0,507.0,98.75,79.7
2018,10,5,9,45,756.0,112.0,1.2,18.45,572.5,88.47,70.63
2018,10,5,10,0,880.0,81.0,1.2,18.9,638.0,80.37,63.49
2018,10,5,10,15,887.0,82.0,1.1,19.25,663.5,100.97,62.73
2018,10,5,10,30,894.0,83.0,1.0,19.6,689.0,159.61,89.01
2018,10,5,10,45,892.0,87.0,0.9,20.0,706.0,219.09,131.3
2018,10,5,11,0,890.0,91.0,0.8,20.4,723.0,277.77,179.5
2018,10,5,11,15,867.5,103.0,0.85,20.65,727.0,335.16,229.81
2018,10,5,11,30,845.0,115.0,0.9,20.9,731.0,387.4,276.01
2018,10,5,11,45,681.5,185.0,0.9,21.15,683.5,425.41,312.11
2018,10,5,12,0,518.0,255.0,0.9,21.4,636.0,445.59,331.96
2018,10,5,12,15,626.5,208.5,1.1,21.4,666.0,504.36,378.74
2018,10,5,12,30,735.0,162.0,1.3,21.4,696.0,566.48,428.0
2018,10,5,12,45,814.5,124.5,1.5,21.45,707.0,622.12,472.47
2018,10,5,13,0,894.0,87.0,1.7,21.5,718.0,675.25,515.2
2018,10,5,13,15,885.5,87.0,1.9,21.5,697.5,709.73,543.31
2018,10,5,13,30,877.0,87.0,2.1,21.5,677.0,740.85,568.29
2018,10,5,13,45,869.0,85.0,2.3,21.45,649.5,766.82,588.61
2018,10,5,14,0,861.0,83.0,2.5,21.4,622.0,789.2,606.59
2018,10,5,14,15,848.5,81.5,2.6,21.25,588.5,804.82,619.59
2018,10,5,14,30,836.0,80.0,2.7,21.1,555.0,816.66,630.17
2018,10,5,14,45,819.0,77.0,2.85,20.9,515.0,828.53,641.43
2018,10,5,15,0,802.0,74.0,3.0,20.7,475.0,827.35,643.59
2018,10,5,15,15,756.5,76.5,3.0,20.7,427.0,803.67,628.41
2018,10,5,15,30,711.0,79.0,3.0,20.7,379.0,775.59,610.01
2018,10,5,15,45,700.0,71.0,3.3,20.2,336.5,762.38,604.74
2018,10,5,16,0,689.0,63.0,3.6,19.7,294.0,745.81,596.1
2018,10,5,16,15,641.0,58.0,3.7,19.25,245.5,702.45,565.3
2018,10,5,16,30,593.0,53.0,3.8,18.8,197.0,651.6,526.89
2018,10,5,16,45,518.0,46.0,3.9,18.35,150.5,572.1,463.52
2018,10,5,17,0,443.0,39.0,4.0,17.9,104.0,492.58,395.82
2018,10,5,17,15,308.0,29.0,4.0,17.45,65.5,359.0,270.97
2018,10,5,17,30,173.0,19.0,4.0,17.0,27.0,201.64,0.0
2018,10,5,17,45,86.5,9.5,4.0,16.6,13.5,78.01,0.0
2018,10,5,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,6,15,132.0,11.0,2.7,14.3,18.5,8.65,0.0
2018,10,6,6,30,264.0,22.0,2.8,14.7,37.0,18.3,0.0
2018,10,6,6,45,396.5,30.0,2.95,15.1,78.5,24.98,15.16
2018,10,6,7,0,529.0,38.0,3.1,15.5,120.0,34.7,24.62
2018,10,6,7,15,602.0,43.0,3.1,15.9,169.0,39.4,29.18
2018,10,6,7,30,675.0,48.0,3.1,16.3,218.0,44.25,33.65
2018,10,6,7,45,722.0,51.5,3.1,16.75,268.5,47.7,36.72
2018,10,6,8,0,769.0,55.0,3.1,17.2,319.0,51.21,39.73
2018,10,6,8,15,800.5,57.0,3.15,17.65,367.5,58.98,46.39
2018,10,6,8,30,832.0,59.0,3.2,18.1,416.0,61.86,48.68
2018,10,6,8,45,855.0,61.0,3.2,18.6,461.5,64.49,50.72
2018,10,6,9,0,878.0,63.0,3.2,19.1,507.0,67.04,52.67
2018,10,6,9,15,890.5,66.0,3.2,19.45,546.5,69.94,54.94
2018,10,6,9,30,903.0,69.0,3.2,19.8,586.0,72.71,57.09
2018,10,6,9,45,911.0,72.0,3.15,20.15,619.5,75.24,59.03
2018,10,6,10,0,919.0,75.0,3.1,20.5,653.0,77.64,60.86
2018,10,6,10,15,927.5,76.5,3.1,20.7,680.5,98.32,60.37
2018,10,6,10,30,936.0,78.0,3.1,20.9,708.0,159.75,87.7
2018,10,6,10,45,941.0,79.0,3.1,21.15,727.5,220.79,131.02
2018,10,6,11,0,946.0,80.0,3.1,21.4,747.0,281.68,181.72
2018,10,6,11,15,948.0,80.0,3.15,21.55,757.5,340.56,233.87
2018,10,6,11,30,950.0,80.0,3.2,21.7,768.0,398.42,285.62
2018,10,6,11,45,951.5,79.5,3.2,21.85,771.5,454.41,335.14
2018,10,6,12,0,953.0,79.0,3.2,22.0,775.0,508.81,382.21
2018,10,6,12,15,951.0,79.0,3.3,22.1,770.0,560.06,425.92
2018,10,6,12,30,949.0,79.0,3.4,22.2,765.0,608.96,466.71
2018,10,6,12,45,944.5,79.0,3.45,22.3,751.5,653.81,503.36
2018,10,6,13,0,940.0,79.0,3.5,22.4,738.0,695.73,537.01
2018,10,6,13,15,934.5,78.0,3.55,22.45,717.5,732.87,566.68
2018,10,6,13,30,929.0,77.0,3.6,22.5,697.0,766.66,592.47
2018,10,6,13,45,920.5,76.0,3.65,22.55,669.0,794.71,613.23
2018,10,6,14,0,912.0,75.0,3.7,22.6,641.0,819.04,631.48
2018,10,6,14,15,899.5,73.5,3.8,22.55,606.0,835.75,645.0
2018,10,6,14,30,887.0,72.0,3.9,22.5,571.0,848.5,655.93
2018,10,6,14,45,870.5,70.0,3.95,22.45,530.5,853.23,661.15
2018,10,6,15,0,854.0,68.0,4.0,22.4,490.0,853.99,663.72
2018,10,6,15,15,831.5,65.5,4.0,22.4,445.0,844.88,658.97
2018,10,6,15,30,809.0,63.0,4.0,22.4,400.0,842.06,658.72
2018,10,6,15,45,776.5,60.0,4.05,22.0,351.5,815.83,642.53
2018,10,6,16,0,744.0,57.0,4.1,21.6,303.0,786.13,623.15
2018,10,6,16,15,695.0,53.0,4.0,21.1,253.0,736.87,587.69
2018,10,6,16,30,646.0,49.0,3.9,20.6,203.0,684.91,548.15
2018,10,6,16,45,567.0,43.0,3.8,20.1,154.5,601.38,481.7
2018,10,6,17,0,488.0,37.0,3.7,19.6,106.0,528.09,418.45
2018,10,6,17,15,341.5,28.0,3.7,19.1,66.5,385.82,281.56
2018,10,6,17,30,195.0,19.0,3.7,18.6,27.0,177.52,0.0
2018,10,6,17,45,97.5,9.5,3.75,18.15,13.5,7.47,0.0
2018,10,6,18,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.95,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,17.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,7,6,15,144.5,10.5,3.9,16.15,18.5,8.26,0.0
2018,10,7,6,30,289.0,21.0,4.0,16.5,37.0,17.54,0.0
2018,10,7,6,45,423.0,29.0,4.15,16.8,79.5,24.29,14.29
2018,10,7,7,0,557.0,37.0,4.3,17.1,122.0,34.02,23.8
2018,10,7,7,15,627.0,42.0,4.45,17.45,171.0,38.77,28.39
2018,10,7,7,30,697.0,47.0,4.6,17.8,220.0,43.66,32.9
2018,10,7,7,45,740.0,50.5,4.7,18.1,270.5,47.12,35.99
2018,10,7,8,0,783.0,54.0,4.8,18.4,321.0,50.63,39.02
2018,10,7,8,15,811.5,57.5,4.8,18.75,369.5,59.44,46.58
2018,10,7,8,30,840.0,61.0,4.8,19.1,418.0,63.33,49.77
2018,10,7,8,45,860.0,63.5,4.8,19.45,462.5,66.25,52.09
2018,10,7,9,0,880.0,66.0,4.8,19.8,507.0,69.06,54.28
2018,10,7,9,15,894.0,68.0,4.75,20.15,546.5,71.3,55.97
2018,10,7,9,30,908.0,70.0,4.7,20.5,586.0,73.43,57.57
2018,10,7,9,45,918.0,71.5,4.7,20.85,619.5,75.05,58.73
2018,10,7,10,0,928.0,73.0,4.7,21.2,653.0,76.58,59.82
2018,10,7,10,15,935.0,74.5,4.65,21.45,679.5,96.19,59.11
2018,10,7,10,30,942.0,76.0,4.6,21.7,706.0,157.83,86.06
2018,10,7,10,45,946.0,77.0,4.55,22.0,725.0,218.96,129.3
2018,10,7,11,0,950.0,78.0,4.5,22.3,744.0,279.81,180.02
2018,10,7,11,15,951.0,79.0,4.4,22.55,754.5,339.29,232.64
2018,10,7,11,30,952.0,80.0,4.3,22.8,765.0,397.66,284.74
2018,10,7,11,45,951.0,80.5,4.25,23.0,767.5,453.51,334.27
2018,10,7,12,0,950.0,81.0,4.2,23.2,770.0,507.55,381.17
2018,10,7,12,15,946.0,81.5,4.15,23.35,764.0,558.07,424.15
2018,10,7,12,30,942.0,82.0,4.1,23.5,758.0,606.08,463.98
2018,10,7,12,45,935.5,83.5,4.05,23.7,745.0,650.83,500.16
2018,10,7,13,0,929.0,85.0,4.0,23.9,732.0,692.59,533.19
2018,10,7,13,15,923.0,83.5,4.0,23.95,711.0,728.57,561.87
2018,10,7,13,30,917.0,82.0,4.0,24.0,690.0,761.18,586.95
2018,10,7,13,45,909.5,80.0,4.0,24.05,662.0,788.62,607.09
2018,10,7,14,0,902.0,78.0,4.0,24.1,634.0,812.38,624.72
2018,10,7,14,15,891.0,76.0,4.0,24.1,599.5,829.54,637.95
2018,10,7,14,30,880.0,74.0,4.0,24.1,565.0,842.81,648.62
2018,10,7,14,45,865.0,71.5,4.0,24.1,525.0,848.15,653.86
2018,10,7,15,0,850.0,69.0,4.0,24.1,485.0,849.55,656.49
2018,10,7,15,15,826.5,66.5,4.0,24.1,439.5,849.42,658.13
2018,10,7,15,30,803.0,64.0,4.0,24.1,394.0,835.76,650.08
2018,10,7,15,45,772.0,60.0,3.75,23.8,345.5,809.55,632.39
2018,10,7,16,0,741.0,56.0,3.5,23.5,297.0,779.87,611.55
2018,10,7,16,15,694.5,51.5,3.25,22.95,247.5,732.31,577.06
2018,10,7,16,30,648.0,47.0,3.0,22.4,198.0,682.14,538.64
2018,10,7,16,45,570.5,41.0,2.8,21.8,150.0,600.28,474.02
2018,10,7,17,0,493.0,35.0,2.6,21.2,102.0,528.32,411.96
2018,10,7,17,15,346.5,26.0,2.55,20.7,63.5,386.61,269.52
2018,10,7,17,30,200.0,17.0,2.5,20.2,25.0,179.49,0.0
2018,10,7,17,45,100.0,8.5,2.45,19.7,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,6,15,139.0,10.0,2.75,17.25,17.0,7.87,0.0
2018,10,8,6,30,278.0,20.0,2.8,17.7,34.0,16.68,0.0
2018,10,8,6,45,413.0,27.5,2.9,18.15,75.5,23.02,12.99
2018,10,8,7,0,548.0,35.0,3.0,18.6,117.0,32.22,22.06
2018,10,8,7,15,618.5,40.0,3.15,18.95,165.5,37.01,26.66
2018,10,8,7,30,689.0,45.0,3.3,19.3,214.0,41.93,31.17
2018,10,8,7,45,731.5,48.0,3.45,19.7,263.0,45.03,33.92
2018,10,8,8,0,774.0,51.0,3.6,20.1,312.0,48.19,36.61
2018,10,8,8,15,803.0,53.5,3.65,20.45,359.5,56.36,43.59
2018,10,8,8,30,832.0,56.0,3.7,20.8,407.0,59.58,46.19
2018,10,8,8,45,851.5,58.0,3.75,21.2,450.5,62.18,48.22
2018,10,8,9,0,871.0,60.0,3.8,21.6,494.0,64.69,50.15
2018,10,8,9,15,885.5,62.0,3.75,21.9,533.0,66.99,51.91
2018,10,8,9,30,900.0,64.0,3.7,22.2,572.0,69.2,53.59
2018,10,8,9,45,910.5,65.0,3.7,22.5,605.0,70.56,54.54
2018,10,8,10,0,921.0,66.0,3.7,22.8,638.0,71.84,55.44
2018,10,8,10,15,927.5,67.5,3.65,23.1,664.0,90.1,54.65
2018,10,8,10,30,934.0,69.0,3.6,23.4,690.0,150.98,80.53
2018,10,8,10,45,938.0,70.0,3.5,23.65,708.5,211.38,122.69
2018,10,8,11,0,942.0,71.0,3.4,23.9,727.0,271.5,172.29
2018,10,8,11,15,945.0,71.0,3.35,24.1,738.0,330.05,223.64
2018,10,8,11,30,948.0,71.0,3.3,24.3,749.0,387.69,274.71
2018,10,8,11,45,948.5,71.5,3.2,24.5,752.5,443.57,323.63
2018,10,8,12,0,949.0,72.0,3.1,24.7,756.0,497.82,369.99
2018,10,8,12,15,947.0,72.0,3.05,24.8,751.0,548.51,412.56
2018,10,8,12,30,945.0,72.0,3.0,24.9,746.0,596.85,452.12
2018,10,8,12,45,940.5,72.5,2.9,25.0,733.0,641.63,487.76
2018,10,8,13,0,936.0,73.0,2.8,25.1,720.0,683.51,520.3
2018,10,8,13,15,929.5,72.0,2.75,25.15,699.0,719.45,548.17
2018,10,8,13,30,923.0,71.0,2.7,25.2,678.0,751.97,572.11
2018,10,8,13,45,913.5,71.0,2.65,25.2,650.5,779.82,591.88
2018,10,8,14,0,904.0,71.0,2.6,25.2,623.0,803.99,609.14
2018,10,8,14,15,892.0,69.5,2.6,25.1,588.5,820.65,621.91
2018,10,8,14,30,880.0,68.0,2.6,25.0,554.0,833.4,632.19
2018,10,8,14,45,862.5,66.5,2.6,24.9,514.0,837.55,636.72
2018,10,8,15,0,845.0,65.0,2.6,24.8,474.0,837.77,638.72
2018,10,8,15,15,822.5,62.5,2.6,24.8,429.5,828.44,633.9
2018,10,8,15,30,800.0,60.0,2.6,24.8,385.0,825.33,633.41
2018,10,8,15,45,766.0,57.5,2.6,24.3,337.0,798.45,617.09
2018,10,8,16,0,732.0,55.0,2.6,23.8,289.0,768.15,597.7
2018,10,8,16,15,681.5,50.5,2.5,23.15,239.5,717.11,561.72
2018,10,8,16,30,631.0,46.0,2.4,22.5,190.0,663.57,521.73
2018,10,8,16,45,549.5,40.5,2.35,21.8,143.0,579.15,456.03
2018,10,8,17,0,468.0,35.0,2.3,21.1,96.0,505.24,392.68
2018,10,8,17,15,315.5,25.5,2.35,20.35,58.5,354.86,236.12
2018,10,8,17,30,163.0,16.0,2.4,19.6,21.0,147.46,0.0
2018,10,8,17,45,81.5,8.0,2.45,18.9,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,102.0,9.5,0.5,14.45,14.5,7.47,0.0
2018,10,9,6,30,204.0,19.0,0.6,14.7,29.0,15.7,0.0
2018,10,9,6,45,337.0,27.5,0.7,15.0,67.0,22.73,12.81
2018,10,9,7,0,470.0,36.0,0.8,15.3,105.0,30.01,20.5
2018,10,9,7,15,415.0,43.0,0.95,15.75,121.0,34.82,25.14
2018,10,9,7,30,360.0,50.0,1.1,16.2,137.0,39.16,29.18
2018,10,9,7,45,216.0,78.5,1.2,16.6,134.0,57.62,45.52
2018,10,9,8,0,72.0,107.0,1.3,17.0,131.0,77.71,63.04
2018,10,9,8,15,287.0,107.5,1.25,17.5,224.5,74.6,60.07
2018,10,9,8,30,502.0,108.0,1.2,18.0,318.0,79.34,63.91
2018,10,9,8,45,583.5,106.0,1.15,18.5,375.0,78.14,62.56
2018,10,9,9,0,665.0,104.0,1.1,19.0,432.0,77.42,61.64
2018,10,9,9,15,691.5,109.0,1.0,19.5,474.5,80.32,63.82
2018,10,9,9,30,718.0,114.0,0.9,20.0,517.0,83.19,65.95
2018,10,9,9,45,738.0,117.5,0.8,20.5,552.5,84.95,67.14
2018,10,9,10,0,758.0,121.0,0.7,21.0,588.0,94.11,74.55
2018,10,9,10,15,613.5,167.5,0.65,21.45,556.0,121.83,85.03
2018,10,9,10,30,469.0,214.0,0.6,21.9,524.0,179.29,120.08
2018,10,9,10,45,357.5,249.5,0.55,22.4,489.5,222.97,155.13
2018,10,9,11,0,246.0,285.0,0.5,22.9,455.0,248.5,179.21
2018,10,9,11,15,192.5,307.0,0.7,23.05,441.5,272.54,200.81
2018,10,9,11,30,139.0,329.0,0.9,23.2,428.0,287.09,214.64
2018,10,9,11,45,158.5,332.5,1.15,23.35,446.0,312.99,235.17
2018,10,9,12,0,178.0,336.0,1.4,23.5,464.0,340.9,257.3
2018,10,9,12,15,130.5,326.5,1.6,23.35,420.0,327.09,248.7
2018,10,9,12,30,83.0,317.0,1.8,23.2,376.0,299.92,229.41
2018,10,9,12,45,67.5,304.5,2.05,23.1,352.0,289.7,222.59
2018,10,9,13,0,52.0,292.0,2.3,23.0,328.0,277.25,213.73
2018,10,9,13,15,63.5,290.5,2.55,22.75,333.0,291.26,225.61
