Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,30,75.0,289.0,2.8,22.5,338.0,306.3,238.33
2018,10,9,13,45,108.5,271.5,3.0,22.25,339.0,338.95,265.23
2018,10,9,14,0,142.0,254.0,3.2,22.0,340.0,358.19,282.1
2018,10,9,14,15,346.5,197.5,3.3,21.7,391.5,494.51,392.78
2018,10,9,14,30,551.0,141.0,3.4,21.4,443.0,651.05,515.39
2018,10,9,14,45,594.5,116.5,3.55,21.05,420.5,678.21,537.73
2018,10,9,15,0,638.0,92.0,3.7,20.7,398.0,701.63,557.59
2018,10,9,15,15,513.0,96.5,3.7,20.7,327.5,608.74,489.15
2018,10,9,15,30,388.0,101.0,3.7,20.7,257.0,498.8,406.1
2018,10,9,15,45,229.5,107.5,3.65,19.85,196.5,347.67,286.26
2018,10,9,16,0,71.0,114.0,3.6,19.0,136.0,182.95,149.37
2018,10,9,16,15,258.0,85.5,3.55,18.5,146.0,356.03,296.64
2018,10,9,16,30,445.0,57.0,3.5,18.0,156.0,518.09,425.2
2018,10,9,16,45,429.0,47.5,3.45,17.5,123.0,489.52,398.12
2018,10,9,17,0,413.0,38.0,3.4,17.0,90.0,459.6,365.54
2018,10,9,17,15,249.0,25.5,3.35,16.55,52.5,293.67,185.81
2018,10,9,17,30,85.0,13.0,3.3,16.1,15.0,80.3,0.0
2018,10,9,17,45,42.5,6.5,3.3,15.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,32.0,6.5,0.55,13.45,8.0,5.11,0.0
2018,10,10,6,30,64.0,13.0,0.6,13.7,16.0,9.9,0.0
2018,10,10,6,45,56.5,23.5,0.7,13.95,28.5,17.9,8.75
2018,10,10,7,0,49.0,34.0,0.8,14.2,41.0,26.16,17.21
2018,10,10,7,15,129.0,47.5,0.8,14.5,76.0,35.62,25.98
2018,10,10,7,30,209.0,61.0,0.8,14.8,111.0,44.47,34.07
2018,10,10,7,45,111.0,85.0,0.85,15.05,112.0,62.31,49.96
2018,10,10,8,0,13.0,109.0,0.9,15.3,113.0,79.59,65.11
2018,10,10,8,15,72.5,136.5,0.85,15.7,166.0,96.25,79.4
2018,10,10,8,30,132.0,164.0,0.8,16.1,219.0,111.31,92.07
2018,10,10,8,45,398.5,138.5,0.75,16.45,329.0,94.39,77.07
2018,10,10,9,0,665.0,113.0,0.7,16.8,439.0,83.47,67.38
2018,10,10,9,15,713.0,109.5,0.6,17.2,484.5,81.23,65.17
2018,10,10,9,30,761.0,106.0,0.5,17.6,530.0,85.95,68.94
2018,10,10,9,45,812.0,97.0,0.4,18.0,573.0,80.48,63.97
2018,10,10,10,0,863.0,88.0,0.3,18.4,616.0,84.1,66.81
2018,10,10,10,15,870.0,89.5,0.35,18.7,641.5,99.04,65.14
2018,10,10,10,30,877.0,91.0,0.4,19.0,667.0,156.97,88.82
2018,10,10,10,45,881.5,92.0,0.45,19.3,685.0,214.53,128.23
2018,10,10,11,0,886.0,93.0,0.5,19.6,703.0,271.9,174.76
2018,10,10,11,15,888.5,94.0,0.65,19.75,713.5,328.31,223.73
2018,10,10,11,30,891.0,95.0,0.8,19.9,724.0,383.87,272.59
2018,10,10,11,45,891.0,95.5,1.0,20.05,727.0,436.99,319.33
2018,10,10,12,0,891.0,96.0,1.2,20.2,730.0,488.52,363.93
2018,10,10,12,15,888.5,96.0,1.35,20.2,724.5,536.6,404.93
2018,10,10,12,30,886.0,96.0,1.5,20.2,719.0,582.42,443.29
2018,10,10,12,45,880.5,96.0,1.65,20.25,706.0,624.02,477.67
2018,10,10,13,0,875.0,96.0,1.8,20.3,693.0,662.77,509.31
2018,10,10,13,15,867.0,95.5,2.0,20.2,672.0,696.35,537.37
2018,10,10,13,30,859.0,95.0,2.2,20.1,651.0,726.63,562.75
2018,10,10,13,45,847.5,94.5,2.35,20.0,623.5,758.3,587.32
2018,10,10,14,0,836.0,94.0,2.5,19.9,596.0,779.71,604.51
2018,10,10,14,15,821.0,92.5,2.65,19.7,562.0,793.4,616.7
2018,10,10,14,30,806.0,91.0,2.8,19.5,528.0,803.14,626.32
2018,10,10,14,45,785.5,88.5,2.9,19.3,488.5,803.09,628.8
2018,10,10,15,0,765.0,86.0,3.0,19.1,449.0,799.0,628.53
2018,10,10,15,15,738.0,83.0,3.0,19.1,405.0,784.65,619.79
2018,10,10,15,30,711.0,80.0,3.0,19.1,361.0,772.47,612.54
2018,10,10,15,45,669.0,76.0,3.15,18.4,313.5,736.96,590.04
2018,10,10,16,0,627.0,72.0,3.3,17.7,266.0,698.25,564.07
2018,10,10,16,15,567.0,66.0,3.3,17.25,218.0,637.96,518.85
2018,10,10,16,30,507.0,60.0,3.3,16.8,170.0,575.4,469.44
2018,10,10,16,45,416.0,51.0,3.25,16.35,125.5,480.37,391.32
2018,10,10,17,0,325.0,42.0,3.2,15.9,81.0,384.64,307.02
2018,10,10,17,15,201.0,27.5,3.15,15.55,48.0,252.51,143.36
2018,10,10,17,30,77.0,13.0,3.1,15.2,15.0,73.46,0.0
2018,10,10,17,45,38.5,6.5,3.0,14.85,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,1.0,13.15,11.5,7.08,0.0
2018,10,11,6,30,116.0,18.0,1.0,13.4,23.0,14.16,0.0
2018,10,11,6,45,235.0,32.0,1.0,13.65,59.0,24.38,13.61
2018,10,11,7,0,354.0,46.0,1.0,13.9,95.0,37.62,27.12
2018,10,11,7,15,331.5,60.0,0.95,14.2,121.0,45.01,34.25
2018,10,11,7,30,309.0,74.0,0.9,14.5,147.0,54.32,42.81
2018,10,11,7,45,238.0,101.5,0.85,14.75,165.0,72.33,58.85
2018,10,11,8,0,167.0,129.0,0.8,15.0,183.0,89.99,74.29
2018,10,11,8,15,279.0,134.5,0.75,15.35,241.5,93.55,77.13
2018,10,11,8,30,391.0,140.0,0.7,15.7,300.0,96.12,79.07
2018,10,11,8,45,531.5,126.0,0.6,16.1,369.5,89.37,72.87
2018,10,11,9,0,672.0,112.0,0.5,16.5,439.0,83.07,67.12
2018,10,11,9,15,674.5,120.0,0.5,16.85,470.5,87.29,70.48
2018,10,11,9,30,677.0,128.0,0.5,17.2,502.0,91.33,73.65
2018,10,11,9,45,751.5,113.5,0.5,17.55,551.5,90.11,72.33
2018,10,11,10,0,826.0,99.0,0.5,17.9,601.0,81.71,64.94
2018,10,11,10,15,836.5,100.5,0.5,18.35,627.5,94.95,63.15
2018,10,11,10,30,847.0,102.0,0.5,18.8,654.0,152.49,86.79
2018,10,11,10,45,853.5,102.5,0.5,19.2,672.5,209.59,125.75
2018,10,11,11,0,860.0,103.0,0.5,19.6,691.0,271.62,175.51
2018,10,11,11,15,864.5,103.5,0.45,19.95,702.5,326.94,222.47
2018,10,11,11,30,869.0,104.0,0.4,20.3,714.0,381.65,269.08
2018,10,11,11,45,872.0,103.5,0.35,20.65,718.0,434.17,313.08
2018,10,11,12,0,875.0,103.0,0.3,21.0,722.0,485.41,354.69
2018,10,11,12,15,875.5,102.0,0.4,21.2,717.5,533.49,394.19
2018,10,11,12,30,876.0,101.0,0.5,21.4,713.0,579.57,431.29
2018,10,11,12,45,875.0,98.5,0.6,21.55,700.5,621.23,464.54
2018,10,11,13,0,874.0,96.0,0.7,21.7,688.0,660.29,495.32
2018,10,11,13,15,869.0,95.0,0.8,21.7,668.5,695.33,523.05
2018,10,11,13,30,864.0,94.0,0.9,21.7,649.0,727.28,548.31
2018,10,11,13,45,855.0,92.0,1.05,21.75,621.5,751.98,567.66
2018,10,11,14,0,846.0,90.0,1.2,21.8,594.0,781.03,589.92
2018,10,11,14,15,833.0,87.5,1.35,21.7,560.0,795.34,602.52
2018,10,11,14,30,820.0,85.0,1.5,21.6,526.0,805.72,612.72
2018,10,11,14,45,802.0,82.0,1.6,21.45,486.5,807.36,616.63
2018,10,11,15,0,784.0,79.0,1.7,21.3,447.0,805.03,617.93
2018,10,11,15,15,757.5,76.0,1.7,21.3,403.0,791.34,609.98
2018,10,11,15,30,731.0,73.0,1.7,21.3,359.0,773.8,599.25
2018,10,11,15,45,694.0,69.0,2.0,20.8,312.0,741.97,581.51
2018,10,11,16,0,657.0,65.0,2.3,20.3,265.0,713.82,564.93
2018,10,11,16,15,601.0,58.5,2.45,19.65,216.5,656.59,524.3
2018,10,11,16,30,545.0,52.0,2.6,19.0,168.0,597.39,479.4
2018,10,11,16,45,455.0,44.5,2.8,18.4,123.5,505.77,405.99
2018,10,11,17,0,365.0,37.0,3.0,17.8,79.0,414.07,324.98
2018,10,11,17,15,230.0,24.5,3.15,17.2,46.5,267.36,125.81
2018,10,11,17,30,95.0,12.0,3.3,16.6,14.0,87.17,0.0
2018,10,11,17,45,47.5,6.0,3.45,16.05,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.75,13.6,11.5,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.8,14.0,23.0,13.38,0.0
2018,10,12,6,45,287.0,28.5,1.9,14.4,60.0,23.49,12.43
2018,10,12,7,0,422.0,40.0,2.0,14.8,97.0,33.07,22.99
2018,10,12,7,15,504.0,47.0,1.95,15.3,143.5,38.77,28.55
2018,10,12,7,30,586.0,54.0,1.9,15.8,190.0,44.59,33.96
2018,10,12,7,45,637.5,59.5,1.9,16.3,238.5,49.03,37.96
2018,10,12,8,0,689.0,65.0,1.9,16.8,287.0,57.9,45.72
2018,10,12,8,15,724.5,68.5,1.9,17.45,334.0,60.87,48.14
2018,10,12,8,30,760.0,72.0,1.9,18.1,381.0,63.86,50.5
2018,10,12,8,45,785.5,75.0,1.85,18.75,425.0,66.31,52.35
2018,10,12,9,0,811.0,78.0,1.8,19.4,469.0,68.73,54.15
2018,10,12,9,15,833.5,78.5,1.75,20.0,509.0,69.35,54.39
2018,10,12,9,30,856.0,79.0,1.7,20.6,549.0,77.78,61.31
2018,10,12,9,45,874.0,78.5,1.65,21.2,583.0,78.21,61.37
2018,10,12,10,0,892.0,78.0,1.6,21.8,617.0,78.6,61.42
2018,10,12,10,15,901.0,79.0,1.55,22.35,643.5,91.28,59.49
2018,10,12,10,30,910.0,80.0,1.5,22.9,670.0,150.59,82.24
2018,10,12,10,45,916.0,81.5,1.5,23.4,689.5,210.31,122.47
2018,10,12,11,0,922.0,83.0,1.5,23.9,709.0,270.03,170.42
2018,10,12,11,15,926.0,83.0,1.45,24.3,720.5,327.82,219.84
2018,10,12,11,30,930.0,83.0,1.4,24.7,732.0,384.82,268.96
2018,10,12,11,45,931.0,83.0,1.4,25.05,735.0,439.61,315.8
2018,10,12,12,0,932.0,83.0,1.4,25.4,738.0,492.8,360.15
2018,10,12,12,15,930.5,83.0,1.5,25.5,733.0,542.95,401.77
2018,10,12,12,30,929.0,83.0,1.6,25.6,728.0,590.84,440.65
2018,10,12,12,45,925.5,82.5,1.7,25.65,715.0,634.62,475.77
2018,10,12,13,0,922.0,82.0,1.8,25.7,702.0,675.57,508.14
2018,10,12,13,15,916.0,81.5,1.95,25.6,681.5,711.86,537.31
2018,10,12,13,30,910.0,81.0,2.1,25.5,661.0,744.85,563.63
2018,10,12,13,45,901.0,79.5,2.3,25.4,633.0,771.14,584.04
2018,10,12,14,0,892.0,78.0,2.5,25.3,605.0,793.74,602.09
2018,10,12,14,15,879.5,76.0,2.6,25.05,570.5,809.2,615.1
2018,10,12,14,30,867.0,74.0,2.7,24.8,536.0,820.77,625.64
2018,10,12,14,45,849.5,71.5,2.8,24.55,495.5,823.62,630.29
2018,10,12,15,0,832.0,69.0,2.9,24.3,455.0,831.92,638.93
2018,10,12,15,15,807.0,66.0,2.9,24.3,410.0,820.01,632.1
2018,10,12,15,30,782.0,63.0,2.9,24.3,365.0,804.21,622.49
2018,10,12,15,45,747.5,59.5,3.0,23.4,317.5,775.62,605.99
2018,10,12,16,0,713.0,56.0,3.1,22.5,270.0,743.61,585.91
2018,10,12,16,15,661.5,51.0,3.05,21.7,221.5,691.4,548.27
2018,10,12,16,30,610.0,46.0,3.0,20.9,173.0,636.57,506.06
2018,10,12,16,45,521.5,39.0,3.0,20.1,126.5,554.87,440.02
2018,10,12,17,0,433.0,32.0,3.0,19.3,80.0,465.96,359.07
2018,10,12,17,15,270.0,21.0,3.0,18.7,46.0,294.11,98.7
2018,10,12,17,30,107.0,10.0,3.0,18.1,12.0,95.08,0.0
2018,10,12,17,45,53.5,5.0,3.05,17.5,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,6,15,98.5,8.5,0.95,13.75,12.0,0.0,0.0
2018,10,13,6,30,197.0,17.0,0.9,14.1,24.0,13.38,0.0
2018,10,13,6,45,345.0,26.0,0.85,14.4,62.5,21.63,10.57
2018,10,13,7,0,493.0,35.0,0.8,14.7,101.0,29.41,19.81
2018,10,13,7,15,473.0,42.0,0.8,15.1,127.0,34.6,24.92
2018,10,13,7,30,453.0,49.0,0.8,15.5,153.0,39.48,29.51
2018,10,13,7,45,229.5,73.5,0.8,15.9,126.5,52.88,41.46
2018,10,13,8,0,6.0,98.0,0.8,16.3,100.0,72.18,58.38
2018,10,13,8,15,40.0,126.5,0.85,16.85,142.5,89.63,73.35
2018,10,13,8,30,74.0,155.0,0.9,17.4,185.0,107.74,88.63
2018,10,13,8,45,173.5,173.0,0.9,17.95,253.5,117.65,96.64
2018,10,13,9,0,273.0,191.0,0.9,18.5,322.0,125.72,103.0
2018,10,13,9,15,273.0,210.5,0.95,18.9,350.5,136.07,111.28
2018,10,13,9,30,273.0,230.0,1.0,19.3,379.0,146.04,119.18
2018,10,13,9,45,247.5,249.5,1.05,19.7,390.5,155.04,126.21
2018,10,13,10,0,222.0,269.0,1.1,20.1,402.0,170.97,138.92
2018,10,13,10,15,194.0,281.0,1.15,20.4,401.0,179.85,137.56
2018,10,13,10,30,166.0,293.0,1.2,20.7,400.0,202.94,151.03
2018,10,13,10,45,129.0,299.5,1.25,21.05,384.0,218.5,163.14
2018,10,13,11,0,92.0,306.0,1.3,21.4,368.0,233.07,175.85
2018,10,13,11,15,122.5,315.0,1.4,21.6,399.0,256.68,193.43
2018,10,13,11,30,153.0,324.0,1.5,21.8,430.0,287.54,217.08
2018,10,13,11,45,154.0,326.5,1.55,21.95,433.5,306.09,232.19
2018,10,13,12,0,155.0,329.0,1.6,22.1,437.0,324.54,247.18
2018,10,13,12,15,168.5,327.5,1.7,22.15,444.0,346.07,264.54
2018,10,13,12,30,182.0,326.0,1.8,22.2,451.0,368.47,282.57
2018,10,13,12,45,183.5,319.5,1.9,22.25,443.5,380.41,292.7
2018,10,13,13,0,185.0,313.0,2.0,22.3,436.0,391.67,302.31
2018,10,13,13,15,176.5,303.0,2.05,22.25,417.5,392.31,303.82
2018,10,13,13,30,168.0,293.0,2.1,22.2,399.0,391.3,304.06
2018,10,13,13,45,324.0,237.0,2.15,22.1,430.5,481.81,376.52
2018,10,13,14,0,480.0,181.0,2.2,22.0,462.0,581.9,454.7
2018,10,13,14,15,681.5,126.0,2.25,21.85,499.5,715.73,556.28
2018,10,13,14,30,883.0,71.0,2.3,21.7,537.0,828.12,636.54
2018,10,13,14,45,865.0,69.0,2.3,21.55,496.5,831.35,639.64
2018,10,13,15,0,847.0,67.0,2.3,21.4,456.0,830.63,641.08
2018,10,13,15,15,822.0,64.5,2.3,21.4,410.5,828.85,641.43
2018,10,13,15,30,797.0,62.0,2.3,21.4,365.0,813.85,632.31
2018,10,13,15,45,752.0,59.5,2.35,20.8,315.0,777.35,609.26
2018,10,13,16,0,707.0,57.0,2.4,20.2,265.0,737.3,582.51
2018,10,13,16,15,652.0,51.5,2.4,19.55,216.0,681.41,542.01
2018,10,13,16,30,597.0,46.0,2.4,18.9,167.0,622.95,496.77
2018,10,13,16,45,512.5,39.0,2.4,18.25,122.0,545.58,433.31
2018,10,13,17,0,428.0,32.0,2.4,17.6,77.0,460.3,352.39
2018,10,13,17,15,265.5,21.0,2.4,17.05,44.0,285.98,42.69
2018,10,13,17,30,103.0,10.0,2.4,16.5,11.0,91.51,0.0
2018,10,13,17,45,51.5,5.0,2.4,15.95,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,7.0,3.0,1.35,12.6,3.0,0.0,0.0
2018,10,14,6,30,14.0,6.0,1.3,13.0,6.0,4.72,0.0
2018,10,14,6,45,7.0,13.5,1.3,13.35,13.5,10.62,2.06
2018,10,14,7,0,0.0,21.0,1.3,13.7,21.0,15.99,8.22
2018,10,14,7,15,0.0,32.5,1.25,14.2,32.5,24.8,16.33
2018,10,14,7,30,0.0,44.0,1.2,14.7,44.0,33.65,24.39
2018,10,14,7,45,0.0,57.5,1.2,15.15,57.5,44.0,33.69
2018,10,14,8,0,0.0,71.0,1.2,15.6,71.0,53.95,42.47
2018,10,14,8,15,7.5,100.0,1.3,16.1,103.0,74.36,60.29
2018,10,14,8,30,15.0,129.0,1.4,16.6,135.0,94.18,77.28
2018,10,14,8,45,41.5,163.0,1.55,17.15,182.0,112.83,92.99
2018,10,14,9,0,68.0,197.0,1.7,17.7,229.0,133.04,109.8
2018,10,14,9,15,119.0,216.5,1.7,18.15,278.5,140.84,115.9
2018,10,14,9,30,170.0,236.0,1.7,18.6,328.0,152.44,125.16
2018,10,14,9,45,344.5,215.0,1.7,19.05,415.5,139.44,113.73
2018,10,14,10,0,519.0,194.0,1.7,19.5,503.0,125.11,101.31
2018,10,14,10,15,734.0,136.0,1.7,19.9,594.0,103.1,72.74
2018,10,14,10,30,949.0,78.0,1.7,20.3,685.0,150.28,82.18
2018,10,14,10,45,957.0,78.5,1.7,20.7,705.5,211.81,123.43
2018,10,14,11,0,965.0,79.0,1.7,21.1,726.0,273.47,173.28
2018,10,14,11,15,969.5,79.5,1.75,21.45,738.0,334.04,225.77
2018,10,14,11,30,974.0,80.0,1.8,21.8,750.0,393.82,278.23
2018,10,14,11,45,977.5,79.5,1.8,22.2,754.5,451.38,328.09
2018,10,14,12,0,981.0,79.0,1.8,22.6,759.0,507.48,375.5
2018,10,14,12,15,981.0,79.0,1.8,22.85,754.5,560.62,419.49
2018,10,14,12,30,981.0,79.0,1.8,23.1,750.0,611.52,460.45
2018,10,14,12,45,978.5,78.0,1.8,23.4,737.0,657.56,496.63
2018,10,14,13,0,976.0,77.0,1.8,23.7,724.0,700.67,529.73
2018,10,14,13,15,970.5,76.0,1.8,23.85,702.5,738.69,558.77
2018,10,14,13,30,965.0,75.0,1.8,24.0,681.0,773.25,584.46
2018,10,14,13,45,956.5,73.5,1.85,24.15,652.0,801.48,604.49
2018,10,14,14,0,948.0,72.0,1.9,24.3,623.0,825.85,622.03
2018,10,14,14,15,936.0,70.5,1.9,24.3,587.5,843.54,635.07
2018,10,14,14,30,924.0,69.0,1.9,24.3,552.0,857.19,645.57
2018,10,14,14,45,907.0,67.0,1.9,24.25,510.5,862.01,650.37
2018,10,14,15,0,890.0,65.0,1.9,24.2,469.0,862.75,652.57
2018,10,14,15,15,865.5,62.5,1.9,24.2,422.5,852.37,647.08
2018,10,14,15,30,841.0,60.0,1.9,24.2,376.0,847.61,645.33
2018,10,14,15,45,805.5,56.5,1.75,23.65,326.0,818.48,626.13
2018,10,14,16,0,770.0,53.0,1.6,23.1,276.0,785.75,603.55
2018,10,14,16,15,715.0,48.5,1.65,22.1,225.0,731.17,566.71
2018,10,14,16,30,660.0,44.0,1.7,21.1,174.0,673.78,524.66
2018,10,14,16,45,565.5,37.0,1.7,20.1,126.0,576.99,448.95
2018,10,14,17,0,471.0,30.0,1.7,19.1,78.0,478.76,356.9
2018,10,14,17,15,293.0,20.0,1.85,18.55,44.5,303.79,0.0
2018,10,14,17,30,115.0,10.0,2.0,18.0,11.0,100.91,0.0
2018,10,14,17,45,57.5,5.0,2.15,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,15,6,15,92.5,7.5,3.2,13.5,10.5,0.0,0.0
2018,10,15,6,30,185.0,15.0,3.3,13.9,21.0,11.8,0.0
2018,10,15,6,45,351.0,24.5,3.4,14.3,60.0,20.44,8.43
2018,10,15,7,0,517.0,34.0,3.5,14.7,99.0,31.25,21.18
2018,10,15,7,15,598.0,40.0,3.5,15.2,147.5,36.86,26.76
2018,10,15,7,30,679.0,46.0,3.5,15.7,196.0,42.61,32.14
2018,10,15,7,45,728.5,49.5,3.55,16.15,246.0,46.09,35.34
2018,10,15,8,0,778.0,53.0,3.6,16.6,296.0,49.65,38.47
2018,10,15,8,15,810.0,56.5,3.4,17.2,344.5,53.01,41.3
2018,10,15,8,30,842.0,60.0,3.2,17.8,393.0,61.99,48.97
2018,10,15,8,45,864.5,62.0,3.0,18.35,437.5,64.67,51.06
2018,10,15,9,0,887.0,64.0,2.8,18.9,482.0,67.26,53.04
2018,10,15,9,15,902.5,66.0,2.6,19.45,521.5,69.61,54.8
2018,10,15,9,30,918.0,68.0,2.4,20.0,561.0,71.85,56.46
2018,10,15,9,45,929.0,70.0,2.2,20.55,594.5,73.9,57.94
2018,10,15,10,0,940.0,72.0,2.0,21.1,628.0,75.85,59.34
2018,10,15,10,15,948.0,73.0,1.85,21.55,654.5,85.03,66.88
2018,10,15,10,30,956.0,74.0,1.7,22.0,681.0,146.77,78.99
2018,10,15,10,45,961.0,75.0,1.6,22.4,700.0,208.42,119.82
2018,10,15,11,0,966.0,76.0,1.5,22.8,719.0,269.86,169.07
2018,10,15,11,15,968.5,76.5,1.4,23.15,730.0,329.78,220.43
2018,10,15,11,30,971.0,77.0,1.3,23.5,741.0,388.68,271.37
2018,10,15,11,45,971.5,77.5,1.2,23.9,744.0,445.55,319.73
2018,10,15,12,0,972.0,78.0,1.1,24.3,747.0,500.73,365.17
2018,10,15,12,15,971.0,77.5,1.0,24.45,741.5,552.36,406.68
2018,10,15,12,30,970.0,77.0,0.9,24.6,736.0,601.64,444.86
2018,10,15,12,45,966.5,76.5,0.85,24.8,722.5,646.92,479.17
2018,10,15,13,0,963.0,76.0,0.8,25.0,709.0,689.25,510.3
2018,10,15,13,15,957.5,75.0,0.85,24.95,688.0,726.64,538.97
2018,10,15,13,30,952.0,74.0,0.9,24.9,667.0,760.61,564.65
2018,10,15,13,45,942.5,73.0,0.95,24.9,638.0,788.11,584.16
2018,10,15,14,0,933.0,72.0,1.0,24.9,609.0,811.78,601.31
2018,10,15,14,15,920.0,70.0,1.1,24.7,573.5,827.64,614.63
2018,10,15,14,30,907.0,68.0,1.2,24.5,538.0,839.43,625.5
2018,10,15,14,45,889.0,66.5,1.3,24.35,497.0,843.65,631.36
2018,10,15,15,0,871.0,65.0,1.4,24.2,456.0,843.87,634.65
2018,10,15,15,15,845.5,62.5,1.4,24.2,410.0,832.43,628.44
2018,10,15,15,30,820.0,60.0,1.4,24.2,364.0,826.58,625.92
2018,10,15,15,45,783.0,57.0,1.6,23.4,315.0,796.77,610.46
2018,10,15,16,0,746.0,54.0,1.8,22.6,266.0,763.39,591.04
2018,10,15,16,15,689.5,49.0,1.85,21.7,216.0,706.99,551.84
2018,10,15,16,30,633.0,44.0,1.9,20.8,166.0,647.85,507.46
2018,10,15,16,45,535.5,37.0,2.0,19.95,119.0,548.81,429.09
2018,10,15,17,0,438.0,30.0,2.1,19.1,72.0,463.77,341.97
2018,10,15,17,15,260.0,19.0,2.15,18.5,40.0,271.57,0.0
2018,10,15,17,30,82.0,8.0,2.2,17.9,8.0,72.39,0.0
2018,10,15,17,45,41.0,4.0,2.25,17.35,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,16,6,15,86.0,7.5,0.65,12.95,10.0,0.0,0.0
2018,10,16,6,30,172.0,15.0,0.6,13.2,20.0,11.8,0.0
2018,10,16,6,45,336.5,24.5,0.6,13.5,58.0,20.43,7.66
2018,10,16,7,0,501.0,34.0,0.6,13.8,96.0,31.19,21.2
2018,10,16,7,15,584.0,40.0,0.55,14.25,143.5,36.76,26.83
2018,10,16,7,30,667.0,46.0,0.5,14.7,191.0,42.5,32.24
2018,10,16,7,45,717.0,50.0,0.5,15.15,240.5,46.35,35.79
2018,10,16,8,0,767.0,54.0,0.5,15.6,290.0,50.28,39.25
2018,10,16,8,15,766.5,62.0,0.5,16.25,330.0,56.56,44.64
2018,10,16,8,30,766.0,70.0,0.5,16.9,370.0,62.54,49.65
2018,10,16,8,45,822.5,67.5,0.5,17.5,422.5,61.59,48.56
2018,10,16,9,0,879.0,65.0,0.5,18.1,475.0,67.7,53.6
2018,10,16,9,15,784.0,93.0,0.5,18.7,481.5,78.58,62.66
2018,10,16,9,30,689.0,121.0,0.5,19.3,488.0,87.86,70.22
2018,10,16,9,45,511.5,181.5,0.55,19.9,463.0,119.17,96.26
2018,10,16,10,0,334.0,242.0,0.6,20.5,438.0,153.07,123.87
2018,10,16,10,15,358.0,247.0,0.6,20.95,465.5,159.12,128.26
2018,10,16,10,30,382.0,252.0,0.6,21.4,493.0,193.68,135.78
2018,10,16,10,45,323.5,273.0,0.65,21.8,481.0,227.66,160.99
2018,10,16,11,0,265.0,294.0,0.7,22.2,469.0,255.5,184.79
2018,10,16,11,15,224.5,306.0,0.75,22.6,456.0,277.99,204.43
2018,10,16,11,30,184.0,318.0,0.8,23.0,443.0,292.88,218.02
2018,10,16,11,45,159.0,319.5,0.85,23.35,428.0,302.31,226.72
2018,10,16,12,0,134.0,321.0,0.9,23.7,413.0,308.75,232.72
2018,10,16,12,15,172.5,316.0,0.9,23.85,433.0,338.41,255.5
2018,10,16,12,30,211.0,311.0,0.9,24.0,453.0,371.17,280.59
2018,10,16,12,45,245.5,301.0,0.95,24.2,463.5,409.86,310.09
2018,10,16,13,0,280.0,291.0,1.0,24.4,474.0,442.49,335.18
2018,10,16,13,15,252.5,285.0,1.1,24.4,446.0,438.89,333.76
2018,10,16,13,30,225.0,279.0,1.2,24.4,418.0,417.66,319.63
2018,10,16,13,45,359.0,227.0,1.25,24.4,437.5,495.79,380.86
2018,10,16,14,0,493.0,175.0,1.3,24.4,457.0,582.15,446.6
2018,10,16,14,15,693.5,121.5,1.4,24.25,491.5,714.83,545.01
2018,10,16,14,30,894.0,68.0,1.5,24.1,526.0,826.24,622.77
2018,10,16,14,45,849.5,70.5,1.65,23.95,478.0,812.95,615.93
2018,10,16,15,0,805.0,73.0,1.8,23.8,430.0,804.24,613.41
2018,10,16,15,15,670.5,80.5,1.8,23.8,357.0,715.1,552.48
2018,10,16,15,30,536.0,88.0,1.8,23.8,284.0,616.49,483.34
2018,10,16,15,45,632.0,70.0,2.0,22.95,270.0,684.32,537.03
2018,10,16,16,0,728.0,52.0,2.2,22.1,256.0,742.5,581.31
2018,10,16,16,15,667.5,47.5,2.35,21.2,206.5,683.51,538.99
2018,10,16,16,30,607.0,43.0,2.5,20.3,157.0,621.86,492.04
2018,10,16,16,45,506.5,36.0,2.6,19.45,111.5,531.71,418.39
2018,10,16,17,0,406.0,29.0,2.7,18.6,66.0,434.36,316.11
2018,10,16,17,15,236.0,18.0,2.8,18.05,36.5,247.13,0.0
2018,10,16,17,30,66.0,7.0,2.9,17.5,7.0,5.51,0.0
2018,10,16,17,45,33.0,3.5,3.05,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,4.0,2.0,0.65,12.55,2.0,0.0,0.0
2018,10,17,6,30,8.0,4.0,0.7,12.8,4.0,3.15,0.0
2018,10,17,6,45,59.0,15.5,0.75,13.05,22.0,12.04,1.57
2018,10,17,7,0,110.0,27.0,0.8,13.3,40.0,20.29,11.81
2018,10,17,7,15,307.5,36.5,0.8,13.65,97.0,29.16,20.16
2018,10,17,7,30,505.0,46.0,0.8,14.0,154.0,37.78,28.12
2018,10,17,7,45,252.5,60.0,0.85,14.35,114.0,44.14,33.92
2018,10,17,8,0,0.0,74.0,0.9,14.7,74.0,55.87,44.34
2018,10,17,8,15,27.0,103.5,0.9,15.15,114.0,75.25,61.32
2018,10,17,8,30,54.0,133.0,0.9,15.6,154.0,94.41,77.8
2018,10,17,8,45,208.0,151.0,0.9,16.05,245.5,102.08,84.07
2018,10,17,9,0,362.0,169.0,0.9,16.5,337.0,115.26,95.02
2018,10,17,9,15,598.5,127.0,0.9,16.95,431.5,91.2,73.94
2018,10,17,9,30,835.0,85.0,0.9,17.4,526.0,73.75,58.67
2018,10,17,9,45,865.0,82.0,0.95,17.85,563.5,79.99,63.82
2018,10,17,10,0,895.0,79.0,1.0,18.3,601.0,79.1,62.81
2018,10,17,10,15,905.0,80.0,0.95,18.7,627.5,85.19,67.78
2018,10,17,10,30,915.0,81.0,0.9,19.1,654.0,144.57,80.26
2018,10,17,10,45,921.0,82.0,0.9,19.55,673.0,203.98,119.16
2018,10,17,11,0,927.0,83.0,0.9,20.0,692.0,263.33,166.57
2018,10,17,11,15,930.5,83.0,0.9,20.35,702.5,320.94,216.11
2018,10,17,11,30,934.0,83.0,0.9,20.7,713.0,377.67,265.54
2018,10,17,11,45,935.0,83.0,0.85,21.1,716.0,432.33,312.4
2018,10,17,12,0,936.0,83.0,0.8,21.5,719.0,485.38,356.59
2018,10,17,12,15,934.5,83.0,0.85,21.7,713.5,535.38,398.02
2018,10,17,12,30,933.0,83.0,0.9,21.9,708.0,583.11,436.59
2018,10,17,12,45,928.5,82.5,0.9,22.1,694.5,626.16,470.33
2018,10,17,13,0,924.0,82.0,0.9,22.3,681.0,666.29,501.07
2018,10,17,13,15,917.5,81.0,1.0,22.35,660.0,701.51,529.1
2018,10,17,13,30,911.0,80.0,1.1,22.4,639.0,733.39,554.42
2018,10,17,13,45,901.0,79.0,1.15,22.4,611.0,759.24,573.53
2018,10,17,14,0,891.0,78.0,1.2,22.4,583.0,781.39,589.98
2018,10,17,14,15,876.5,76.5,1.35,22.2,548.0,795.68,602.9
2018,10,17,14,30,862.0,75.0,1.5,22.0,513.0,806.04,613.32
2018,10,17,14,45,842.5,72.5,1.6,21.85,472.0,815.99,622.94
2018,10,17,15,0,823.0,70.0,1.7,21.7,431.0,813.41,623.96
2018,10,17,15,15,795.5,67.0,1.7,21.7,386.0,799.34,615.65
2018,10,17,15,30,768.0,64.0,1.7,21.7,341.0,781.36,604.39
2018,10,17,15,45,726.5,60.5,1.9,20.9,293.0,746.78,584.25
2018,10,17,16,0,685.0,57.0,2.1,20.1,245.0,708.67,559.88
2018,10,17,16,15,621.5,51.5,2.2,19.35,196.5,653.68,519.89
2018,10,17,16,30,558.0,46.0,2.3,18.6,148.0,590.34,470.37
2018,10,17,16,45,453.5,38.0,2.4,17.8,104.0,487.51,386.01
2018,10,17,17,0,349.0,30.0,2.5,17.0,60.0,385.64,274.95
2018,10,17,17,15,199.5,18.5,2.55,16.5,33.0,177.75,0.0
2018,10,17,17,30,50.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,10,17,17,45,25.0,3.5,2.65,15.5,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,6,15,23.5,3.0,1.15,12.95,3.5,0.0,0.0
2018,10,18,6,30,47.0,6.0,1.1,13.2,7.0,4.72,0.0
2018,10,18,6,45,113.5,15.5,1.0,13.4,26.5,11.9,0.68
2018,10,18,7,0,180.0,25.0,0.9,13.6,46.0,19.2,10.77
2018,10,18,7,15,257.0,32.0,0.85,14.0,77.5,25.32,16.72
2018,10,18,7,30,334.0,39.0,0.8,14.4,109.0,30.93,21.96
2018,10,18,7,45,174.0,56.5,0.8,14.75,93.5,42.46,32.36
2018,10,18,8,0,14.0,74.0,0.8,15.1,78.0,56.0,44.39
2018,10,18,8,15,39.5,103.0,0.7,15.5,117.5,75.05,61.05
2018,10,18,8,30,65.0,132.0,0.6,15.9,157.0,93.9,77.23
2018,10,18,8,45,158.5,153.5,0.55,16.25,224.0,106.23,87.52
2018,10,18,9,0,252.0,175.0,0.5,16.6,291.0,116.5,95.91
2018,10,18,9,15,530.5,133.0,0.5,17.05,403.0,92.93,75.33
2018,10,18,9,30,809.0,91.0,0.5,17.5,515.0,77.36,61.73
2018,10,18,9,45,851.0,85.0,0.5,17.95,555.5,73.89,58.54
2018,10,18,10,0,893.0,79.0,0.5,18.4,596.0,79.01,62.7
2018,10,18,10,15,902.0,80.5,0.5,18.9,622.0,83.96,66.65
2018,10,18,10,30,911.0,82.0,0.5,19.4,648.0,143.35,79.62
2018,10,18,10,45,916.5,83.0,0.55,19.9,666.5,202.41,117.73
2018,10,18,11,0,922.0,84.0,0.6,20.4,685.0,261.34,164.41
2018,10,18,11,15,925.5,84.0,0.6,20.8,695.5,318.62,213.21
2018,10,18,11,30,929.0,84.0,0.6,21.2,706.0,375.03,261.88
2018,10,18,11,45,929.5,84.5,0.6,21.6,709.0,429.59,308.46
2018,10,18,12,0,930.0,85.0,0.6,22.0,712.0,482.52,352.47
2018,10,18,12,15,928.5,84.5,0.65,22.3,706.5,531.78,392.96
2018,10,18,12,30,927.0,84.0,0.7,22.6,701.0,578.73,430.58
2018,10,18,12,45,922.5,83.5,0.7,22.95,687.5,621.48,463.56
2018,10,18,13,0,918.0,83.0,0.7,23.3,674.0,661.31,493.54
2018,10,18,13,15,911.5,82.0,0.75,23.4,653.0,696.28,520.52
2018,10,18,13,30,905.0,81.0,0.8,23.5,632.0,727.91,544.79
2018,10,18,13,45,896.0,79.5,0.85,23.6,604.0,753.75,563.67
2018,10,18,14,0,887.0,78.0,0.9,23.7,576.0,775.93,579.78
2018,10,18,14,15,873.0,76.5,1.0,23.6,541.5,790.49,592.08
2018,10,18,14,30,859.0,75.0,1.1,23.5,507.0,801.16,601.99
2018,10,18,14,45,839.0,72.5,1.2,23.4,466.5,810.59,611.2
2018,10,18,15,0,819.0,70.0,1.3,23.3,426.0,807.53,611.95
2018,10,18,15,15,791.0,67.0,1.3,23.3,381.0,793.01,603.44
2018,10,18,15,30,763.0,64.0,1.3,23.3,336.0,774.59,592.02
2018,10,18,15,45,722.0,60.0,1.55,22.55,288.0,739.86,572.74
2018,10,18,16,0,681.0,56.0,1.8,21.8,240.0,701.65,549.01
2018,10,18,16,15,617.0,50.5,1.9,20.95,192.0,646.42,509.38
2018,10,18,16,30,553.0,45.0,2.0,20.1,144.0,582.91,460.21
2018,10,18,16,45,446.5,37.0,2.1,19.3,100.5,478.85,375.13
2018,10,18,17,0,340.0,29.0,2.2,18.5,57.0,372.7,253.4
2018,10,18,17,15,193.5,17.5,2.3,17.9,31.0,171.43,0.0
2018,10,18,17,30,47.0,6.0,2.4,17.3,5.0,0.0,0.0
2018,10,18,17,45,23.5,3.0,2.5,16.75,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,19,6,15,58.0,6.0,0.6,13.35,7.0,0.0,0.0
2018,10,19,6,30,116.0,12.0,0.7,13.6,14.0,9.44,0.0
2018,10,19,6,45,261.0,23.0,0.75,13.85,47.0,19.05,2.84
2018,10,19,7,0,406.0,34.0,0.8,14.1,80.0,28.29,18.36
2018,10,19,7,15,449.0,39.0,0.9,14.5,113.0,32.19,22.65
2018,10,19,7,30,492.0,44.0,1.0,14.9,146.0,36.17,26.52
2018,10,19,7,45,246.0,55.5,1.1,15.35,106.5,41.05,30.99
2018,10,19,8,0,0.0,67.0,1.2,15.8,67.0,50.95,39.78
2018,10,19,8,15,10.5,101.0,1.2,16.4,105.0,74.67,60.53
2018,10,19,8,30,21.0,135.0,1.2,17.0,143.0,97.46,80.07
2018,10,19,8,45,37.5,159.5,1.2,17.6,176.0,110.16,90.59
2018,10,19,9,0,54.0,184.0,1.2,18.2,209.0,125.11,102.88
2018,10,19,9,15,74.5,205.5,1.25,18.8,242.5,138.19,113.43
2018,10,19,9,30,95.0,227.0,1.3,19.4,276.0,150.95,123.59
2018,10,19,9,45,128.5,243.0,1.3,20.05,314.0,155.09,126.42
2018,10,19,10,0,162.0,259.0,1.3,20.7,352.0,164.17,133.35
2018,10,19,10,15,197.0,269.0,1.3,21.35,387.0,171.0,138.37
2018,10,19,10,30,232.0,279.0,1.3,22.0,422.0,198.86,145.68
2018,10,19,10,45,285.5,277.0,1.3,22.6,458.5,222.57,159.11
2018,10,19,11,0,339.0,275.0,1.3,23.2,495.0,257.88,183.93
