Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,9,7,15,21.0,7.0,2.15,9.0,8.0,5.51,0.0
2018,12,9,7,30,42.0,14.0,2.2,9.0,16.0,11.02,0.0
2018,12,9,7,45,70.5,28.5,2.2,9.05,35.5,21.28,9.96
2018,12,9,8,0,99.0,43.0,2.2,9.1,55.0,31.7,22.02
2018,12,9,8,15,124.0,58.5,2.2,9.15,79.5,42.57,32.44
2018,12,9,8,30,149.0,74.0,2.2,9.2,104.0,53.23,42.46
2018,12,9,8,45,185.5,87.5,2.2,9.3,133.0,62.55,51.13
2018,12,9,9,0,222.0,101.0,2.2,9.4,162.0,71.73,59.54
2018,12,9,9,15,164.0,106.5,2.2,9.55,155.0,76.46,63.81
2018,12,9,9,30,106.0,112.0,2.2,9.7,148.0,79.65,66.61
2018,12,9,9,45,70.0,108.5,2.15,9.8,133.0,77.47,64.56
2018,12,9,10,0,34.0,105.0,2.1,9.9,118.0,77.09,64.11
2018,12,9,10,15,95.0,136.0,2.05,10.05,176.0,94.94,79.92
2018,12,9,10,30,156.0,167.0,2.0,10.2,234.0,113.85,96.5
2018,12,9,10,45,140.5,173.0,1.95,10.35,235.5,118.96,100.79
2018,12,9,11,0,125.0,179.0,1.9,10.5,237.0,133.82,104.16
2018,12,9,11,15,63.5,143.0,1.85,10.55,172.5,114.18,89.13
2018,12,9,11,30,2.0,107.0,1.8,10.6,108.0,81.93,64.58
2018,12,9,11,45,2.5,103.5,1.8,10.6,104.5,79.8,62.78
2018,12,9,12,0,3.0,100.0,1.8,10.6,101.0,77.61,60.92
2018,12,9,12,15,4.5,124.0,1.85,10.7,126.0,96.77,77.15
2018,12,9,12,30,6.0,148.0,1.9,10.8,151.0,116.74,93.98
2018,12,9,12,45,94.0,167.5,1.95,10.85,211.5,184.06,149.78
2018,12,9,13,0,182.0,187.0,2.0,10.9,272.0,251.09,205.44
2018,12,9,13,15,325.0,163.5,2.1,10.95,308.5,324.65,266.83
2018,12,9,13,30,468.0,140.0,2.2,11.0,345.0,410.44,338.07
2018,12,9,13,45,617.0,106.5,2.25,11.05,361.0,492.6,406.07
2018,12,9,14,0,766.0,73.0,2.3,11.1,377.0,569.93,469.95
2018,12,9,14,15,621.0,89.5,2.35,11.1,323.5,522.4,433.34
2018,12,9,14,30,476.0,106.0,2.4,11.1,270.0,455.62,380.89
2018,12,9,14,45,336.5,107.0,2.45,11.1,217.0,376.1,316.39
2018,12,9,15,0,197.0,108.0,2.5,11.1,164.0,275.15,232.01
2018,12,9,15,15,168.0,92.5,2.5,11.1,135.5,243.88,205.75
2018,12,9,15,30,139.0,77.0,2.5,11.1,107.0,210.67,176.86
2018,12,9,15,45,143.5,63.0,2.35,10.8,88.0,202.77,169.17
2018,12,9,16,0,148.0,49.0,2.2,10.5,69.0,194.24,159.41
2018,12,9,16,15,101.0,34.0,2.2,10.25,45.5,145.36,109.15
2018,12,9,16,30,54.0,19.0,2.2,10.0,22.0,78.65,0.0
2018,12,9,16,45,27.0,9.5,2.2,9.8,11.0,26.87,0.0
2018,12,9,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,4.0,2.1,9.15,4.5,3.15,0.0
2018,12,10,7,30,16.0,8.0,2.2,9.3,9.0,6.29,0.0
2018,12,10,7,45,24.5,19.0,2.25,9.5,21.5,14.81,4.84
2018,12,10,8,0,33.0,30.0,2.3,9.7,34.0,23.02,14.36
2018,12,10,8,15,16.5,30.5,2.4,10.0,32.5,23.94,15.73
2018,12,10,8,30,0.0,31.0,2.5,10.3,31.0,23.64,15.69
2018,12,10,8,45,0.0,46.5,2.55,10.6,46.5,35.57,26.59
2018,12,10,9,0,0.0,62.0,2.6,10.9,62.0,47.14,37.1
2018,12,10,9,15,2.0,79.0,2.65,11.3,79.5,59.27,47.99
2018,12,10,9,30,4.0,96.0,2.7,11.7,97.0,71.19,58.56
2018,12,10,9,45,12.0,115.0,2.75,12.05,119.5,84.26,70.07
2018,12,10,10,0,20.0,134.0,2.8,12.4,142.0,97.06,81.22
2018,12,10,10,15,12.0,133.5,2.75,12.75,138.5,97.27,81.17
2018,12,10,10,30,4.0,133.0,2.7,13.1,135.0,97.32,80.98
2018,12,10,10,45,2.0,131.0,2.65,13.45,132.0,96.45,80.02
2018,12,10,11,0,0.0,129.0,2.6,13.8,129.0,96.03,75.87
2018,12,10,11,15,2.0,139.5,2.5,14.0,140.5,104.36,82.62
2018,12,10,11,30,4.0,150.0,2.4,14.2,152.0,113.12,89.7
2018,12,10,11,45,10.0,159.5,2.3,14.4,164.5,122.59,97.25
2018,12,10,12,0,16.0,169.0,2.2,14.6,177.0,132.97,105.62
2018,12,10,12,15,143.0,159.5,2.2,14.7,229.0,178.19,140.22
2018,12,10,12,30,270.0,150.0,2.2,14.8,281.0,234.98,185.7
2018,12,10,12,45,578.5,107.0,2.15,14.95,379.5,361.06,285.66
2018,12,10,13,0,887.0,64.0,2.1,15.1,478.0,492.73,389.73
2018,12,10,13,15,879.0,63.5,2.2,15.1,461.0,525.58,419.06
2018,12,10,13,30,871.0,63.0,2.3,15.1,444.0,555.4,446.01
2018,12,10,13,45,859.0,61.5,2.35,15.15,420.0,578.67,467.12
2018,12,10,14,0,847.0,60.0,2.4,15.2,396.0,598.53,485.14
2018,12,10,14,15,828.0,58.0,2.4,15.1,365.5,615.29,500.24
2018,12,10,14,30,809.0,56.0,2.4,15.0,335.0,623.39,508.4
2018,12,10,14,45,781.0,53.5,2.35,14.9,299.5,621.0,507.72
2018,12,10,15,0,753.0,51.0,2.3,14.8,264.0,614.69,502.65
2018,12,10,15,15,710.5,47.5,2.3,14.8,225.0,593.06,485.09
2018,12,10,15,30,668.0,44.0,2.3,14.8,186.0,567.61,463.38
2018,12,10,15,45,601.5,39.5,2.15,13.9,146.5,519.94,423.49
2018,12,10,16,0,535.0,35.0,2.0,13.0,107.0,468.55,377.37
2018,12,10,16,15,409.5,27.5,2.05,12.65,71.0,380.41,286.22
2018,12,10,16,30,284.0,20.0,2.1,12.3,35.0,260.56,0.0
2018,12,10,16,45,142.0,10.0,2.15,11.95,17.5,109.78,0.0
2018,12,10,17,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,11,7,15,116.5,8.0,1.65,8.35,12.0,0.0,0.0
2018,12,11,7,30,233.0,16.0,1.6,8.7,24.0,12.59,0.0
2018,12,11,7,45,376.5,23.5,1.55,9.1,58.0,21.45,9.0
2018,12,11,8,0,520.0,31.0,1.5,9.5,92.0,28.61,19.17
2018,12,11,8,15,591.0,36.0,1.55,10.0,131.5,33.36,24.09
2018,12,11,8,30,662.0,41.0,1.6,10.5,171.0,38.22,28.77
2018,12,11,8,45,593.0,54.0,1.65,11.0,189.5,44.65,34.72
2018,12,11,9,0,524.0,67.0,1.7,11.5,208.0,53.45,42.69
2018,12,11,9,15,466.0,85.5,1.75,11.9,223.5,63.62,51.77
2018,12,11,9,30,408.0,104.0,1.8,12.3,239.0,74.76,61.61
2018,12,11,9,45,375.0,123.0,1.8,12.75,256.5,86.11,71.5
2018,12,11,10,0,342.0,142.0,1.8,13.2,274.0,99.08,82.7
2018,12,11,10,15,365.5,147.5,1.85,13.5,297.0,100.36,83.6
2018,12,11,10,30,389.0,153.0,1.9,13.8,320.0,103.67,86.29
2018,12,11,10,45,339.5,169.5,1.95,14.1,320.0,116.54,97.3
2018,12,11,11,0,290.0,186.0,2.0,14.4,320.0,147.41,108.54
2018,12,11,11,15,319.0,186.5,2.05,14.6,337.0,173.73,125.79
2018,12,11,11,30,348.0,187.0,2.1,14.8,354.0,202.64,148.06
2018,12,11,11,45,564.5,139.5,2.2,15.0,413.5,246.33,177.06
2018,12,11,12,0,781.0,92.0,2.3,15.2,473.0,311.21,226.56
2018,12,11,12,15,831.0,79.5,2.4,15.25,483.0,359.4,269.58
2018,12,11,12,30,881.0,67.0,2.5,15.3,493.0,409.57,314.37
2018,12,11,12,45,877.0,66.0,2.6,15.35,482.5,448.65,350.78
2018,12,11,13,0,873.0,65.0,2.7,15.4,472.0,485.2,384.44
2018,12,11,13,15,863.5,64.0,2.75,15.4,454.0,516.31,413.07
2018,12,11,13,30,854.0,63.0,2.8,15.4,436.0,544.29,438.59
2018,12,11,13,45,834.5,62.0,2.9,15.4,410.0,563.3,456.76
2018,12,11,14,0,815.0,61.0,3.0,15.4,384.0,583.31,475.1
2018,12,11,14,15,698.0,74.0,2.9,15.25,335.5,551.6,451.8
2018,12,11,14,30,581.0,87.0,2.8,15.1,287.0,509.82,419.88
2018,12,11,14,45,641.0,70.5,2.7,15.0,269.5,548.17,452.01
2018,12,11,15,0,701.0,54.0,2.6,14.9,252.0,580.78,478.13
2018,12,11,15,15,670.5,49.5,2.6,14.9,216.5,565.92,465.4
2018,12,11,15,30,640.0,45.0,2.6,14.9,181.0,547.63,449.07
2018,12,11,15,45,558.0,41.0,2.3,13.95,141.0,489.04,400.08
2018,12,11,16,0,476.0,37.0,2.0,13.0,101.0,436.41,352.79
2018,12,11,16,15,341.0,29.0,2.15,12.7,66.5,331.61,250.83
2018,12,11,16,30,206.0,21.0,2.3,12.4,32.0,204.45,0.0
2018,12,11,16,45,103.0,10.5,2.45,12.05,16.0,82.11,0.0
2018,12,11,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,12,7,15,60.5,7.0,3.4,9.45,9.0,0.0,0.0
2018,12,12,7,30,121.0,14.0,3.6,9.6,18.0,11.02,0.0
2018,12,12,7,45,219.0,26.0,3.8,9.8,46.0,21.35,8.21
2018,12,12,8,0,317.0,38.0,4.0,10.0,74.0,31.19,21.23
2018,12,12,8,15,407.5,45.0,4.0,10.2,111.5,36.82,27.07
2018,12,12,8,30,498.0,52.0,4.0,10.4,149.0,42.59,32.64
2018,12,12,8,45,603.5,53.0,4.05,10.6,196.0,44.0,34.14
2018,12,12,9,0,709.0,54.0,4.1,10.8,243.0,49.52,39.23
2018,12,12,9,15,655.5,67.5,4.05,11.2,261.0,55.03,44.18
2018,12,12,9,30,602.0,81.0,4.0,11.6,279.0,63.86,52.03
2018,12,12,9,45,685.0,76.5,3.95,11.95,323.0,61.4,49.7
2018,12,12,10,0,768.0,72.0,3.9,12.3,367.0,64.13,52.02
2018,12,12,10,15,825.0,66.5,3.9,12.65,402.5,60.9,48.99
2018,12,12,10,30,882.0,61.0,3.9,13.0,438.0,64.14,51.73
2018,12,12,10,45,890.0,62.0,3.85,13.4,456.5,66.26,53.47
2018,12,12,11,0,898.0,63.0,3.8,13.8,475.0,119.86,66.23
2018,12,12,11,15,904.0,63.0,3.85,14.05,487.0,172.45,100.03
2018,12,12,11,30,910.0,63.0,3.9,14.3,499.0,224.56,142.57
2018,12,12,11,45,914.0,62.5,3.9,14.55,504.0,275.1,188.12
2018,12,12,12,0,918.0,62.0,3.9,14.8,509.0,324.52,234.27
2018,12,12,12,15,914.0,63.0,3.95,14.95,506.0,371.28,278.71
2018,12,12,12,30,910.0,64.0,4.0,15.1,503.0,415.87,320.78
2018,12,12,12,45,837.5,76.0,4.0,15.25,473.5,440.55,346.86
2018,12,12,13,0,765.0,88.0,4.0,15.4,444.0,457.24,365.15
2018,12,12,13,15,706.5,95.5,3.95,15.45,415.0,469.81,379.0
2018,12,12,13,30,648.0,103.0,3.9,15.5,386.0,476.24,387.05
2018,12,12,13,45,641.5,98.5,3.8,15.55,365.5,494.72,404.11
2018,12,12,14,0,635.0,94.0,3.7,15.6,345.0,510.46,418.55
2018,12,12,14,15,627.5,87.0,3.5,15.5,319.0,520.12,427.93
2018,12,12,14,30,620.0,80.0,3.3,15.4,293.0,526.83,434.6
2018,12,12,14,45,585.0,75.5,3.05,15.25,260.0,514.79,425.72
2018,12,12,15,0,550.0,71.0,2.8,15.1,227.0,499.05,413.33
2018,12,12,15,15,510.0,65.5,2.8,15.1,193.5,475.19,394.03
2018,12,12,15,30,470.0,60.0,2.8,15.1,160.0,448.05,370.91
2018,12,12,15,45,485.5,47.5,2.5,14.05,131.5,450.9,371.16
2018,12,12,16,0,501.0,35.0,2.2,13.0,103.0,442.6,358.45
2018,12,12,16,15,354.0,27.5,2.2,12.6,67.0,339.06,257.09
2018,12,12,16,30,207.0,20.0,2.2,12.2,31.0,204.85,0.0
2018,12,12,16,45,103.5,10.0,2.25,11.8,15.5,82.01,0.0
2018,12,12,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,7,15,93.5,7.0,2.65,8.0,10.0,0.0,0.0
2018,12,13,7,30,187.0,14.0,2.7,8.4,20.0,11.02,0.0
2018,12,13,7,45,344.5,22.0,2.8,8.8,53.5,18.36,5.68
2018,12,13,8,0,502.0,30.0,2.9,9.2,87.0,27.64,18.18
2018,12,13,8,15,577.0,35.5,3.0,9.6,126.5,32.83,23.58
2018,12,13,8,30,652.0,41.0,3.1,10.0,166.0,38.13,28.69
2018,12,13,8,45,698.0,44.5,3.2,10.4,205.5,41.56,31.97
2018,12,13,9,0,744.0,48.0,3.3,10.8,245.0,45.04,35.19
2018,12,13,9,15,774.0,51.0,3.35,11.25,281.5,47.96,37.8
2018,12,13,9,30,804.0,54.0,3.4,11.7,318.0,50.87,40.35
2018,12,13,9,45,824.5,56.0,3.45,12.15,349.5,57.9,46.54
2018,12,13,10,0,845.0,58.0,3.5,12.6,381.0,60.3,48.54
2018,12,13,10,15,859.5,59.5,3.55,13.0,407.0,62.17,50.06
2018,12,13,10,30,874.0,61.0,3.6,13.4,433.0,63.96,51.49
2018,12,13,10,45,883.5,61.5,3.6,13.75,452.0,64.88,52.17
2018,12,13,11,0,893.0,62.0,3.6,14.1,471.0,116.64,64.31
2018,12,13,11,15,898.5,63.0,3.6,14.35,483.5,169.62,97.96
2018,12,13,11,30,904.0,64.0,3.6,14.6,496.0,222.16,140.53
2018,12,13,11,45,906.5,64.0,3.6,14.85,501.0,272.51,185.74
2018,12,13,12,0,909.0,64.0,3.6,15.1,506.0,321.62,231.5
2018,12,13,12,15,906.0,64.5,3.55,15.2,503.0,367.94,275.36
2018,12,13,12,30,903.0,65.0,3.5,15.3,500.0,412.16,316.91
2018,12,13,12,45,896.5,65.5,3.5,15.45,489.5,452.65,354.64
2018,12,13,13,0,890.0,66.0,3.5,15.6,479.0,490.48,389.31
2018,12,13,13,15,881.0,65.0,3.4,15.65,461.5,522.7,418.7
2018,12,13,13,30,872.0,64.0,3.3,15.7,444.0,551.79,444.84
2018,12,13,13,45,858.0,63.0,3.25,15.7,420.0,574.81,465.82
2018,12,13,14,0,844.0,62.0,3.2,15.7,396.0,599.08,487.06
2018,12,13,14,15,824.0,60.0,3.05,15.6,365.5,610.67,497.97
2018,12,13,14,30,804.0,58.0,2.9,15.5,335.0,618.39,505.42
2018,12,13,14,45,774.5,55.5,2.8,15.4,299.5,615.27,504.12
2018,12,13,15,0,745.0,53.0,2.7,15.3,264.0,608.16,498.48
2018,12,13,15,15,702.0,50.0,2.7,15.3,225.5,587.04,481.24
2018,12,13,15,30,659.0,47.0,2.7,15.3,187.0,561.91,459.71
2018,12,13,15,45,590.0,41.5,2.4,14.2,147.0,511.49,417.49
2018,12,13,16,0,521.0,36.0,2.1,13.1,107.0,457.42,369.28
2018,12,13,16,15,393.5,29.0,2.15,12.7,71.5,369.08,279.69
2018,12,13,16,30,266.0,22.0,2.2,12.3,36.0,248.47,0.0
2018,12,13,16,45,133.0,11.0,2.25,11.85,18.0,103.85,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.95,12.35,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.1,12.6,2.0,1.57,0.0
2018,12,14,7,45,0.0,3.5,4.25,12.9,3.5,2.64,0.0
2018,12,14,8,0,0.0,5.0,4.4,13.2,5.0,3.78,0.0
2018,12,14,8,15,0.0,6.0,4.6,13.4,6.0,4.54,0.0
2018,12,14,8,30,0.0,7.0,4.8,13.6,7.0,5.3,0.0
2018,12,14,8,45,0.0,9.5,5.0,13.85,9.5,7.2,0.79
2018,12,14,9,0,0.0,12.0,5.2,14.1,12.0,9.11,2.52
2018,12,14,9,15,0.0,13.0,5.3,14.25,13.0,9.87,3.22
2018,12,14,9,30,0.0,14.0,5.4,14.4,14.0,10.64,3.9
2018,12,14,9,45,0.0,24.5,5.5,14.6,24.5,18.66,11.08
2018,12,14,10,0,0.0,35.0,5.6,14.8,35.0,26.71,18.24
2018,12,14,10,15,85.5,87.0,5.6,14.85,123.0,64.41,51.69
2018,12,14,10,30,171.0,139.0,5.6,14.9,211.0,98.23,81.38
2018,12,14,10,45,303.5,143.0,5.65,15.0,278.5,99.13,82.02
2018,12,14,11,0,436.0,147.0,5.7,15.1,346.0,129.23,89.67
2018,12,14,11,15,622.0,115.5,5.7,15.15,407.5,163.25,104.68
2018,12,14,11,30,808.0,84.0,5.7,15.2,469.0,215.16,139.04
2018,12,14,11,45,754.0,97.0,5.7,15.25,459.0,256.36,178.8
2018,12,14,12,0,700.0,110.0,5.7,15.3,449.0,295.14,217.47
2018,12,14,12,15,449.0,138.5,5.7,15.3,355.5,270.6,208.92
2018,12,14,12,30,198.0,167.0,5.7,15.3,262.0,219.0,174.21
2018,12,14,12,45,131.5,178.5,5.65,15.3,241.0,207.7,167.04
2018,12,14,13,0,65.0,190.0,5.6,15.3,220.0,188.61,152.36
2018,12,14,13,15,36.0,162.0,5.45,15.2,178.5,154.72,124.74
2018,12,14,13,30,7.0,134.0,5.3,15.1,137.0,110.44,87.86
2018,12,14,13,45,25.5,135.0,5.2,15.05,145.0,131.4,105.91
2018,12,14,14,0,44.0,136.0,5.1,15.0,153.0,147.34,119.84
2018,12,14,14,15,50.5,123.0,4.95,14.85,141.5,142.53,116.31
2018,12,14,14,30,57.0,110.0,4.8,14.7,130.0,137.51,112.6
2018,12,14,14,45,56.5,92.5,4.65,14.6,110.5,122.42,100.15
2018,12,14,15,0,56.0,75.0,4.5,14.5,91.0,118.66,97.11
2018,12,14,15,15,28.0,52.5,4.5,14.5,60.5,64.93,50.7
2018,12,14,15,30,0.0,30.0,4.5,14.5,30.0,22.86,13.85
2018,12,14,15,45,0.0,28.5,4.15,14.25,28.5,21.72,12.74
2018,12,14,16,0,0.0,27.0,3.8,14.0,27.0,20.6,11.49
2018,12,14,16,15,1.5,18.0,3.7,13.9,18.0,14.8,5.88
2018,12,14,16,30,3.0,9.0,3.6,13.8,9.0,9.22,0.0
2018,12,14,16,45,1.5,4.5,3.45,13.7,4.5,4.61,0.0
2018,12,14,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,7,15,9.0,3.5,2.45,12.25,3.5,0.0,0.0
2018,12,15,7,30,18.0,7.0,2.5,12.4,7.0,5.51,0.0
2018,12,15,7,45,9.0,17.5,2.6,12.6,17.5,13.62,1.53
2018,12,15,8,0,0.0,28.0,2.7,12.8,28.0,21.33,12.38
2018,12,15,8,15,0.0,40.5,2.8,13.0,40.5,30.54,21.17
2018,12,15,8,30,0.0,53.0,2.9,13.2,53.0,39.68,29.64
2018,12,15,8,45,21.0,71.0,2.95,13.35,76.5,52.08,40.93
2018,12,15,9,0,42.0,89.0,3.0,13.5,100.0,64.32,51.97
2018,12,15,9,15,30.0,98.0,2.95,13.75,106.5,70.6,57.57
2018,12,15,9,30,18.0,107.0,2.9,14.0,113.0,78.24,64.29
2018,12,15,9,45,17.0,109.0,2.85,14.3,115.0,80.26,65.94
2018,12,15,10,0,16.0,111.0,2.8,14.6,117.0,82.14,67.44
2018,12,15,10,15,19.0,122.0,2.75,14.8,129.5,89.85,74.07
2018,12,15,10,30,22.0,133.0,2.7,15.0,142.0,94.74,78.19
2018,12,15,10,45,12.0,135.5,2.65,15.25,140.5,99.29,81.98
2018,12,15,11,0,2.0,138.0,2.6,15.5,139.0,101.95,80.26
2018,12,15,11,15,7.5,152.0,2.6,15.65,155.5,113.28,89.3
2018,12,15,11,30,13.0,166.0,2.6,15.8,172.0,125.54,99.07
2018,12,15,11,45,44.5,183.0,2.55,15.95,204.5,147.19,115.62
2018,12,15,12,0,76.0,200.0,2.5,16.1,237.0,173.67,136.49
2018,12,15,12,15,83.5,199.0,2.5,16.15,239.5,182.63,144.18
2018,12,15,12,30,91.0,198.0,2.5,16.2,242.0,192.1,152.43
2018,12,15,12,45,72.0,191.0,2.5,16.3,225.5,185.89,148.22
2018,12,15,13,0,53.0,184.0,2.5,16.4,209.0,177.54,141.99
2018,12,15,13,15,33.5,165.0,2.45,16.4,180.5,156.05,124.79
2018,12,15,13,30,14.0,146.0,2.4,16.4,152.0,124.61,99.03
2018,12,15,13,45,7.0,104.0,2.35,16.4,107.0,85.74,66.83
2018,12,15,14,0,0.0,62.0,2.3,16.4,62.0,47.51,34.7
2018,12,15,14,15,3.5,76.5,2.25,16.3,77.5,61.35,46.57
2018,12,15,14,30,7.0,91.0,2.2,16.2,93.0,77.45,60.31
2018,12,15,14,45,61.0,96.0,2.2,16.15,113.5,129.26,105.25
2018,12,15,15,0,115.0,101.0,2.2,16.1,134.0,192.0,158.57
2018,12,15,15,15,115.5,91.5,2.2,16.1,120.5,188.44,155.38
2018,12,15,15,30,116.0,82.0,2.2,16.1,107.0,185.24,152.2
2018,12,15,15,45,95.0,66.0,2.2,15.4,83.5,156.17,127.04
2018,12,15,16,0,74.0,50.0,2.2,14.7,60.0,125.76,99.98
2018,12,15,16,15,60.0,33.5,2.25,14.4,40.0,97.5,71.38
2018,12,15,16,30,46.0,17.0,2.3,14.1,20.0,67.85,0.0
2018,12,15,16,45,23.0,8.5,2.35,13.8,10.0,23.13,0.0
2018,12,15,17,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,7,15,0.5,1.0,3.95,13.9,1.0,0.0,0.0
2018,12,16,7,30,1.0,2.0,4.0,14.0,2.0,1.57,0.0
2018,12,16,7,45,0.5,3.5,4.05,14.05,3.5,2.65,0.0
2018,12,16,8,0,0.0,5.0,4.1,14.1,5.0,3.78,0.0
2018,12,16,8,15,0.0,6.5,4.2,14.25,6.5,4.92,0.0
2018,12,16,8,30,0.0,8.0,4.3,14.4,8.0,6.06,0.0
2018,12,16,8,45,0.0,11.0,4.45,14.5,11.0,8.34,1.8
2018,12,16,9,0,0.0,14.0,4.6,14.6,14.0,10.63,3.87
2018,12,16,9,15,0.0,16.5,4.6,14.7,16.5,12.54,5.6
2018,12,16,9,30,0.0,19.0,4.6,14.8,19.0,14.45,7.31
2018,12,16,9,45,0.0,17.0,4.6,14.85,17.0,12.93,5.94
2018,12,16,10,0,0.0,15.0,4.6,14.9,15.0,11.41,4.56
2018,12,16,10,15,0.0,31.5,4.7,15.0,31.5,24.04,15.82
2018,12,16,10,30,0.0,48.0,4.8,15.1,48.0,36.72,27.06
2018,12,16,10,45,0.0,50.5,4.9,15.15,50.5,38.65,28.72
2018,12,16,11,0,0.0,53.0,5.0,15.2,53.0,40.59,28.87
2018,12,16,11,15,0.0,44.5,5.0,15.25,44.5,34.05,23.3
2018,12,16,11,30,0.0,36.0,5.0,15.3,36.0,27.52,17.74
2018,12,16,11,45,0.0,37.0,4.95,15.3,37.0,28.29,18.39
2018,12,16,12,0,0.0,38.0,4.9,15.3,38.0,29.06,19.03
2018,12,16,12,15,0.0,36.5,4.85,15.3,36.5,27.91,18.06
2018,12,16,12,30,0.0,35.0,4.8,15.3,35.0,26.76,17.09
2018,12,16,12,45,0.0,34.0,4.75,15.3,34.0,25.98,16.44
2018,12,16,13,0,0.0,33.0,4.7,15.3,33.0,25.21,15.8
2018,12,16,13,15,0.0,35.5,4.7,15.3,35.5,27.13,17.45
2018,12,16,13,30,0.0,38.0,4.7,15.3,38.0,29.04,19.1
2018,12,16,13,45,0.0,35.0,4.75,15.35,35.0,26.73,17.15
2018,12,16,14,0,0.0,32.0,4.8,15.4,32.0,24.42,15.21
2018,12,16,14,15,0.0,25.5,4.75,15.35,25.5,19.43,10.98
2018,12,16,14,30,0.0,19.0,4.7,15.3,19.0,14.46,6.74
2018,12,16,14,45,0.0,32.0,4.7,15.25,32.0,24.4,15.26
2018,12,16,15,0,0.0,45.0,4.7,15.2,45.0,34.39,23.8
2018,12,16,15,15,0.0,47.0,4.7,15.2,47.0,35.95,25.06
2018,12,16,15,30,0.0,49.0,4.7,15.2,49.0,37.96,26.63
2018,12,16,15,45,0.0,39.0,4.55,15.0,39.0,29.82,19.52
2018,12,16,16,0,0.0,29.0,4.4,14.8,29.0,22.14,12.73
2018,12,16,16,15,0.5,20.0,4.35,14.75,20.0,15.61,6.51
2018,12,16,16,30,1.0,11.0,4.3,14.7,11.0,9.08,0.0
2018,12,16,16,45,0.5,5.5,4.25,14.65,5.5,4.68,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,7,15,15.5,4.5,1.75,10.55,5.0,0.0,0.0
2018,12,17,7,30,31.0,9.0,1.7,10.9,10.0,7.08,0.0
2018,12,17,7,45,48.5,24.0,1.6,11.3,28.0,18.0,2.1
2018,12,17,8,0,66.0,39.0,1.5,11.7,46.0,28.76,18.57
2018,12,17,8,15,126.0,53.0,1.5,12.05,73.5,38.77,28.45
2018,12,17,8,30,186.0,67.0,1.5,12.4,101.0,48.84,37.85
2018,12,17,8,45,249.0,76.5,1.55,12.75,133.5,56.03,44.53
2018,12,17,9,0,312.0,86.0,1.6,13.1,166.0,62.3,50.25
2018,12,17,9,15,405.5,89.0,1.55,13.35,209.0,65.2,52.86
2018,12,17,9,30,499.0,92.0,1.5,13.6,252.0,70.86,57.84
2018,12,17,9,45,593.0,87.0,1.45,13.85,296.0,67.72,54.94
2018,12,17,10,0,687.0,82.0,1.4,14.1,340.0,65.11,52.52
2018,12,17,10,15,766.0,72.5,1.45,14.25,379.0,64.38,51.78
2018,12,17,10,30,845.0,63.0,1.5,14.4,418.0,64.7,51.96
2018,12,17,10,45,854.5,64.0,1.5,14.6,437.0,65.95,52.96
2018,12,17,11,0,864.0,65.0,1.5,14.8,456.0,108.91,61.35
2018,12,17,11,15,870.5,65.0,1.55,14.9,468.5,159.78,91.29
2018,12,17,11,30,877.0,65.0,1.6,15.0,481.0,210.3,130.83
2018,12,17,11,45,841.5,74.5,1.65,15.1,477.0,255.77,172.63
2018,12,17,12,0,806.0,84.0,1.7,15.2,473.0,300.68,215.3
2018,12,17,12,15,541.0,140.0,1.7,15.25,400.5,298.58,226.02
2018,12,17,12,30,276.0,196.0,1.7,15.3,328.0,270.22,211.95
2018,12,17,12,45,200.0,184.5,1.75,15.35,279.0,240.24,190.97
2018,12,17,13,0,124.0,173.0,1.8,15.4,230.0,208.16,166.88
2018,12,17,13,15,146.5,177.0,1.8,15.3,242.5,232.36,187.57
2018,12,17,13,30,169.0,181.0,1.8,15.2,255.0,258.59,209.79
2018,12,17,13,45,161.0,170.0,1.8,15.1,237.5,254.17,207.14
2018,12,17,14,0,153.0,159.0,1.8,15.0,220.0,248.33,203.31
2018,12,17,14,15,84.0,124.5,1.8,14.85,157.5,176.91,144.7
2018,12,17,14,30,15.0,90.0,1.8,14.7,95.0,81.69,64.3
2018,12,17,14,45,64.0,86.0,1.75,14.55,104.5,131.99,108.2
2018,12,17,15,0,113.0,82.0,1.7,14.4,114.0,166.17,138.05
2018,12,17,15,15,68.0,80.5,1.7,14.4,99.0,139.24,114.2
2018,12,17,15,30,23.0,79.0,1.7,14.4,84.0,99.85,79.6
2018,12,17,15,45,45.0,63.0,1.5,13.75,70.0,101.0,80.81
2018,12,17,16,0,67.0,47.0,1.3,13.1,56.0,114.17,91.02
2018,12,17,16,15,60.5,33.5,1.3,12.9,39.5,96.98,71.87
2018,12,17,16,30,54.0,20.0,1.3,12.7,23.0,80.46,6.01
2018,12,17,16,45,27.0,10.0,1.35,12.5,11.5,27.16,0.0
2018,12,17,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,7,15,12.5,3.5,1.85,10.95,4.0,0.0,0.0
2018,12,18,7,30,25.0,7.0,1.8,11.3,8.0,5.51,0.0
2018,12,18,7,45,113.0,20.5,1.8,11.65,31.5,15.55,0.15
2018,12,18,8,0,201.0,34.0,1.8,12.0,55.0,25.73,15.9
2018,12,18,8,15,248.0,45.0,1.85,12.3,82.5,33.89,24.11
2018,12,18,8,30,295.0,56.0,1.9,12.6,110.0,41.95,31.7
2018,12,18,8,45,229.5,75.0,1.95,12.9,123.0,54.87,43.46
2018,12,18,9,0,164.0,94.0,2.0,13.2,136.0,66.57,54.01
2018,12,18,9,15,237.5,103.0,1.95,13.4,174.0,73.33,60.06
2018,12,18,9,30,311.0,112.0,1.9,13.6,212.0,80.12,66.04
2018,12,18,9,45,248.5,130.0,1.9,13.75,215.0,90.29,74.93
2018,12,18,10,0,186.0,148.0,1.9,13.9,218.0,102.37,85.41
2018,12,18,10,15,300.5,146.0,1.8,14.15,268.0,100.79,83.81
2018,12,18,10,30,415.0,144.0,1.7,14.4,318.0,98.83,81.9
2018,12,18,10,45,584.5,116.5,1.65,14.6,374.0,86.11,70.61
2018,12,18,11,0,754.0,89.0,1.6,14.8,430.0,112.46,68.11
2018,12,18,11,15,659.0,113.0,1.55,14.95,417.0,159.88,100.44
2018,12,18,11,30,564.0,137.0,1.5,15.1,404.0,199.38,135.4
2018,12,18,11,45,542.0,144.0,1.45,15.25,403.0,234.94,167.14
2018,12,18,12,0,520.0,151.0,1.4,15.4,402.0,267.75,197.55
2018,12,18,12,15,667.5,115.5,1.4,15.5,436.0,322.78,241.35
2018,12,18,12,30,815.0,80.0,1.4,15.6,470.0,384.31,291.59
2018,12,18,12,45,742.0,90.5,1.4,15.7,440.5,404.22,312.97
2018,12,18,13,0,669.0,101.0,1.4,15.8,411.0,416.37,327.14
2018,12,18,13,15,479.5,128.0,1.45,15.8,346.0,372.71,297.29
2018,12,18,13,30,290.0,155.0,1.5,15.8,281.0,308.35,248.73
2018,12,18,13,45,270.5,146.0,1.5,15.85,258.5,303.42,246.49
2018,12,18,14,0,251.0,137.0,1.5,15.9,236.0,296.0,241.66
2018,12,18,14,15,138.5,124.0,1.5,15.8,178.0,210.39,172.19
2018,12,18,14,30,26.0,111.0,1.5,15.7,120.0,117.79,94.38
2018,12,18,14,45,102.0,105.5,1.5,15.6,135.5,180.28,148.46
2018,12,18,15,0,178.0,100.0,1.5,15.5,151.0,248.1,205.64
2018,12,18,15,15,272.0,76.5,1.5,15.5,141.5,310.13,257.27
2018,12,18,15,30,366.0,53.0,1.5,15.5,132.0,362.52,299.65
2018,12,18,15,45,436.0,44.5,1.35,14.8,119.5,408.69,334.53
2018,12,18,16,0,506.0,36.0,1.2,14.1,107.0,453.9,363.62
2018,12,18,16,15,389.5,29.0,1.25,13.85,72.5,364.73,277.71
2018,12,18,16,30,273.0,22.0,1.3,13.6,38.0,255.99,43.83
2018,12,18,16,45,139.0,11.0,1.3,13.3,19.0,107.93,0.0
2018,12,18,17,0,5.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,2.5,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
